DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:45:00,11.3,11.3,1,-0.72
 15/09/2018 06:00:00,11.31,11.3,1,-0.78
 15/09/2018 06:15:00,11.3,11.3,1,-0.92
 15/09/2018 06:30:00,11.31,11.3,1,-1.09
 15/09/2018 06:45:00,11.3,11.3,1,-1.1
 15/09/2018 07:00:00,11.23,11.3,1,-1.1
 15/09/2018 07:15:00,11.19,11.3,1,-1.1
 15/09/2018 07:30:00,11.22,11.3,1,-1.12
 15/09/2018 07:45:00,11.21,11.3,1,-1.32
 15/09/2018 08:00:00,11.19,11.3,1,-1.32
 15/09/2018 08:15:00,11.23,11.3,1,-1.15
 15/09/2018 08:30:00,11.24,11.3,1,-1.06
 15/09/2018 08:45:00,11.24,11.3,1,-1.02
 15/09/2018 09:00:00,11.23,11.3,1,-0.83
 15/09/2018 09:15:00,11.29,11.3,1,-0.7
 15/09/2018 09:30:00,11.33,11.3,1,-0.57
 15/09/2018 09:45:00,11.3,11.3,1,-0.36
 15/09/2018 10:00:00,11.34,11.3,1,-0.36
 15/09/2018 10:15:00,11.31,11.3,1,-0.36
 15/09/2018 10:30:00,11.35,11.3,1,-0.36
 15/09/2018 10:45:00,11.34,11.3,1,-0.36
 15/09/2018 11:00:00,11.34,11.3,1,-0.16
 15/09/2018 11:15:00,11.34,11.3,1,-0.19
 15/09/2018 11:30:00,11.39,11.3,1,-0.16
 15/09/2018 11:45:00,11.37,11.3,1,-0.06
 15/09/2018 12:00:00,11.33,11.3,1,-0.27
 15/09/2018 12:15:00,11.27,11.3,1,-0.91
 15/09/2018 12:30:00,11.2,11.3,1,-0.97
 15/09/2018 12:45:00,11.26,11.3,1,-1.23
 15/09/2018 13:00:00,11.28,11.3,1,-1.12
 15/09/2018 13:15:00,11.35,11.3,1,-0.55
 15/09/2018 13:30:00,11.34,11.3,1,-0.19
 15/09/2018 13:45:00,11.33,11.3,1,-0.7
 15/09/2018 14:00:00,11.29,11.3,1,-0.42
 15/09/2018 14:15:00,11.33,11.3,1,-0.54
 15/09/2018 14:30:00,11.33,11.3,1,-0.68
 15/09/2018 14:45:00,11.27,11.3,1,-1.07
 15/09/2018 15:00:00,11.27,11.3,1,-1.32
 15/09/2018 15:15:00,11.27,11.3,1,-0.99
 15/09/2018 15:30:00,11.21,11.3,1,-1.0
 15/09/2018 15:45:00,11.2,11.3,1,-1.41
 15/09/2018 16:00:00,11.19,11.3,1,-1.41
 15/09/2018 16:15:00,11.19,11.3,1,-1.41
 15/09/2018 16:30:00,11.18,11.3,1,-1.41
 15/09/2018 16:45:00,11.18,11.3,1,-1.41
 15/09/2018 17:00:00,11.16,11.3,1,-1.41
 15/09/2018 17:15:00,11.18,11.3,1,-1.47
 15/09/2018 17:30:00,11.23,11.3,1,-1.56
 15/09/2018 17:45:00,11.23,11.3,1,-1.39
 15/09/2018 18:00:00,11.21,11.3,1,-1.42
 15/09/2018 18:15:00,11.25,11.3,1,-1.62
 15/09/2018 18:30:00,11.25,11.3,1,-1.67
 15/09/2018 18:45:00,11.21,11.3,1,-1.9
 15/09/2018 19:00:00,11.21,11.3,1,-1.92
 15/09/2018 19:15:00,11.19,11.3,1,-1.92
 15/09/2018 19:30:00,11.17,11.3,1,-1.97
 15/09/2018 19:45:00,11.18,11.3,1,-2.16
 15/09/2018 20:00:00,11.23,11.3,1,-2.16
 15/09/2018 20:15:00,11.26,11.3,1,-2.05
 15/09/2018 20:30:00,11.29,11.3,1,-1.97
 15/09/2018 20:45:00,11.29,11.3,1,-1.97
 15/09/2018 21:00:00,11.33,11.3,1,-1.97
 15/09/2018 21:15:00,11.36,11.3,1,-1.92
 15/09/2018 21:30:00,11.32,11.3,1,-1.78
 15/09/2018 21:45:00,11.28,11.3,1,-1.58
 15/09/2018 22:00:00,11.28,11.3,1,-1.58
 15/09/2018 22:15:00,11.35,11.3,1,-1.58
 15/09/2018 22:30:00,11.38,11.3,1,-1.4
 15/09/2018 22:45:00,11.34,11.3,1,-1.21
 15/09/2018 23:00:00,11.36,11.3,1,-1.2
 15/09/2018 23:15:00,11.38,11.3,1,-1.2
 15/09/2018 23:30:00,11.39,11.3,1,-0.99
 15/09/2018 23:45:00,11.35,11.3,1,-0.97
 16/09/2018 00:00:00,11.36,11.3,1,-0.97
 16/09/2018 00:15:00,11.37,11.3,1,-0.97
 16/09/2018 00:30:00,11.37,11.3,1,-0.97
 16/09/2018 00:45:00,11.32,11.3,1,-0.92
 16/09/2018 01:00:00,11.33,11.3,1,-0.78
 16/09/2018 01:15:00,11.29,11.3,1,-0.78
 16/09/2018 01:30:00,11.29,11.3,1,-0.78
 16/09/2018 01:45:00,11.31,11.3,1,-0.78
 16/09/2018 02:00:00,11.33,11.3,1,-0.78
 16/09/2018 02:15:00,11.31,11.3,1,-0.78
 16/09/2018 02:30:00,11.33,11.3,1,-0.78
 16/09/2018 02:45:00,11.35,11.3,1,-0.78
 16/09/2018 03:00:00,11.37,11.3,1,-0.78
 16/09/2018 03:15:00,11.34,11.3,1,-0.78
 16/09/2018 03:30:00,11.36,11.3,1,-0.78
 16/09/2018 03:45:00,11.37,11.3,1,-0.78
 16/09/2018 04:00:00,11.38,11.3,1,-0.78
 16/09/2018 04:15:00,11.37,11.3,1,-0.78
 16/09/2018 04:30:00,11.36,11.3,1,-0.78
 16/09/2018 04:45:00,11.36,11.3,1,-0.78
 16/09/2018 05:00:00,11.35,11.3,1,-0.78
 16/09/2018 05:15:00,11.38,11.3,1,-0.78
 16/09/2018 05:30:00,11.36,11.3,1,-0.78
 16/09/2018 05:45:00,11.35,11.3,1,-0.78
 16/09/2018 06:00:00,11.32,11.3,1,-0.78
 16/09/2018 06:15:00,11.29,11.3,1,-0.78
 16/09/2018 06:30:00,11.27,11.3,1,-0.78
 16/09/2018 06:45:00,11.24,11.3,1,-0.78
 16/09/2018 07:00:00,11.22,11.3,1,-0.78
 16/09/2018 07:15:00,11.22,11.3,1,-0.78
 16/09/2018 07:30:00,11.19,11.3,1,-0.78
 16/09/2018 07:45:00,11.23,11.3,1,-0.78
 16/09/2018 08:00:00,11.22,11.3,1,-0.78
 16/09/2018 08:15:00,11.24,11.3,1,-0.78
 16/09/2018 08:30:00,11.28,11.3,1,-0.74
 16/09/2018 08:45:00,11.25,11.3,1,-0.53
 16/09/2018 09:00:00,11.2,11.3,1,-0.82
 16/09/2018 09:15:00,11.21,11.3,1,-1.2
 16/09/2018 09:30:00,11.22,11.3,1,-1.48
 16/09/2018 09:45:00,11.2,11.3,1,-1.8
 16/09/2018 10:00:00,11.18,11.3,1,-1.47
 16/09/2018 10:15:00,11.24,11.3,1,-1.55
 16/09/2018 10:30:00,11.26,11.3,1,-1.47
 16/09/2018 10:45:00,11.34,11.3,1,-1.32
 16/09/2018 11:00:00,11.34,11.3,1,-1.28
 16/09/2018 11:15:00,11.37,11.3,1,-0.79
 16/09/2018 11:30:00,11.39,11.3,1,-0.72
 16/09/2018 11:45:00,11.35,11.3,1,-0.31
 16/09/2018 12:00:00,11.26,11.3,1,-0.92
 16/09/2018 12:15:00,11.26,11.3,1,-0.3
 16/09/2018 12:30:00,11.25,11.3,1,-0.19
 16/09/2018 12:45:00,11.24,11.3,1,-0.25
 16/09/2018 13:00:00,11.21,11.3,1,-0.78
 16/09/2018 13:15:00,11.2,11.3,1,-0.93
 16/09/2018 13:30:00,11.23,11.3,1,-0.83
 16/09/2018 13:45:00,11.23,11.3,1,-1.09
 16/09/2018 14:00:00,11.28,11.3,1,-1.07
 16/09/2018 14:15:00,11.29,11.3,1,-0.89
 16/09/2018 14:30:00,11.25,11.3,1,-0.68
 16/09/2018 14:45:00,11.21,11.3,1,-1.03
 16/09/2018 15:00:00,11.2,11.3,1,-0.86
 16/09/2018 15:15:00,11.21,11.3,1,-0.61
 16/09/2018 15:30:00,11.19,11.3,1,-0.91
 16/09/2018 15:45:00,11.23,11.3,1,-0.51
 16/09/2018 16:00:00,11.2,11.3,1,-0.37
 16/09/2018 16:15:00,11.16,11.3,1,-0.85
 16/09/2018 16:30:00,11.18,11.3,1,-1.35
 16/09/2018 16:45:00,11.17,11.3,1,-1.41
 16/09/2018 17:00:00,11.21,11.3,1,-1.19
 16/09/2018 17:15:00,11.25,11.3,1,-1.0
 16/09/2018 17:30:00,11.24,11.3,1,-1.75
 16/09/2018 17:45:00,11.24,11.3,1,-1.94
 16/09/2018 18:00:00,11.26,11.3,1,-1.74
 16/09/2018 18:15:00,11.28,11.3,1,-1.98
 16/09/2018 18:30:00,11.3,11.3,1,-1.87
 16/09/2018 18:45:00,11.27,11.3,1,-1.78
 16/09/2018 19:00:00,11.26,11.3,1,-1.78
 16/09/2018 19:15:00,11.24,11.3,1,-1.78
 16/09/2018 19:30:00,11.24,11.3,1,-1.98
 16/09/2018 19:45:00,11.29,11.3,1,-2.03
 16/09/2018 20:00:00,11.31,11.3,1,-2.03
 16/09/2018 20:15:00,11.33,11.3,1,-2.03
 16/09/2018 20:30:00,11.37,11.3,1,-2.03
 16/09/2018 20:45:00,11.33,11.3,1,-2.03
 16/09/2018 21:00:00,11.32,11.3,1,-1.99
 16/09/2018 21:15:00,11.3,11.3,1,-1.78
 16/09/2018 21:30:00,11.3,11.3,1,-1.77
 16/09/2018 21:45:00,11.34,11.3,1,-1.59
 16/09/2018 22:00:00,11.36,11.3,1,-1.59
 16/09/2018 22:15:00,11.34,11.3,1,-1.44
 16/09/2018 22:30:00,11.37,11.3,1,-1.33
 16/09/2018 22:45:00,11.4,11.3,1,-1.32
 16/09/2018 23:00:00,11.23,11.3,1,-1.11
 16/09/2018 23:15:00,11.23,11.3,1,-1.11
 16/09/2018 23:30:00,11.24,11.3,1,-1.11
 16/09/2018 23:45:00,11.28,11.3,1,-0.91
 17/09/2018 00:00:00,11.32,11.3,1,-0.9
 17/09/2018 00:00:00,11.32,11.3,1,-0.9
 17/09/2018 00:15:00,11.31,11.3,1,-0.9
 17/09/2018 00:30:00,11.32,11.3,1,-0.9
 17/09/2018 00:45:00,11.33,11.3,1,-0.9
 17/09/2018 01:00:00,11.33,11.3,1,-0.9
 17/09/2018 01:15:00,11.32,11.3,1,-0.9
 17/09/2018 01:30:00,11.33,11.3,1,-0.9
 17/09/2018 01:45:00,11.33,11.3,1,-0.9
 17/09/2018 02:00:00,11.35,11.3,1,-0.9
 17/09/2018 02:15:00,11.33,11.3,1,-0.9
 17/09/2018 02:30:00,11.34,11.3,1,-0.9
 17/09/2018 02:45:00,11.3,11.3,1,-0.9
 17/09/2018 03:00:00,11.28,11.3,1,-0.83
 17/09/2018 03:15:00,11.25,11.3,1,-0.63
 17/09/2018 03:30:00,11.2,11.3,1,-0.63
 17/09/2018 03:45:00,11.21,11.3,1,-0.63
 17/09/2018 04:00:00,11.2,11.3,1,-0.63
 17/09/2018 04:15:00,11.19,11.3,1,-0.63
 17/09/2018 04:30:00,11.2,11.3,1,-0.81
 17/09/2018 04:45:00,11.19,11.3,1,-0.84
 17/09/2018 05:00:00,11.19,11.3,1,-0.84
 17/09/2018 05:15:00,11.2,11.3,1,-0.84
 17/09/2018 05:30:00,11.27,11.3,1,-0.84
 17/09/2018 05:45:00,11.27,11.3,1,-0.9
 17/09/2018 06:00:00,11.24,11.3,1,-1.02
 17/09/2018 06:15:00,11.21,11.3,1,-1.29
 17/09/2018 06:30:00,11.29,11.3,1,-1.48
 17/09/2018 06:45:00,11.27,11.3,1,-1.73
 17/09/2018 07:00:00,11.2,11.3,1,-1.82
 17/09/2018 07:15:00,11.29,11.3,1,-2.11
 17/09/2018 07:30:00,11.35,11.3,1,-2.33
 17/09/2018 07:45:00,11.3,11.3,1,-2.55
 17/09/2018 08:00:00,11.27,11.3,1,-2.55
 17/09/2018 08:15:00,11.18,11.3,1,-2.55
 17/09/2018 08:30:00,11.17,11.3,1,-2.55
 17/09/2018 08:45:00,11.2,11.3,1,-2.7
 17/09/2018 09:00:00,11.2,11.3,1,-2.71
 17/09/2018 09:15:00,11.2,11.3,1,-2.52
 17/09/2018 09:30:00,11.2,11.3,1,-2.39
 17/09/2018 09:45:00,11.21,11.3,1,-2.48
 17/09/2018 10:00:00,11.21,11.3,1,-2.47
 17/09/2018 10:15:00,11.23,11.3,1,-2.29
 17/09/2018 10:30:00,11.23,11.3,1,-2.41
 17/09/2018 10:45:00,11.24,11.3,1,-2.32
 17/09/2018 11:00:00,11.23,11.3,1,-2.23
 17/09/2018 11:15:00,11.22,11.3,1,-2.19
 17/09/2018 11:30:00,11.22,11.3,1,-2.14
 17/09/2018 11:45:00,11.22,11.3,1,-2.15
 17/09/2018 12:00:00,11.2,11.3,1,-2.14
 17/09/2018 12:15:00,11.19,11.3,1,-2.14
 17/09/2018 12:30:00,11.24,11.3,1,-1.79
 17/09/2018 12:45:00,11.24,11.3,1,-1.23
 17/09/2018 13:00:00,11.25,11.3,1,-1.15
 17/09/2018 13:15:00,11.29,11.3,1,-0.94
 17/09/2018 13:30:00,11.26,11.3,1,-1.18
 17/09/2018 13:45:00,11.25,11.3,1,-1.32
 17/09/2018 14:00:00,11.31,11.3,1,-1.09
 17/09/2018 14:15:00,11.35,11.3,1,-0.5
 17/09/2018 14:30:00,11.37,11.3,1,-0.31
 17/09/2018 14:45:00,11.38,11.3,1,-0.42
 17/09/2018 15:00:00,11.4,11.3,1,-0.3
 17/09/2018 15:15:00,11.39,11.3,1,-0.3
 17/09/2018 15:30:00,11.38,11.3,1,-0.3
 17/09/2018 15:45:00,11.37,11.3,1,-0.3
 17/09/2018 16:00:00,11.39,11.3,1,-0.3
 17/09/2018 16:15:00,11.38,11.3,1,-0.39
 17/09/2018 16:30:00,11.39,11.3,1,-0.61
 17/09/2018 16:45:00,11.39,11.3,1,-0.78
 17/09/2018 17:00:00,11.4,11.3,1,-1.01
 17/09/2018 17:15:00,11.36,11.3,1,-1.14
 17/09/2018 17:30:00,11.34,11.3,1,-1.4
 17/09/2018 17:45:00,11.32,11.3,1,-1.76
 17/09/2018 18:00:00,11.32,11.3,1,-1.99
 17/09/2018 18:15:00,11.37,11.3,1,-2.19
 17/09/2018 18:30:00,11.34,11.3,1,-2.32
 17/09/2018 18:45:00,11.3,11.3,1,-2.48
 17/09/2018 19:00:00,11.29,11.3,1,-2.69
 17/09/2018 19:15:00,11.29,11.3,1,-2.73
 17/09/2018 19:30:00,11.29,11.3,1,-2.74
 17/09/2018 19:45:00,11.24,11.3,1,-2.73
 17/09/2018 20:00:00,11.25,11.3,1,-2.8
 17/09/2018 20:15:00,11.27,11.3,1,-2.8
 17/09/2018 20:30:00,11.31,11.3,1,-2.7
 17/09/2018 20:45:00,11.31,11.3,1,-2.61
 17/09/2018 21:00:00,11.28,11.3,1,-2.46
 17/09/2018 21:15:00,11.3,11.3,1,-2.42
 17/09/2018 21:30:00,11.31,11.3,1,-2.18
 17/09/2018 21:45:00,11.18,11.3,1,-2.03
 17/09/2018 22:00:00,11.25,11.3,1,-1.9
 17/09/2018 22:15:00,11.26,11.3,1,-1.85
 17/09/2018 22:30:00,11.28,11.3,1,-1.66
 17/09/2018 22:45:00,11.29,11.3,1,-1.52
 17/09/2018 23:00:00,11.31,11.3,1,-1.47
 17/09/2018 23:15:00,11.33,11.3,1,-1.33
 17/09/2018 23:30:00,11.31,11.3,1,-1.31
 17/09/2018 23:45:00,11.34,11.3,1,-1.13
 18/09/2018 00:00:00,11.37,11.3,1,-1.1
 18/09/2018 00:15:00,11.39,11.3,1,-1.1
 18/09/2018 00:30:00,11.34,11.3,1,-1.1
 18/09/2018 00:45:00,11.34,11.3,1,-1.1
 18/09/2018 01:00:00,11.37,11.3,1,-1.1
 18/09/2018 01:15:00,11.37,11.3,1,-1.1
 18/09/2018 01:30:00,11.38,11.3,1,-1.1
 18/09/2018 01:45:00,11.38,11.3,1,-1.1
 18/09/2018 02:00:00,11.36,11.3,1,-0.91
 18/09/2018 02:15:00,11.35,11.3,1,-0.89
 18/09/2018 02:30:00,11.31,11.3,1,-0.89
 18/09/2018 02:45:00,11.31,11.3,1,-0.89
 18/09/2018 03:00:00,11.29,11.3,1,-0.89
 18/09/2018 03:15:00,11.3,11.3,1,-0.89
 18/09/2018 03:30:00,11.32,11.3,1,-0.89
 18/09/2018 03:45:00,11.31,11.3,1,-0.89
 18/09/2018 04:00:00,11.31,11.3,1,-0.89
 18/09/2018 04:15:00,11.31,11.3,1,-0.89
 18/09/2018 04:30:00,11.32,11.3,1,-0.89
 18/09/2018 04:45:00,11.3,11.3,1,-0.89
 18/09/2018 05:00:00,11.26,11.3,1,-0.89
 18/09/2018 05:15:00,11.26,11.3,1,-0.89
 18/09/2018 05:30:00,11.27,11.3,1,-0.89
 18/09/2018 05:45:00,11.29,11.3,1,-1.15
 18/09/2018 06:00:00,11.24,11.3,1,-1.17
 18/09/2018 06:15:00,11.21,11.3,1,-1.3
 18/09/2018 06:30:00,11.18,11.3,1,-1.49
 18/09/2018 06:45:00,11.26,11.3,1,-1.6
 18/09/2018 07:00:00,11.26,11.3,1,-1.8
 18/09/2018 07:15:00,11.24,11.3,1,-2.11
 18/09/2018 07:30:00,11.25,11.3,1,-2.32
 18/09/2018 07:45:00,11.24,11.3,1,-2.33
 18/09/2018 08:00:00,11.28,11.3,1,-2.47
 18/09/2018 08:15:00,11.26,11.3,1,-2.55
 18/09/2018 08:30:00,11.28,11.3,1,-2.38
 18/09/2018 08:45:00,11.35,11.3,1,-2.36
 18/09/2018 09:00:00,11.35,11.3,1,-2.5
 18/09/2018 09:15:00,11.37,11.3,1,-2.21
 18/09/2018 09:30:00,11.37,11.3,1,-1.96
 18/09/2018 09:45:00,11.36,11.3,1,-2.21
 18/09/2018 10:00:00,11.37,11.3,1,-2.01
 18/09/2018 10:15:00,11.39,11.3,1,-2.06
 18/09/2018 10:30:00,11.34,11.3,1,-1.62
 18/09/2018 10:45:00,11.38,11.3,1,-1.15
 18/09/2018 11:00:00,11.31,11.3,1,-1.58
 18/09/2018 11:15:00,11.3,11.3,1,-0.65
 18/09/2018 11:30:00,11.3,11.3,1,-0.57
 18/09/2018 11:45:00,11.28,11.3,1,-0.84
 18/09/2018 12:00:00,11.27,11.3,1,-1.07
 18/09/2018 12:15:00,11.29,11.3,1,-2.02
 18/09/2018 12:30:00,11.3,11.3,1,-2.12
 18/09/2018 12:45:00,11.25,11.3,1,-2.3
 18/09/2018 13:00:00,11.25,11.3,1,-1.9
 18/09/2018 13:15:00,11.29,11.3,1,-1.2
 18/09/2018 13:30:00,11.31,11.3,1,-1.35
 18/09/2018 13:45:00,11.27,11.3,1,-1.73
 18/09/2018 14:00:00,11.27,11.3,1,-1.89
 18/09/2018 14:15:00,11.26,11.3,1,-1.97
 18/09/2018 14:30:00,11.24,11.3,1,-2.27
 18/09/2018 14:45:00,11.29,11.3,1,-2.14
 18/09/2018 15:00:00,11.31,11.3,1,-1.43
 18/09/2018 15:15:00,11.31,11.3,1,-1.47
 18/09/2018 15:30:00,11.3,11.3,1,-1.91
 18/09/2018 15:45:00,11.29,11.3,1,-2.24
 18/09/2018 16:00:00,11.29,11.3,1,-2.03
 18/09/2018 16:15:00,11.28,11.3,1,-2.34
 18/09/2018 16:30:00,11.28,11.3,1,-2.38
 18/09/2018 16:45:00,11.26,11.3,1,-2.48
 18/09/2018 17:00:00,11.27,11.3,1,-2.41
 18/09/2018 17:15:00,11.28,11.3,1,-2.5
 18/09/2018 17:30:00,11.25,11.3,1,-2.69
 18/09/2018 17:45:00,11.25,11.3,1,-2.77
 18/09/2018 18:00:00,11.24,11.3,1,-2.76
 18/09/2018 18:15:00,11.26,11.3,1,-2.84
 18/09/2018 18:30:00,11.27,11.3,1,-2.84
 18/09/2018 18:45:00,11.25,11.3,1,-2.84
 18/09/2018 19:00:00,11.19,11.3,1,-2.92
 18/09/2018 19:15:00,11.21,11.3,1,-3.0
 18/09/2018 19:30:00,11.22,11.3,1,-3.0
 18/09/2018 19:45:00,11.2,11.3,1,-3.03
 18/09/2018 20:00:00,11.22,11.3,1,-3.01
 18/09/2018 20:15:00,11.28,11.3,1,-3.01
 18/09/2018 20:30:00,11.32,11.3,1,-2.79
 18/09/2018 20:45:00,11.24,11.3,1,-2.73
 18/09/2018 21:00:00,11.23,11.3,1,-2.56
 18/09/2018 21:15:00,11.29,11.3,1,-2.54
 18/09/2018 21:30:00,11.21,11.3,1,-2.27
 18/09/2018 21:45:00,11.21,11.3,1,-2.19
 18/09/2018 22:00:00,11.26,11.3,1,-2.13
 18/09/2018 22:15:00,11.27,11.3,1,-1.99
 18/09/2018 22:30:00,11.22,11.3,1,-1.78
 18/09/2018 22:45:00,11.26,11.3,1,-1.6
 18/09/2018 23:00:00,11.27,11.3,1,-1.48
 18/09/2018 23:15:00,11.28,11.3,1,-1.4
 18/09/2018 23:30:00,11.32,11.3,1,-1.19
 18/09/2018 23:45:00,11.34,11.3,1,-1.19
 19/09/2018 00:00:00,11.35,11.3,1,-1.19
 19/09/2018 00:15:00,11.35,11.3,1,-1.02
 19/09/2018 00:30:00,11.34,11.3,1,-0.96
 19/09/2018 00:45:00,11.34,11.3,1,-0.96
 19/09/2018 01:00:00,11.36,11.3,1,-0.96
 19/09/2018 01:15:00,11.37,11.3,1,-0.96
 19/09/2018 01:30:00,11.38,11.3,1,-0.96
 19/09/2018 01:45:00,11.33,11.3,1,-0.96
 19/09/2018 02:00:00,11.35,11.3,1,-0.96
 19/09/2018 02:15:00,11.32,11.3,1,-0.96
 19/09/2018 02:30:00,11.33,11.3,1,-0.96
 19/09/2018 02:45:00,11.31,11.3,1,-0.96
 19/09/2018 03:00:00,11.31,11.3,1,-0.96
 19/09/2018 03:15:00,11.31,11.3,1,-0.96
 19/09/2018 03:30:00,11.31,11.3,1,-0.96
 19/09/2018 03:45:00,11.32,11.3,1,-0.96
 19/09/2018 04:00:00,11.35,11.3,1,-0.96
 19/09/2018 04:15:00,11.33,11.3,1,-0.96
 19/09/2018 04:30:00,11.34,11.3,1,-0.96
 19/09/2018 04:45:00,11.36,11.3,1,-0.96
 19/09/2018 05:00:00,11.34,11.3,1,-0.96
 19/09/2018 05:15:00,11.35,11.3,1,-0.96
 19/09/2018 05:30:00,11.3,11.3,1,-0.96
 19/09/2018 05:45:00,11.27,11.3,1,-1.04
 19/09/2018 06:00:00,11.26,11.3,1,-1.16
 19/09/2018 06:15:00,11.22,11.3,1,-1.34
 19/09/2018 06:30:00,11.23,11.3,1,-1.63
 19/09/2018 06:45:00,11.2,11.3,1,-1.63
 19/09/2018 07:00:00,11.25,11.3,1,-1.82
 19/09/2018 07:15:00,11.28,11.3,1,-2.1
 19/09/2018 07:30:00,11.26,11.3,1,-2.16
 19/09/2018 07:45:00,11.34,11.3,1,-2.09
 19/09/2018 08:00:00,11.33,11.3,1,-2.13
 19/09/2018 08:15:00,11.29,11.3,1,-1.97
 19/09/2018 08:30:00,11.28,11.3,1,-2.14
 19/09/2018 08:45:00,11.28,11.3,1,-1.96
 19/09/2018 09:00:00,11.3,11.3,1,-1.47
 19/09/2018 09:15:00,11.3,11.3,1,-0.88
 19/09/2018 09:30:00,11.28,11.3,1,-1.17
 19/09/2018 09:45:00,11.27,11.3,1,-1.24
 19/09/2018 10:00:00,11.31,11.3,1,-1.01
 19/09/2018 10:15:00,11.36,11.3,1,-0.58
 19/09/2018 10:30:00,11.36,11.3,1,-0.35
 19/09/2018 10:45:00,11.3,11.3,1,-0.28
 19/09/2018 11:00:00,11.33,11.3,1,-0.39
 19/09/2018 11:15:00,11.39,11.3,1,-0.45
 19/09/2018 11:30:00,11.35,11.3,1,-0.44
 19/09/2018 11:45:00,11.38,11.3,1,-0.35
 19/09/2018 12:00:00,11.4,11.3,1,-0.33
 19/09/2018 12:15:00,11.36,11.3,1,-0.34
 19/09/2018 12:30:00,11.38,11.3,1,-0.37
 19/09/2018 12:45:00,11.38,11.3,1,-0.76
 19/09/2018 13:00:00,11.34,11.3,1,-0.59
 19/09/2018 13:15:00,11.38,11.3,1,-0.84
 19/09/2018 13:30:00,11.33,11.3,1,-0.96
 19/09/2018 13:45:00,11.23,11.3,1,-1.31
 19/09/2018 14:00:00,11.22,11.3,1,-1.94
 19/09/2018 14:15:00,11.25,11.3,1,-0.83
 19/09/2018 14:30:00,11.23,11.3,1,-0.83
 19/09/2018 14:45:00,11.21,11.3,1,-1.27
 19/09/2018 15:00:00,11.19,11.3,1,-1.35
 19/09/2018 15:15:00,11.25,11.3,1,-0.5
 19/09/2018 15:30:00,11.25,11.3,1,-0.37
 19/09/2018 15:45:00,11.22,11.3,1,-0.64
 19/09/2018 16:00:00,11.22,11.3,1,-0.82
 19/09/2018 16:15:00,11.18,11.3,1,-1.61
 19/09/2018 16:30:00,11.17,11.3,1,-2.05
 19/09/2018 16:45:00,11.22,11.3,1,-2.38
 19/09/2018 17:00:00,11.26,11.3,1,-2.77
 19/09/2018 17:15:00,11.26,11.3,1,-3.07
 19/09/2018 17:30:00,11.26,11.3,1,-3.36
 19/09/2018 17:45:00,11.25,11.3,1,-3.41
 19/09/2018 18:00:00,11.26,11.3,1,-3.23
 19/09/2018 18:15:00,11.29,11.3,1,-3.12
 19/09/2018 18:30:00,11.22,11.3,1,-2.99
 19/09/2018 18:45:00,11.18,11.3,1,-3.05
 19/09/2018 19:00:00,11.19,11.3,1,-3.03
 19/09/2018 19:15:00,11.21,11.3,1,-3.03
 19/09/2018 19:30:00,11.22,11.3,1,-3.09
 19/09/2018 19:45:00,11.22,11.3,1,-3.04
 19/09/2018 20:00:00,11.28,11.3,1,-2.96
 19/09/2018 20:15:00,11.25,11.3,1,-2.82
 19/09/2018 20:30:00,11.24,11.3,1,-2.7
 19/09/2018 20:45:00,11.27,11.3,1,-2.66
 19/09/2018 21:00:00,11.28,11.3,1,-2.62
 19/09/2018 21:15:00,11.27,11.3,1,-2.5
 19/09/2018 21:30:00,11.27,11.3,1,-2.5
 19/09/2018 21:45:00,11.27,11.3,1,-2.5
 19/09/2018 22:00:00,11.3,11.3,1,-2.14
 19/09/2018 22:15:00,11.33,11.3,1,-1.87
 19/09/2018 22:30:00,11.26,11.3,1,-1.76
 19/09/2018 22:45:00,11.25,11.3,1,-1.64
 19/09/2018 23:00:00,11.29,11.3,1,-1.38
 19/09/2018 23:15:00,11.3,11.3,1,-1.38
 19/09/2018 23:30:00,11.33,11.3,1,-1.23
 19/09/2018 23:45:00,11.28,11.3,1,-1.2
 20/09/2018 00:00:00,11.3,11.3,1,-1.12
 20/09/2018 00:15:00,11.3,11.3,1,-1.0
 20/09/2018 00:30:00,11.3,11.3,1,-1.0
 20/09/2018 00:45:00,11.32,11.3,1,-1.0
 20/09/2018 01:00:00,11.33,11.3,1,-1.0
 20/09/2018 01:15:00,11.31,11.3,1,-1.0
 20/09/2018 01:30:00,11.34,11.3,1,-1.0
 20/09/2018 01:45:00,11.35,11.3,1,-1.0
 20/09/2018 02:00:00,11.35,11.3,1,-1.0
 20/09/2018 02:15:00,11.28,11.3,1,-1.0
 20/09/2018 02:30:00,11.3,11.3,1,-1.0
 20/09/2018 02:45:00,11.31,11.3,1,-1.0
 20/09/2018 03:00:00,11.3,11.3,1,-1.0
 20/09/2018 03:15:00,11.31,11.3,1,-1.0
 20/09/2018 03:30:00,11.33,11.3,1,-1.0
 20/09/2018 03:45:00,11.35,11.3,1,-1.0
 20/09/2018 04:00:00,11.35,11.3,1,-1.0
 20/09/2018 04:15:00,11.34,11.3,1,-1.0
 20/09/2018 04:30:00,11.33,11.3,1,-1.0
 20/09/2018 04:45:00,11.33,11.3,1,-1.0
 20/09/2018 05:00:00,11.35,11.3,1,-1.0
 20/09/2018 05:15:00,11.34,11.3,1,-1.0
 20/09/2018 05:30:00,11.3,11.3,1,-1.0
 20/09/2018 05:45:00,11.3,11.3,1,-1.0
 20/09/2018 06:00:00,11.29,11.3,1,-1.18
 20/09/2018 06:15:00,11.2,11.3,1,-1.37
 20/09/2018 06:30:00,11.24,11.3,1,-1.48
 20/09/2018 06:45:00,11.24,11.3,1,-1.67
 20/09/2018 07:00:00,11.23,11.3,1,-1.77
 20/09/2018 07:15:00,11.17,11.3,1,-2.11
 20/09/2018 07:30:00,11.21,11.3,1,-2.36
 20/09/2018 07:45:00,11.2,11.3,1,-2.45
 20/09/2018 08:00:00,11.23,11.3,1,-2.57
 20/09/2018 08:15:00,11.2,11.3,1,-2.57
 20/09/2018 08:30:00,11.19,11.3,1,-2.52
 20/09/2018 08:45:00,11.21,11.3,1,-2.38
 20/09/2018 09:00:00,11.18,11.3,1,-2.46
 20/09/2018 09:15:00,11.17,11.3,1,-2.81
 20/09/2018 09:30:00,11.2,11.3,1,-2.84
 20/09/2018 09:45:00,11.23,11.3,1,-2.68
 20/09/2018 10:00:00,11.22,11.3,1,-2.65
 20/09/2018 10:15:00,11.24,11.3,1,-2.78
 20/09/2018 10:30:00,11.22,11.3,1,-2.84
 20/09/2018 10:45:00,11.22,11.3,1,-2.75
 20/09/2018 11:00:00,11.22,11.3,1,-2.66
 20/09/2018 11:15:00,11.22,11.3,1,-2.81
 20/09/2018 11:30:00,11.23,11.3,1,-2.81
 20/09/2018 11:45:00,11.22,11.3,1,-2.75
 20/09/2018 12:00:00,11.26,11.3,1,-2.9
 20/09/2018 12:15:00,11.3,11.3,1,-2.8
 20/09/2018 12:30:00,11.32,11.3,1,-2.69
 20/09/2018 12:45:00,11.34,11.3,1,-2.55
 20/09/2018 13:00:00,11.35,11.3,1,-2.56
 20/09/2018 13:15:00,11.38,11.3,1,-2.5
 20/09/2018 13:30:00,11.39,11.3,1,-2.49
 20/09/2018 13:45:00,11.35,11.3,1,-2.15
 20/09/2018 14:00:00,11.34,11.3,1,-2.35
 20/09/2018 14:15:00,11.34,11.3,1,-2.51
 20/09/2018 14:30:00,11.34,11.3,1,-2.55
 20/09/2018 14:45:00,11.34,11.3,1,-2.53
 20/09/2018 15:00:00,11.34,11.3,1,-2.61
 20/09/2018 15:15:00,11.28,11.3,1,-2.35
 20/09/2018 15:30:00,11.26,11.3,1,-2.54
 20/09/2018 15:45:00,11.26,11.3,1,-2.59
 20/09/2018 16:00:00,11.24,11.3,1,-2.62
 20/09/2018 16:15:00,11.24,11.3,1,-2.84
 20/09/2018 16:30:00,11.21,11.3,1,-2.92
 20/09/2018 16:45:00,11.21,11.3,1,-2.87
 20/09/2018 17:00:00,11.23,11.3,1,-3.04
 20/09/2018 17:15:00,11.25,11.3,1,-3.06
 20/09/2018 17:30:00,11.25,11.3,1,-3.26
 20/09/2018 17:45:00,11.29,11.3,1,-3.25
 20/09/2018 18:00:00,11.31,11.3,1,-3.03
 20/09/2018 18:15:00,11.33,11.3,1,-2.96
 20/09/2018 18:30:00,11.34,11.3,1,-3.17
 20/09/2018 18:45:00,11.29,11.3,1,-3.15
 20/09/2018 19:00:00,11.28,11.3,1,-3.32
 20/09/2018 19:15:00,11.26,11.3,1,-3.41
 20/09/2018 19:30:00,11.26,11.3,1,-3.25
 20/09/2018 19:45:00,11.27,11.3,1,-3.3
 20/09/2018 20:00:00,11.28,11.3,1,-3.17
 20/09/2018 20:15:00,11.29,11.3,1,-3.04
 20/09/2018 20:30:00,11.31,11.3,1,-2.8
 20/09/2018 20:45:00,11.27,11.3,1,-2.66
 20/09/2018 21:00:00,11.27,11.3,1,-2.58
 20/09/2018 21:15:00,11.3,11.3,1,-2.51
 20/09/2018 21:30:00,11.3,11.3,1,-2.23
 20/09/2018 21:45:00,11.3,11.3,1,-2.16
 20/09/2018 22:00:00,11.27,11.3,1,-2.15
 20/09/2018 22:15:00,11.3,11.3,1,-2.02
 20/09/2018 22:30:00,11.3,11.3,1,-1.91
 20/09/2018 22:45:00,11.25,11.3,1,-1.63
 20/09/2018 23:00:00,11.3,11.3,1,-1.6
 20/09/2018 23:15:00,11.24,11.3,1,-1.38
 20/09/2018 23:30:00,11.27,11.3,1,-1.23
 20/09/2018 23:45:00,11.35,11.3,1,-1.23
 21/09/2018 00:00:00,11.35,11.3,1,-1.23
 21/09/2018 00:15:00,11.36,11.3,1,-1.09
 21/09/2018 00:30:00,11.34,11.3,1,-1.04
 21/09/2018 00:45:00,11.27,11.3,1,-1.04
 21/09/2018 01:00:00,11.28,11.3,1,-1.04
 21/09/2018 01:15:00,11.26,11.3,1,-1.04
 21/09/2018 01:30:00,11.31,11.3,1,-1.04
 21/09/2018 01:45:00,11.32,11.3,1,-1.04
 21/09/2018 02:00:00,11.33,11.3,1,-1.04
 21/09/2018 02:15:00,11.32,11.3,1,-1.04
 21/09/2018 02:30:00,11.3,11.3,1,-1.04
 21/09/2018 02:45:00,11.29,11.3,1,-1.03
 21/09/2018 03:00:00,11.31,11.3,1,-0.84
 21/09/2018 03:15:00,11.3,11.3,1,-0.84
 21/09/2018 03:30:00,11.32,11.3,1,-0.84
 21/09/2018 03:45:00,11.31,11.3,1,-0.84
 21/09/2018 04:00:00,11.32,11.3,1,-0.84
 21/09/2018 04:15:00,11.33,11.3,1,-0.84
 21/09/2018 04:30:00,11.33,11.3,1,-0.84
 21/09/2018 04:45:00,11.31,11.3,1,-0.84
 21/09/2018 05:00:00,11.31,11.3,1,-0.84
 21/09/2018 05:15:00,11.33,11.3,1,-0.84
 21/09/2018 05:30:00,11.31,11.3,1,-0.95
 21/09/2018 05:45:00,11.29,11.3,1,-0.93
 21/09/2018 06:00:00,11.34,11.3,1,-1.11
 21/09/2018 06:15:00,11.23,11.3,1,-1.26
 21/09/2018 06:30:00,11.28,11.3,1,-1.4
 21/09/2018 06:45:00,11.31,11.3,1,-1.69
 21/09/2018 07:00:00,11.27,11.3,1,-1.88
 21/09/2018 07:15:00,11.28,11.3,1,-2.02
 21/09/2018 07:30:00,11.35,11.3,1,-2.4
 21/09/2018 07:45:00,11.38,11.3,1,-2.29
 21/09/2018 08:00:00,11.37,11.3,1,-2.09
 21/09/2018 08:15:00,11.36,11.3,1,-1.89
 21/09/2018 08:30:00,11.37,11.3,1,-1.73
 21/09/2018 08:45:00,11.31,11.3,1,-1.43
 21/09/2018 09:00:00,11.31,11.3,1,-1.23
 21/09/2018 09:15:00,11.32,11.3,1,-1.11
 21/09/2018 09:30:00,11.33,11.3,1,-1.29
 21/09/2018 09:45:00,11.32,11.3,1,-1.53
 21/09/2018 10:00:00,11.31,11.3,1,-1.27
 21/09/2018 10:15:00,11.32,11.3,1,-1.24
 21/09/2018 10:30:00,11.3,11.3,1,-1.14
 21/09/2018 10:45:00,11.36,11.3,1,-1.02
 21/09/2018 11:00:00,11.37,11.3,1,-1.08
 21/09/2018 11:15:00,11.42,11.3,1,-1.33
 21/09/2018 11:30:00,11.38,11.3,1,-1.26
 21/09/2018 11:45:00,11.36,11.3,1,-0.75
 21/09/2018 12:00:00,11.32,11.3,1,-0.31
 21/09/2018 12:15:00,11.33,11.3,1,-0.16
 21/09/2018 12:30:00,11.39,11.3,1,-0.35
 21/09/2018 12:45:00,11.32,11.3,1,-0.62
 21/09/2018 13:00:00,11.28,11.3,1,-0.63
 21/09/2018 13:15:00,11.24,11.3,1,-0.77
 21/09/2018 13:30:00,11.26,11.3,1,-1.51
 21/09/2018 13:45:00,11.25,11.3,1,-1.71
 21/09/2018 14:00:00,11.26,11.3,1,-1.7
 21/09/2018 14:15:00,11.3,11.3,1,-0.87
 21/09/2018 14:30:00,11.3,11.3,1,-0.63
 21/09/2018 14:45:00,11.28,11.3,1,-1.7
 21/09/2018 15:00:00,11.31,11.3,1,-0.85
 21/09/2018 15:15:00,11.25,11.3,1,-1.06
 21/09/2018 15:30:00,11.2,11.3,1,-0.88
 21/09/2018 15:45:00,11.25,11.3,1,-0.89
 21/09/2018 16:00:00,11.23,11.3,1,-1.25
 21/09/2018 16:15:00,11.26,11.3,1,-1.8
 21/09/2018 16:30:00,11.22,11.3,1,-1.84
 21/09/2018 16:45:00,11.18,11.3,1,-1.76
 21/09/2018 17:00:00,11.18,11.3,1,-1.74
 21/09/2018 17:15:00,11.19,11.3,1,-1.72
 21/09/2018 17:30:00,11.18,11.3,1,-1.79
 21/09/2018 17:45:00,11.19,11.3,1,-1.71
 21/09/2018 18:00:00,11.16,11.3,1,-2.08
 21/09/2018 18:15:00,11.2,11.3,1,-2.11
 21/09/2018 18:30:00,11.18,11.3,1,-2.18
 21/09/2018 18:45:00,11.17,11.3,1,-2.25
 21/09/2018 19:00:00,11.15,11.3,1,-2.21
 21/09/2018 19:15:00,11.17,11.3,1,-2.4
 21/09/2018 19:30:00,11.23,11.3,1,-2.4
 21/09/2018 19:45:00,11.2,11.3,1,-2.4
 21/09/2018 20:00:00,11.23,11.3,1,-2.4
 21/09/2018 20:15:00,11.28,11.3,1,-2.4
 21/09/2018 20:30:00,11.27,11.3,1,-2.23
 21/09/2018 20:45:00,11.27,11.3,1,-2.14
 21/09/2018 21:00:00,11.27,11.3,1,-2.14
 21/09/2018 21:15:00,11.27,11.3,1,-2.01
 21/09/2018 21:30:00,11.27,11.3,1,-1.97
 21/09/2018 21:45:00,11.25,11.3,1,-1.68
 21/09/2018 22:00:00,11.21,11.3,1,-1.68
 21/09/2018 22:15:00,11.2,11.3,1,-1.54
 21/09/2018 22:30:00,11.21,11.3,1,-1.46
 21/09/2018 22:45:00,11.17,11.3,1,-1.26
 21/09/2018 23:00:00,11.19,11.3,1,-1.26
 21/09/2018 23:15:00,11.2,11.3,1,-1.23
 21/09/2018 23:30:00,11.23,11.3,1,-1.05
 21/09/2018 23:45:00,11.27,11.3,1,-1.05
 22/09/2018 00:00:00,11.31,11.3,1,-1.05
 22/09/2018 00:15:00,11.23,11.3,1,-1.05
 22/09/2018 00:30:00,11.27,11.3,1,-0.93
 22/09/2018 00:45:00,11.29,11.3,1,-0.83
 22/09/2018 01:00:00,11.28,11.3,1,-0.83
 22/09/2018 01:15:00,11.26,11.3,1,-0.83
 22/09/2018 01:30:00,11.27,11.3,1,-0.83
 22/09/2018 01:45:00,11.3,11.3,1,-0.83
 22/09/2018 02:00:00,11.32,11.3,1,-0.83
 22/09/2018 02:15:00,11.33,11.3,1,-0.83
 22/09/2018 02:30:00,11.35,11.3,1,-0.83
 22/09/2018 02:45:00,11.36,11.3,1,-0.83
 22/09/2018 03:00:00,11.36,11.3,1,-0.83
 22/09/2018 03:15:00,11.39,11.3,1,-0.83
 22/09/2018 03:30:00,11.4,11.3,1,-0.83
 22/09/2018 03:45:00,11.39,11.3,1,-0.83
 22/09/2018 04:00:00,11.4,11.3,1,-0.83
 22/09/2018 04:15:00,11.38,11.3,1,-0.83
 22/09/2018 04:30:00,11.31,11.3,1,-0.83
 22/09/2018 04:45:00,11.31,11.3,1,-0.83
 22/09/2018 05:00:00,11.3,11.3,1,-0.83
 22/09/2018 05:15:00,11.29,11.3,1,-0.83
 22/09/2018 05:30:00,11.28,11.3,1,-0.83
 22/09/2018 05:45:00,11.27,11.3,1,-0.83
 22/09/2018 06:00:00,11.23,11.3,1,-0.83
 22/09/2018 06:15:00,11.22,11.3,1,-0.83
 22/09/2018 06:30:00,11.24,11.3,1,-0.83
 22/09/2018 06:45:00,11.26,11.3,1,-1.0
 22/09/2018 07:00:00,11.26,11.3,1,-1.0
 22/09/2018 07:15:00,11.25,11.3,1,-1.13
 22/09/2018 07:30:00,11.29,11.3,1,-1.23
 22/09/2018 07:45:00,11.25,11.3,1,-1.23
 22/09/2018 08:00:00,11.23,11.3,1,-1.45
 22/09/2018 08:15:00,11.25,11.3,1,-1.46
 22/09/2018 08:30:00,11.28,11.3,1,-1.46
 22/09/2018 08:45:00,11.28,11.3,1,-1.55
 22/09/2018 09:00:00,11.25,11.3,1,-1.57
 22/09/2018 09:15:00,11.26,11.3,1,-1.79
 22/09/2018 09:30:00,11.32,11.3,1,-1.91
 22/09/2018 09:45:00,11.28,11.3,1,-1.91
 22/09/2018 10:00:00,11.27,11.3,1,-1.91
 22/09/2018 10:15:00,11.27,11.3,1,-1.91
 22/09/2018 10:30:00,11.27,11.3,1,-1.91
 22/09/2018 10:45:00,11.3,11.3,1,-1.91
 22/09/2018 11:00:00,11.32,11.3,1,-1.91
 22/09/2018 11:15:00,11.33,11.3,1,-1.91
 22/09/2018 11:30:00,11.33,11.3,1,-2.14
 22/09/2018 11:45:00,11.33,11.3,1,-2.0
 22/09/2018 12:00:00,11.36,11.3,1,-1.93
 22/09/2018 12:15:00,11.32,11.3,1,-2.03
 22/09/2018 12:30:00,11.31,11.3,1,-2.25
 22/09/2018 12:45:00,11.33,11.3,1,-2.38
 22/09/2018 13:00:00,11.32,11.3,1,-2.07
 22/09/2018 13:15:00,11.31,11.3,1,-2.18
 22/09/2018 13:30:00,11.32,11.3,1,-2.06
 22/09/2018 13:45:00,11.35,11.3,1,-2.04
 22/09/2018 14:00:00,11.37,11.3,1,-1.83
 22/09/2018 14:15:00,11.37,11.3,1,-1.97
 22/09/2018 14:30:00,11.36,11.3,1,-1.84
 22/09/2018 14:45:00,11.36,11.3,1,-1.82
 22/09/2018 15:00:00,11.37,11.3,1,-1.82
 22/09/2018 15:15:00,11.36,11.3,1,-2.0
 22/09/2018 15:30:00,11.36,11.3,1,-1.97
 22/09/2018 15:45:00,11.33,11.3,1,-1.97
 22/09/2018 16:00:00,11.34,11.3,1,-1.83
 22/09/2018 16:15:00,11.32,11.3,1,-2.03
 22/09/2018 16:30:00,11.29,11.3,1,-2.04
 22/09/2018 16:45:00,11.27,11.3,1,-2.12
 22/09/2018 17:00:00,11.28,11.3,1,-2.31
 22/09/2018 17:15:00,11.28,11.3,1,-2.52
 22/09/2018 17:30:00,11.27,11.3,1,-2.52
 22/09/2018 17:45:00,11.26,11.3,1,-2.52
 22/09/2018 18:00:00,11.27,11.3,1,-2.57
 22/09/2018 18:15:00,11.27,11.3,1,-2.72
 22/09/2018 18:30:00,11.26,11.3,1,-2.63
 22/09/2018 18:45:00,11.27,11.3,1,-2.57
 22/09/2018 19:00:00,11.28,11.3,1,-2.57
 22/09/2018 19:15:00,11.29,11.3,1,-2.57
 22/09/2018 19:30:00,11.3,11.3,1,-2.57
 22/09/2018 19:45:00,11.34,11.3,1,-2.57
 22/09/2018 20:00:00,11.37,11.3,1,-2.43
 22/09/2018 20:15:00,11.38,11.3,1,-2.42
 22/09/2018 20:30:00,11.35,11.3,1,-2.31
 22/09/2018 20:45:00,11.24,11.3,1,-2.1
 22/09/2018 21:00:00,11.26,11.3,1,-2.08
 22/09/2018 21:15:00,11.32,11.3,1,-1.98
 22/09/2018 21:30:00,11.33,11.3,1,-1.84
 22/09/2018 21:45:00,11.37,11.3,1,-1.84
 22/09/2018 22:00:00,11.37,11.3,1,-1.78
 22/09/2018 22:15:00,11.35,11.3,1,-1.61
 22/09/2018 22:30:00,11.34,11.3,1,-1.43
 22/09/2018 22:45:00,11.24,11.3,1,-1.32
 22/09/2018 23:00:00,11.24,11.3,1,-1.17
 22/09/2018 23:15:00,11.26,11.3,1,-1.17
 22/09/2018 23:30:00,11.29,11.3,1,-1.17
 22/09/2018 23:45:00,11.28,11.3,1,-1.02
 23/09/2018 00:00:00,11.32,11.3,1,-1.0
 23/09/2018 00:15:00,11.33,11.3,1,-1.0
 23/09/2018 00:30:00,11.35,11.3,1,-1.0
 23/09/2018 00:45:00,11.35,11.3,1,-1.0
 23/09/2018 01:00:00,11.34,11.3,1,-1.0
 23/09/2018 01:15:00,11.29,11.3,1,-1.0
 23/09/2018 01:30:00,11.32,11.3,1,-1.0
 23/09/2018 01:45:00,11.33,11.3,1,-1.0
 23/09/2018 02:00:00,11.32,11.3,1,-1.0
 23/09/2018 02:15:00,11.32,11.3,1,-1.0
 23/09/2018 02:30:00,11.32,11.3,1,-0.91
 23/09/2018 02:45:00,11.32,11.3,1,-0.76
 23/09/2018 03:00:00,11.32,11.3,1,-0.76
 23/09/2018 03:15:00,11.33,11.3,1,-0.76
 23/09/2018 03:30:00,11.33,11.3,1,-0.76
 23/09/2018 03:45:00,11.35,11.3,1,-0.76
 23/09/2018 04:00:00,11.31,11.3,1,-0.76
 23/09/2018 04:15:00,11.32,11.3,1,-0.76
 23/09/2018 04:30:00,11.32,11.3,1,-0.76
 23/09/2018 04:45:00,11.34,11.3,1,-0.76
 23/09/2018 05:00:00,11.33,11.3,1,-0.76
 23/09/2018 05:15:00,11.3,11.3,1,-0.76
 23/09/2018 05:30:00,11.3,11.3,1,-0.76
 23/09/2018 05:45:00,11.32,11.3,1,-0.76
 23/09/2018 06:00:00,11.28,11.3,1,-0.76
 23/09/2018 06:15:00,11.24,11.3,1,-0.76
 23/09/2018 06:30:00,11.22,11.3,1,-0.76
 23/09/2018 06:45:00,11.2,11.3,1,-0.76
 23/09/2018 07:00:00,11.18,11.3,1,-0.76
 23/09/2018 07:15:00,11.21,11.3,1,-0.92
 23/09/2018 07:30:00,11.21,11.3,1,-0.99
 23/09/2018 07:45:00,11.21,11.3,1,-1.04
 23/09/2018 08:00:00,11.19,11.3,1,-1.19
 23/09/2018 08:15:00,11.21,11.3,1,-1.37
 23/09/2018 08:30:00,11.29,11.3,1,-1.46
 23/09/2018 08:45:00,11.26,11.3,1,-1.6
 23/09/2018 09:00:00,11.25,11.3,1,-1.61
 23/09/2018 09:15:00,11.24,11.3,1,-1.78
 23/09/2018 09:30:00,11.22,11.3,1,-1.97
 23/09/2018 09:45:00,11.23,11.3,1,-2.12
 23/09/2018 10:00:00,11.26,11.3,1,-1.93
 23/09/2018 10:15:00,11.27,11.3,1,-1.88
 23/09/2018 10:30:00,11.23,11.3,1,-1.75
 23/09/2018 10:45:00,11.22,11.3,1,-1.94
 23/09/2018 11:00:00,11.21,11.3,1,-1.85
 23/09/2018 11:15:00,11.18,11.3,1,-1.98
 23/09/2018 11:30:00,11.19,11.3,1,-2.35
 23/09/2018 11:45:00,11.28,11.3,1,-1.78
 23/09/2018 12:00:00,11.28,11.3,1,-1.25
 23/09/2018 12:15:00,11.33,11.3,1,-0.76
 23/09/2018 12:30:00,11.32,11.3,1,-0.2
 23/09/2018 12:45:00,11.35,11.3,1,-0.14
 23/09/2018 13:00:00,11.37,11.3,1,-0.14
 23/09/2018 13:15:00,11.38,11.3,1,-0.14
 23/09/2018 13:30:00,11.36,11.3,1,-0.12
 23/09/2018 13:45:00,11.33,11.3,1,-0.01
 23/09/2018 14:00:00,11.36,11.3,1,0.0
 23/09/2018 14:15:00,11.36,11.3,1,0.0
 23/09/2018 14:30:00,11.38,11.3,1,-0.09
 23/09/2018 14:45:00,11.38,11.3,1,-0.08
 23/09/2018 15:00:00,11.27,11.3,1,-0.03
 23/09/2018 15:15:00,11.22,11.3,1,-0.01
 23/09/2018 15:30:00,11.24,11.3,1,-0.65
 23/09/2018 15:45:00,11.26,11.3,1,-0.34
 23/09/2018 16:00:00,11.23,11.3,1,-0.51
 23/09/2018 16:15:00,11.24,11.3,1,-0.84
 23/09/2018 16:30:00,11.25,11.3,1,-0.46
 23/09/2018 16:45:00,11.23,11.3,1,-0.45
 23/09/2018 17:00:00,11.21,11.3,1,-0.38
 23/09/2018 17:15:00,11.2,11.3,1,-0.62
 23/09/2018 17:30:00,11.18,11.3,1,-0.87
 23/09/2018 17:45:00,11.19,11.3,1,-1.09
 23/09/2018 18:00:00,11.22,11.3,1,-1.48
 23/09/2018 18:15:00,11.25,11.3,1,-1.56
 23/09/2018 18:30:00,11.24,11.3,1,-1.79
 23/09/2018 18:45:00,11.25,11.3,1,-1.97
 23/09/2018 19:00:00,11.24,11.3,1,-1.97
 23/09/2018 19:15:00,11.23,11.3,1,-2.17
 23/09/2018 19:30:00,11.21,11.3,1,-2.25
 23/09/2018 19:45:00,11.27,11.3,1,-2.46
 23/09/2018 20:00:00,11.3,11.3,1,-2.35
 23/09/2018 20:15:00,11.31,11.3,1,-2.25
 23/09/2018 20:30:00,11.28,11.3,1,-2.25
 23/09/2018 20:45:00,11.31,11.3,1,-2.25
 23/09/2018 21:00:00,11.31,11.3,1,-2.08
 23/09/2018 21:15:00,11.3,11.3,1,-2.04
 23/09/2018 21:30:00,11.23,11.3,1,-1.95
 23/09/2018 21:45:00,11.24,11.3,1,-1.8
 23/09/2018 22:00:00,11.25,11.3,1,-1.65
 23/09/2018 22:15:00,11.25,11.3,1,-1.57
 23/09/2018 22:30:00,11.25,11.3,1,-1.57
 23/09/2018 22:45:00,11.3,11.3,1,-1.42
 23/09/2018 23:00:00,11.34,11.3,1,-1.37
 23/09/2018 23:15:00,11.31,11.3,1,-1.26
 23/09/2018 23:30:00,11.26,11.3,1,-1.19
 23/09/2018 23:45:00,11.28,11.3,1,-1.07
 24/09/2018 00:00:00,11.3,11.3,1,-0.98
 24/09/2018 00:00:00,11.3,11.3,1,-0.98
 24/09/2018 00:15:00,11.35,11.3,1,-0.98
 24/09/2018 00:30:00,11.33,11.3,1,-0.98
 24/09/2018 00:45:00,11.34,11.3,1,-0.98
 24/09/2018 01:00:00,11.33,11.3,1,-0.98
 24/09/2018 01:15:00,11.32,11.3,1,-0.98
 24/09/2018 01:30:00,11.32,11.3,1,-0.98
 24/09/2018 01:45:00,11.32,11.3,1,-0.98
 24/09/2018 02:00:00,11.36,11.3,1,-0.98
 24/09/2018 02:15:00,11.32,11.3,1,-0.98
 24/09/2018 02:30:00,11.25,11.3,1,-0.98
 24/09/2018 02:45:00,11.26,11.3,1,-0.98
 24/09/2018 03:00:00,11.3,11.3,1,-0.98
 24/09/2018 03:15:00,11.29,11.3,1,-0.89
 24/09/2018 03:30:00,11.28,11.3,1,-0.77
 24/09/2018 03:45:00,11.29,11.3,1,-0.77
 24/09/2018 04:00:00,11.29,11.3,1,-0.77
 24/09/2018 04:15:00,11.3,11.3,1,-0.81
 24/09/2018 04:30:00,11.3,11.3,1,-0.95
 24/09/2018 04:45:00,11.29,11.3,1,-0.95
 24/09/2018 05:00:00,11.29,11.3,1,-0.95
 24/09/2018 05:15:00,11.25,11.3,1,-0.95
 24/09/2018 05:30:00,11.23,11.3,1,-0.95
 24/09/2018 05:45:00,11.2,11.3,1,-1.01
 24/09/2018 06:00:00,11.22,11.3,1,-1.24
 24/09/2018 06:15:00,11.22,11.3,1,-1.36
 24/09/2018 06:30:00,11.22,11.3,1,-1.61
 24/09/2018 06:45:00,11.22,11.3,1,-1.75
 24/09/2018 07:00:00,11.24,11.3,1,-1.89
 24/09/2018 07:15:00,11.24,11.3,1,-2.17
 24/09/2018 07:30:00,11.28,11.3,1,-2.37
 24/09/2018 07:45:00,11.3,11.3,1,-2.34
 24/09/2018 08:00:00,11.31,11.3,1,-2.25
 24/09/2018 08:15:00,11.31,11.3,1,-2.06
 24/09/2018 08:30:00,11.31,11.3,1,-1.85
 24/09/2018 08:45:00,11.32,11.3,1,-1.67
 24/09/2018 09:00:00,11.3,11.3,1,-1.46
 24/09/2018 09:15:00,11.31,11.3,1,-1.22
 24/09/2018 09:30:00,11.32,11.3,1,-1.01
 24/09/2018 09:45:00,11.32,11.3,1,-0.86
 24/09/2018 10:00:00,11.33,11.3,1,-0.75
 24/09/2018 10:15:00,11.34,11.3,1,-0.69
 24/09/2018 10:30:00,11.34,11.3,1,-0.49
 24/09/2018 10:45:00,11.34,11.3,1,-0.34
 24/09/2018 11:00:00,11.34,11.3,1,-0.31
 24/09/2018 11:15:00,11.34,11.3,1,-0.31
 24/09/2018 11:30:00,11.4,11.3,1,-0.31
 24/09/2018 11:45:00,11.37,11.3,1,-0.35
 24/09/2018 12:00:00,11.4,11.3,1,-0.89
 24/09/2018 12:15:00,11.37,11.3,1,-0.11
 24/09/2018 12:30:00,11.39,11.3,1,-0.19
 24/09/2018 12:45:00,11.36,11.3,1,-1.38
 24/09/2018 13:00:00,11.35,11.3,1,-1.25
 24/09/2018 13:15:00,11.3,11.3,1,-1.4
 24/09/2018 13:30:00,11.3,11.3,1,-1.07
 24/09/2018 13:45:00,11.27,11.3,1,-0.65
 24/09/2018 14:00:00,11.33,11.3,1,-0.29
 24/09/2018 14:15:00,11.34,11.3,1,-0.76
 24/09/2018 14:30:00,11.35,11.3,1,-0.67
 24/09/2018 14:45:00,11.39,11.3,1,-0.19
 24/09/2018 15:00:00,11.39,11.3,1,-0.27
 24/09/2018 15:15:00,11.35,11.3,1,-0.32
 24/09/2018 15:30:00,11.29,11.3,1,-0.91
 24/09/2018 15:45:00,11.21,11.3,1,-1.63
 24/09/2018 16:00:00,11.23,11.3,1,-1.64
 24/09/2018 16:15:00,11.22,11.3,1,-1.2
 24/09/2018 16:30:00,11.24,11.3,1,-1.03
 24/09/2018 16:45:00,11.22,11.3,1,-1.04
 24/09/2018 17:00:00,11.21,11.3,1,-1.12
 24/09/2018 17:15:00,11.21,11.3,1,-1.27
 24/09/2018 17:30:00,11.16,11.3,1,-1.69
 24/09/2018 17:45:00,11.21,11.3,1,-1.95
 24/09/2018 18:00:00,11.23,11.3,1,-2.07
 24/09/2018 18:15:00,11.26,11.3,1,-2.33
 24/09/2018 18:30:00,11.34,11.3,1,-2.57
 24/09/2018 18:45:00,11.28,11.3,1,-2.76
 24/09/2018 19:00:00,11.24,11.3,1,-2.85
 24/09/2018 19:15:00,11.22,11.3,1,-2.95
 24/09/2018 19:30:00,11.22,11.3,1,-3.03
 24/09/2018 19:45:00,11.22,11.3,1,-3.03
 24/09/2018 20:00:00,11.26,11.3,1,-3.03
 24/09/2018 20:15:00,11.29,11.3,1,-3.02
 24/09/2018 20:30:00,11.3,11.3,1,-2.89
 24/09/2018 20:45:00,11.3,11.3,1,-2.77
 24/09/2018 21:00:00,11.33,11.3,1,-2.73
 24/09/2018 21:15:00,11.36,11.3,1,-2.7
 24/09/2018 21:30:00,11.36,11.3,1,-2.46
 24/09/2018 21:45:00,11.31,11.3,1,-2.29
 24/09/2018 22:00:00,11.28,11.3,1,-2.15
 24/09/2018 22:15:00,11.33,11.3,1,-2.01
 24/09/2018 22:30:00,11.38,11.3,1,-1.85
 24/09/2018 22:45:00,11.3,11.3,1,-1.67
 24/09/2018 23:00:00,11.33,11.3,1,-1.5
 24/09/2018 23:15:00,11.36,11.3,1,-1.4
 24/09/2018 23:30:00,11.37,11.3,1,-1.31
 24/09/2018 23:45:00,11.35,11.3,1,-1.28
 25/09/2018 00:00:00,11.36,11.3,1,-1.12
 25/09/2018 00:15:00,11.39,11.3,1,-1.12
 25/09/2018 00:30:00,11.35,11.3,1,-1.12
 25/09/2018 00:45:00,11.32,11.3,1,-1.12
 25/09/2018 01:00:00,11.31,11.3,1,-0.96
 25/09/2018 01:15:00,11.3,11.3,1,-1.11
 25/09/2018 01:30:00,11.3,11.3,1,-1.16
 25/09/2018 01:45:00,11.31,11.3,1,-1.16
 25/09/2018 02:00:00,11.32,11.3,1,-1.16
 25/09/2018 02:15:00,11.32,11.3,1,-1.16
 25/09/2018 02:30:00,11.32,11.3,1,-1.16
 25/09/2018 02:45:00,11.34,11.3,1,-1.16
 25/09/2018 03:00:00,11.35,11.3,1,-1.01
 25/09/2018 03:15:00,11.36,11.3,1,-0.94
 25/09/2018 03:30:00,11.29,11.3,1,-0.94
 25/09/2018 03:45:00,11.21,11.3,1,-0.94
 25/09/2018 04:00:00,11.21,11.3,1,-0.94
 25/09/2018 04:15:00,11.21,11.3,1,-0.94
 25/09/2018 04:30:00,11.2,11.3,1,-0.94
 25/09/2018 04:45:00,11.19,11.3,1,-0.94
 25/09/2018 05:00:00,11.18,11.3,1,-0.94
 25/09/2018 05:15:00,11.19,11.3,1,-0.94
 25/09/2018 05:30:00,11.19,11.3,1,-1.12
 25/09/2018 05:45:00,11.23,11.3,1,-1.15
 25/09/2018 06:00:00,11.3,11.3,1,-1.32
 25/09/2018 06:15:00,11.23,11.3,1,-1.48
 25/09/2018 06:30:00,11.23,11.3,1,-1.85
 25/09/2018 06:45:00,11.17,11.3,1,-1.88
 25/09/2018 07:00:00,11.2,11.3,1,-2.0
 25/09/2018 07:15:00,11.21,11.3,1,-2.33
 25/09/2018 07:30:00,11.22,11.3,1,-2.5
 25/09/2018 07:45:00,11.22,11.3,1,-2.42
 25/09/2018 08:00:00,11.23,11.3,1,-2.32
 25/09/2018 08:15:00,11.22,11.3,1,-2.18
 25/09/2018 08:30:00,11.27,11.3,1,-1.97
 25/09/2018 08:45:00,11.31,11.3,1,-1.81
 25/09/2018 09:00:00,11.3,11.3,1,-1.56
 25/09/2018 09:15:00,11.25,11.3,1,-2.16
 25/09/2018 09:30:00,11.29,11.3,1,-1.25
 25/09/2018 09:45:00,11.33,11.3,1,-0.92
 25/09/2018 10:00:00,11.33,11.3,1,-0.91
 25/09/2018 10:15:00,11.36,11.3,1,-1.12
 25/09/2018 10:30:00,11.35,11.3,1,-1.06
 25/09/2018 10:45:00,11.35,11.3,1,-0.72
 25/09/2018 11:00:00,11.34,11.3,1,-0.72
 25/09/2018 11:15:00,11.36,11.3,1,-0.23
 25/09/2018 11:30:00,11.34,11.3,1,-0.26
 25/09/2018 11:45:00,11.36,11.3,1,-0.26
 25/09/2018 12:00:00,11.39,11.3,1,-0.26
 25/09/2018 12:15:00,11.39,11.3,1,-0.26
 25/09/2018 12:30:00,11.36,11.3,1,-0.29
 25/09/2018 12:45:00,11.35,11.3,1,-0.87
 25/09/2018 13:00:00,11.38,11.3,1,-0.54
 25/09/2018 13:15:00,11.36,11.3,1,-0.97
 25/09/2018 13:30:00,11.39,11.3,1,-1.01
 25/09/2018 13:45:00,11.32,11.3,1,-0.76
 25/09/2018 14:00:00,11.29,11.3,1,-0.29
 25/09/2018 14:15:00,11.32,11.3,1,-0.53
 25/09/2018 14:30:00,11.39,11.3,1,-0.68
 25/09/2018 14:45:00,11.37,11.3,1,-1.38
 25/09/2018 15:00:00,11.38,11.3,1,-0.62
 25/09/2018 15:15:00,11.38,11.3,1,-0.88
 25/09/2018 15:30:00,11.35,11.3,1,-0.36
 25/09/2018 15:45:00,11.32,11.3,1,-1.2
 25/09/2018 16:00:00,11.37,11.3,1,-0.67
 25/09/2018 16:15:00,11.4,11.3,1,-0.87
 25/09/2018 16:30:00,11.38,11.3,1,-0.79
 25/09/2018 16:45:00,11.38,11.3,1,-0.99
 25/09/2018 17:00:00,11.36,11.3,1,-1.69
 25/09/2018 17:15:00,11.37,11.3,1,-2.13
 25/09/2018 17:30:00,11.31,11.3,1,-1.83
 25/09/2018 17:45:00,11.22,11.3,1,-2.17
 25/09/2018 18:00:00,11.19,11.3,1,-2.39
 25/09/2018 18:15:00,11.19,11.3,1,-2.54
 25/09/2018 18:30:00,11.2,11.3,1,-2.76
 25/09/2018 18:45:00,11.22,11.3,1,-2.92
 25/09/2018 19:00:00,11.22,11.3,1,-2.95
 25/09/2018 19:15:00,11.19,11.3,1,-3.04
 25/09/2018 19:30:00,11.22,11.3,1,-3.19
 25/09/2018 19:45:00,11.27,11.3,1,-3.35
 25/09/2018 20:00:00,11.28,11.3,1,-3.35
 25/09/2018 20:15:00,11.32,11.3,1,-3.21
 25/09/2018 20:30:00,11.36,11.3,1,-3.14
 25/09/2018 20:45:00,11.31,11.3,1,-2.91
 25/09/2018 21:00:00,11.32,11.3,1,-2.76
 25/09/2018 21:15:00,11.34,11.3,1,-2.66
 25/09/2018 21:30:00,11.28,11.3,1,-2.49
 25/09/2018 21:45:00,11.31,11.3,1,-2.45
 25/09/2018 22:00:00,11.29,11.3,1,-2.21
 25/09/2018 22:15:00,11.33,11.3,1,-2.11
 25/09/2018 22:30:00,11.29,11.3,1,-1.92
 25/09/2018 22:45:00,11.31,11.3,1,-1.78
 25/09/2018 23:00:00,11.25,11.3,1,-1.56
 25/09/2018 23:15:00,11.3,11.3,1,-1.38
 25/09/2018 23:30:00,11.37,11.3,1,-1.38
 25/09/2018 23:45:00,11.31,11.3,1,-1.28
 26/09/2018 00:00:00,11.28,11.3,1,-1.2
 26/09/2018 00:15:00,11.31,11.3,1,-1.14
 26/09/2018 00:30:00,11.33,11.3,1,-1.03
 26/09/2018 00:45:00,11.29,11.3,1,-1.03
 26/09/2018 01:00:00,11.31,11.3,1,-1.03
 26/09/2018 01:15:00,11.28,11.3,1,-1.07
 26/09/2018 01:30:00,11.28,11.3,1,-1.18
 26/09/2018 01:45:00,11.29,11.3,1,-1.18
 26/09/2018 02:00:00,11.3,11.3,1,-1.18
 26/09/2018 02:15:00,11.3,11.3,1,-1.18
 26/09/2018 02:30:00,11.3,11.3,1,-1.18
 26/09/2018 02:45:00,11.31,11.3,1,-0.98
 26/09/2018 03:00:00,11.33,11.3,1,-0.94
 26/09/2018 03:15:00,11.33,11.3,1,-0.94
 26/09/2018 03:30:00,11.34,11.3,1,-0.94
 26/09/2018 03:45:00,11.33,11.3,1,-0.94
 26/09/2018 04:00:00,11.35,11.3,1,-0.94
 26/09/2018 04:15:00,11.36,11.3,1,-0.94
 26/09/2018 04:30:00,11.34,11.3,1,-0.94
 26/09/2018 04:45:00,11.32,11.3,1,-1.01
 26/09/2018 05:00:00,11.33,11.3,1,-1.08
 26/09/2018 05:15:00,11.31,11.3,1,-1.08
 26/09/2018 05:30:00,11.27,11.3,1,-1.08
 26/09/2018 05:45:00,11.3,11.3,1,-1.12
 26/09/2018 06:00:00,11.38,11.3,1,-1.24
 26/09/2018 06:15:00,11.27,11.3,1,-1.53
 26/09/2018 06:30:00,11.3,11.3,1,-1.81
 26/09/2018 06:45:00,11.25,11.3,1,-1.96
 26/09/2018 07:00:00,11.24,11.3,1,-2.15
 26/09/2018 07:15:00,11.25,11.3,1,-2.51
 26/09/2018 07:30:00,11.24,11.3,1,-2.7
 26/09/2018 07:45:00,11.22,11.3,1,-2.71
 26/09/2018 08:00:00,11.24,11.3,1,-2.62
 26/09/2018 08:15:00,11.26,11.3,1,-2.35
 26/09/2018 08:30:00,11.29,11.3,1,-2.0
 26/09/2018 08:45:00,11.27,11.3,1,-1.71
 26/09/2018 09:00:00,11.28,11.3,1,-1.39
 26/09/2018 09:15:00,11.29,11.3,1,-1.22
 26/09/2018 09:30:00,11.31,11.3,1,-1.05
 26/09/2018 09:45:00,11.28,11.3,1,-0.85
 26/09/2018 10:00:00,11.28,11.3,1,-0.74
 26/09/2018 10:15:00,11.32,11.3,1,-0.57
 26/09/2018 10:30:00,11.32,11.3,1,-0.49
 26/09/2018 10:45:00,11.33,11.3,1,-0.3
 26/09/2018 11:00:00,11.32,11.3,1,-0.3
 26/09/2018 11:15:00,11.4,11.3,1,-0.3
 26/09/2018 11:30:00,11.41,11.3,1,-0.3
 26/09/2018 11:45:00,11.4,11.3,1,-0.3
 26/09/2018 12:00:00,11.39,11.3,1,-0.3
 26/09/2018 12:15:00,11.4,11.3,1,-0.15
 26/09/2018 12:30:00,11.35,11.3,1,-0.06
 26/09/2018 12:45:00,11.34,11.3,1,-0.06
 26/09/2018 13:00:00,11.34,11.3,1,-0.06
 26/09/2018 13:15:00,11.37,11.3,1,-0.06
 26/09/2018 13:30:00,11.38,11.3,1,-0.06
 26/09/2018 13:45:00,11.37,11.3,1,-0.06
 26/09/2018 14:00:00,11.38,11.3,1,-0.06
 26/09/2018 14:15:00,11.4,11.3,1,-0.06
 26/09/2018 14:30:00,11.38,11.3,1,-0.06
 26/09/2018 14:45:00,11.38,11.3,1,-0.06
 26/09/2018 15:00:00,11.39,11.3,1,-0.06
 26/09/2018 15:15:00,11.4,11.3,1,-0.06
 26/09/2018 15:30:00,11.34,11.3,1,-0.06
 26/09/2018 15:45:00,11.33,11.3,1,-0.15
 26/09/2018 16:00:00,11.32,11.3,1,-0.3
 26/09/2018 16:15:00,11.31,11.3,1,-0.42
 26/09/2018 16:30:00,11.3,11.3,1,-0.61
 26/09/2018 16:45:00,11.3,11.3,1,-0.79
 26/09/2018 17:00:00,11.27,11.3,1,-1.0
 26/09/2018 17:15:00,11.26,11.3,1,-1.28
 26/09/2018 17:30:00,11.23,11.3,1,-1.54
 26/09/2018 17:45:00,11.23,11.3,1,-1.75
 26/09/2018 18:00:00,11.21,11.3,1,-2.04
 26/09/2018 18:15:00,11.22,11.3,1,-2.35
 26/09/2018 18:30:00,11.22,11.3,1,-2.54
 26/09/2018 18:45:00,11.18,11.3,1,-2.65
 26/09/2018 19:00:00,11.19,11.3,1,-2.8
 26/09/2018 19:15:00,11.18,11.3,1,-2.8
 26/09/2018 19:30:00,11.18,11.3,1,-2.94
 26/09/2018 19:45:00,11.2,11.3,1,-2.94
 26/09/2018 20:00:00,11.24,11.3,1,-2.94
 26/09/2018 20:15:00,11.25,11.3,1,-2.94
 26/09/2018 20:30:00,11.32,11.3,1,-2.91
 26/09/2018 20:45:00,11.25,11.3,1,-2.7
 26/09/2018 21:00:00,11.27,11.3,1,-2.71
 26/09/2018 21:15:00,11.27,11.3,1,-2.62
 26/09/2018 21:30:00,11.27,11.3,1,-2.45
 26/09/2018 21:45:00,11.23,11.3,1,-2.19
 26/09/2018 22:00:00,11.19,11.3,1,-2.0
 26/09/2018 22:15:00,11.25,11.3,1,-1.88
 26/09/2018 22:30:00,11.25,11.3,1,-1.78
 26/09/2018 22:45:00,11.31,11.3,1,-1.65
 26/09/2018 23:00:00,11.27,11.3,1,-1.49
 26/09/2018 23:15:00,11.27,11.3,1,-1.36
 26/09/2018 23:30:00,11.31,11.3,1,-1.23
 26/09/2018 23:45:00,11.33,11.3,1,-1.11
 27/09/2018 00:00:00,11.35,11.3,1,-1.11
 27/09/2018 00:15:00,11.38,11.3,1,-1.11
 27/09/2018 00:30:00,11.37,11.3,1,-1.11
 27/09/2018 00:45:00,11.31,11.3,1,-1.11
 27/09/2018 01:00:00,11.31,11.3,1,-1.11
 27/09/2018 01:15:00,11.28,11.3,1,-1.11
 27/09/2018 01:30:00,11.3,11.3,1,-1.11
 27/09/2018 01:45:00,11.3,11.3,1,-1.11
 27/09/2018 02:00:00,11.33,11.3,1,-1.11
 27/09/2018 02:15:00,11.32,11.3,1,-1.11
 27/09/2018 02:30:00,11.35,11.3,1,-1.11
 27/09/2018 02:45:00,11.34,11.3,1,-1.11
 27/09/2018 03:00:00,11.34,11.3,1,-1.07
 27/09/2018 03:15:00,11.36,11.3,1,-0.95
 27/09/2018 03:30:00,11.35,11.3,1,-1.02
 27/09/2018 03:45:00,11.37,11.3,1,-1.02
 27/09/2018 04:00:00,11.35,11.3,1,-1.02
 27/09/2018 04:15:00,11.27,11.3,1,-1.02
 27/09/2018 04:30:00,11.27,11.3,1,-1.02
 27/09/2018 04:45:00,11.26,11.3,1,-1.02
 27/09/2018 05:00:00,11.26,11.3,1,-1.02
 27/09/2018 05:15:00,11.23,11.3,1,-1.02
 27/09/2018 05:30:00,11.23,11.3,1,-1.04
 27/09/2018 05:45:00,11.22,11.3,1,-1.21
 27/09/2018 06:00:00,11.2,11.3,1,-1.21
 27/09/2018 06:15:00,11.24,11.3,1,-1.49
 27/09/2018 06:30:00,11.19,11.3,1,-1.72
 27/09/2018 06:45:00,11.18,11.3,1,-1.89
 27/09/2018 07:00:00,11.18,11.3,1,-1.98
 27/09/2018 07:15:00,11.2,11.3,1,-2.37
 27/09/2018 07:30:00,11.23,11.3,1,-2.46
 27/09/2018 07:45:00,11.24,11.3,1,-2.46
 27/09/2018 08:00:00,11.26,11.3,1,-2.43
 27/09/2018 08:15:00,11.26,11.3,1,-2.2
 27/09/2018 08:30:00,11.3,11.3,1,-2.0
 27/09/2018 08:45:00,11.32,11.3,1,-1.69
 27/09/2018 09:00:00,11.32,11.3,1,-1.45
 27/09/2018 09:15:00,11.32,11.3,1,-1.22
 27/09/2018 09:30:00,11.31,11.3,1,-1.03
 27/09/2018 09:45:00,11.32,11.3,1,-0.92
 27/09/2018 10:00:00,11.33,11.3,1,-0.68
 27/09/2018 10:15:00,11.36,11.3,1,-0.62
 27/09/2018 10:30:00,11.37,11.3,1,-0.44
 27/09/2018 10:45:00,11.39,11.3,1,-0.44
 27/09/2018 11:00:00,11.37,11.3,1,-0.44
 27/09/2018 11:15:00,11.4,11.3,1,-0.44
