DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:30:00,11.38,11.3,1,-0.44
 27/09/2018 11:45:00,11.37,11.3,1,-0.44
 27/09/2018 12:00:00,11.38,11.3,1,-0.41
 27/09/2018 12:15:00,11.38,11.3,1,-0.2
 27/09/2018 12:30:00,11.38,11.3,2,-0.2
 27/09/2018 12:45:00,11.38,11.3,2,-0.2
 27/09/2018 13:00:00,11.38,11.3,2,-0.2
 27/09/2018 13:15:00,11.41,11.3,2,-0.2
 27/09/2018 13:30:00,11.42,11.3,2,-0.2
 27/09/2018 13:45:00,11.37,11.3,2,-0.2
 27/09/2018 14:00:00,11.36,11.3,1,-0.2
 27/09/2018 14:15:00,11.36,11.3,1,-0.2
 27/09/2018 14:30:00,11.35,11.3,1,-0.2
 27/09/2018 14:45:00,11.36,11.3,1,-0.2
 27/09/2018 15:00:00,11.38,11.3,1,-0.2
 27/09/2018 15:15:00,11.4,11.3,1,-0.2
 27/09/2018 15:30:00,11.41,11.3,1,-0.2
 27/09/2018 15:45:00,11.4,11.3,1,-0.2
 27/09/2018 16:00:00,11.4,11.3,1,-0.3
 27/09/2018 16:15:00,11.34,11.3,1,-0.44
 27/09/2018 16:30:00,11.33,11.3,1,-0.59
 27/09/2018 16:45:00,11.31,11.3,1,-0.77
 27/09/2018 17:00:00,11.29,11.3,1,-1.03
 27/09/2018 17:15:00,11.29,11.3,1,-1.23
 27/09/2018 17:30:00,11.24,11.3,1,-1.56
 27/09/2018 17:45:00,11.25,11.3,1,-1.88
 27/09/2018 18:00:00,11.24,11.3,1,-2.21
 27/09/2018 18:15:00,11.21,11.3,1,-2.54
 27/09/2018 18:30:00,11.22,11.3,1,-2.64
 27/09/2018 18:45:00,11.17,11.3,1,-2.75
 27/09/2018 19:00:00,11.19,11.3,1,-2.97
 27/09/2018 19:15:00,11.21,11.3,1,-3.05
 27/09/2018 19:30:00,11.17,11.3,1,-3.17
 27/09/2018 19:45:00,11.18,11.3,1,-3.27
 27/09/2018 20:00:00,11.26,11.3,1,-3.34
 27/09/2018 20:15:00,11.3,11.3,1,-3.26
 27/09/2018 20:30:00,11.24,11.3,1,-2.85
 27/09/2018 20:45:00,11.25,11.3,1,-2.73
 27/09/2018 21:00:00,11.28,11.3,1,-2.66
 27/09/2018 21:15:00,11.25,11.3,1,-2.48
 27/09/2018 21:30:00,11.24,11.3,1,-2.33
 27/09/2018 21:45:00,11.28,11.3,1,-2.33
 27/09/2018 22:00:00,11.23,11.3,1,-2.15
 27/09/2018 22:15:00,11.18,11.3,1,-1.97
 27/09/2018 22:30:00,11.2,11.3,1,-1.74
 27/09/2018 22:45:00,11.23,11.3,1,-1.65
 27/09/2018 23:00:00,11.28,11.3,1,-1.46
 27/09/2018 23:15:00,11.19,11.3,1,-1.31
 27/09/2018 23:30:00,11.23,11.3,1,-1.24
 27/09/2018 23:45:00,11.26,11.3,1,-1.24
 28/09/2018 00:00:00,11.23,11.3,1,-1.19
 28/09/2018 00:15:00,11.28,11.3,1,-1.07
 28/09/2018 00:30:00,11.28,11.3,1,-1.07
 28/09/2018 00:45:00,11.28,11.3,1,-1.07
 28/09/2018 01:00:00,11.31,11.3,1,-1.07
 28/09/2018 01:15:00,11.27,11.3,1,-1.07
 28/09/2018 01:30:00,11.28,11.3,1,-1.07
 28/09/2018 01:45:00,11.29,11.3,1,-1.07
 28/09/2018 02:00:00,11.31,11.3,1,-1.07
 28/09/2018 02:15:00,11.31,11.3,1,-1.07
 28/09/2018 02:30:00,11.3,11.3,1,-1.07
 28/09/2018 02:45:00,11.31,11.3,1,-1.06
 28/09/2018 03:00:00,11.34,11.3,1,-0.84
 28/09/2018 03:15:00,11.34,11.3,1,-0.84
 28/09/2018 03:30:00,11.34,11.3,1,-0.84
 28/09/2018 03:45:00,11.35,11.3,1,-0.84
 28/09/2018 04:00:00,11.37,11.3,1,-0.84
 28/09/2018 04:15:00,11.38,11.3,1,-0.84
 28/09/2018 04:30:00,11.36,11.3,1,-0.84
 28/09/2018 04:45:00,11.38,11.3,1,-0.92
 28/09/2018 05:00:00,11.37,11.3,1,-1.02
 28/09/2018 05:15:00,11.35,11.3,1,-1.02
 28/09/2018 05:30:00,11.33,11.3,1,-1.02
 28/09/2018 05:45:00,11.29,11.3,1,-1.15
 28/09/2018 06:00:00,11.29,11.3,1,-1.19
 28/09/2018 06:15:00,11.2,11.3,1,-1.29
 28/09/2018 06:30:00,11.22,11.3,1,-1.45
 28/09/2018 06:45:00,11.24,11.3,1,-1.66
 28/09/2018 07:00:00,11.34,11.3,1,-1.98
 28/09/2018 07:15:00,11.25,11.3,1,-2.28
 28/09/2018 07:30:00,11.26,11.3,1,-2.45
 28/09/2018 07:45:00,11.25,11.3,1,-2.56
 28/09/2018 08:00:00,11.23,11.3,1,-2.79
 28/09/2018 08:15:00,11.21,11.3,1,-2.81
 28/09/2018 08:30:00,11.22,11.3,1,-2.82
 28/09/2018 08:45:00,11.21,11.3,1,-2.56
 28/09/2018 09:00:00,11.24,11.3,1,-2.67
 28/09/2018 09:15:00,11.24,11.3,1,-2.86
 28/09/2018 09:30:00,11.24,11.3,1,-2.86
 28/09/2018 09:45:00,11.26,11.3,1,-2.68
 28/09/2018 10:00:00,11.29,11.3,1,-2.18
 28/09/2018 10:15:00,11.33,11.3,1,-2.23
 28/09/2018 10:30:00,11.36,11.3,1,-1.62
 28/09/2018 10:45:00,11.37,11.3,1,-1.48
 28/09/2018 11:00:00,11.35,11.3,1,-1.59
 28/09/2018 11:15:00,11.35,11.3,1,-1.39
 28/09/2018 11:30:00,11.38,11.3,1,-1.11
 28/09/2018 11:45:00,11.38,11.3,1,-0.74
 28/09/2018 12:00:00,11.38,11.3,1,-0.25
 28/09/2018 12:15:00,11.41,11.3,1,-0.59
 28/09/2018 12:30:00,11.38,11.3,1,-0.31
 28/09/2018 12:45:00,11.37,11.3,1,-0.21
 28/09/2018 13:00:00,11.37,11.3,1,-0.3
 28/09/2018 13:15:00,11.35,11.3,1,-0.35
 28/09/2018 13:30:00,11.34,11.3,1,-0.2
 28/09/2018 13:45:00,11.29,11.3,1,-0.17
 28/09/2018 14:00:00,11.3,11.3,1,-0.19
 28/09/2018 14:15:00,11.29,11.3,1,-0.06
 28/09/2018 14:30:00,11.36,11.3,1,-0.12
 28/09/2018 14:45:00,11.35,11.3,1,-0.22
 28/09/2018 15:00:00,11.37,11.3,1,-0.22
 28/09/2018 15:15:00,11.39,11.3,1,-0.23
 28/09/2018 15:30:00,11.4,11.3,1,-0.22
 28/09/2018 15:45:00,11.37,11.3,1,-0.31
 28/09/2018 16:00:00,11.31,11.3,1,-0.27
 28/09/2018 16:15:00,11.3,11.3,1,-0.51
 28/09/2018 16:30:00,11.3,11.3,1,-0.52
 28/09/2018 16:45:00,11.3,11.3,1,-0.67
 28/09/2018 17:00:00,11.26,11.3,1,-1.04
 28/09/2018 17:15:00,11.24,11.3,1,-1.33
 28/09/2018 17:30:00,11.22,11.3,1,-1.47
 28/09/2018 17:45:00,11.2,11.3,1,-1.7
 28/09/2018 18:00:00,11.18,11.3,1,-1.97
 28/09/2018 18:15:00,11.19,11.3,1,-2.22
 28/09/2018 18:30:00,11.17,11.3,1,-2.28
 28/09/2018 18:45:00,11.17,11.3,1,-2.56
 28/09/2018 19:00:00,11.26,11.3,1,-2.8
 28/09/2018 19:15:00,11.24,11.3,1,-2.8
 28/09/2018 19:30:00,11.25,11.3,1,-2.96
 28/09/2018 19:45:00,11.26,11.3,1,-2.92
 28/09/2018 20:00:00,11.29,11.3,1,-2.85
 28/09/2018 20:15:00,11.3,11.3,1,-2.72
 28/09/2018 20:30:00,11.32,11.3,1,-2.66
 28/09/2018 20:45:00,11.31,11.3,1,-2.44
 28/09/2018 21:00:00,11.31,11.3,1,-2.44
 28/09/2018 21:15:00,11.29,11.3,1,-2.32
 28/09/2018 21:30:00,11.3,11.3,1,-2.22
 28/09/2018 21:45:00,11.28,11.3,1,-2.22
 28/09/2018 22:00:00,11.3,11.3,1,-2.09
 28/09/2018 22:15:00,11.31,11.3,1,-1.83
 28/09/2018 22:30:00,11.32,11.3,1,-1.69
 28/09/2018 22:45:00,11.27,11.3,1,-1.56
 28/09/2018 23:00:00,11.32,11.3,1,-1.32
 28/09/2018 23:15:00,11.33,11.3,1,-1.32
 28/09/2018 23:30:00,11.3,11.3,1,-1.32
 28/09/2018 23:45:00,11.29,11.3,1,-1.32
 29/09/2018 00:00:00,11.26,11.3,1,-1.09
 29/09/2018 00:15:00,11.29,11.3,1,-1.08
 29/09/2018 00:30:00,11.31,11.3,1,-1.08
 29/09/2018 00:45:00,11.31,11.3,1,-1.08
 29/09/2018 01:00:00,11.32,11.3,1,-1.08
 29/09/2018 01:15:00,11.29,11.3,1,-1.08
 29/09/2018 01:30:00,11.29,11.3,1,-1.08
 29/09/2018 01:45:00,11.29,11.3,1,-1.08
 29/09/2018 02:00:00,11.28,11.3,1,-1.08
 29/09/2018 02:15:00,11.31,11.3,1,-1.08
 29/09/2018 02:30:00,11.33,11.3,1,-1.08
 29/09/2018 02:45:00,11.33,11.3,1,-0.91
 29/09/2018 03:00:00,11.36,11.3,1,-0.84
 29/09/2018 03:15:00,11.35,11.3,1,-0.84
 29/09/2018 03:30:00,11.37,11.3,1,-0.84
 29/09/2018 03:45:00,11.36,11.3,1,-0.84
 29/09/2018 04:00:00,11.38,11.3,1,-0.84
 29/09/2018 04:15:00,11.36,11.3,1,-0.84
 29/09/2018 04:30:00,11.34,11.3,1,-0.84
 29/09/2018 04:45:00,11.29,11.3,1,-0.84
 29/09/2018 05:00:00,11.29,11.3,1,-0.84
 29/09/2018 05:15:00,11.28,11.3,1,-0.84
 29/09/2018 05:30:00,11.27,11.3,1,-0.84
 29/09/2018 05:45:00,11.25,11.3,1,-0.84
 29/09/2018 06:00:00,11.23,11.3,1,-0.84
 29/09/2018 06:15:00,11.22,11.3,1,-1.03
 29/09/2018 06:30:00,11.27,11.3,1,-1.12
 29/09/2018 06:45:00,11.26,11.3,1,-1.29
 29/09/2018 07:00:00,11.26,11.3,1,-1.29
 29/09/2018 07:15:00,11.23,11.3,1,-1.41
 29/09/2018 07:30:00,11.25,11.3,1,-1.52
 29/09/2018 07:45:00,11.24,11.3,1,-1.52
 29/09/2018 08:00:00,11.27,11.3,1,-1.52
 29/09/2018 08:15:00,11.27,11.3,1,-1.52
 29/09/2018 08:30:00,11.31,11.3,1,-1.38
 29/09/2018 08:45:00,11.35,11.3,1,-1.29
 29/09/2018 09:00:00,11.33,11.3,1,-1.27
 29/09/2018 09:15:00,11.32,11.3,1,-1.1
 29/09/2018 09:30:00,11.32,11.3,1,-0.87
 29/09/2018 09:45:00,11.33,11.3,1,-0.74
 29/09/2018 10:00:00,11.34,11.3,1,-0.6
 29/09/2018 10:15:00,11.35,11.3,1,-0.43
 29/09/2018 10:30:00,11.36,11.3,1,-0.43
 29/09/2018 10:45:00,11.35,11.3,1,-0.35
 29/09/2018 11:00:00,11.37,11.3,1,-0.2
 29/09/2018 11:15:00,11.39,11.3,1,-0.2
 29/09/2018 11:30:00,11.39,11.3,1,-0.2
 29/09/2018 11:45:00,11.39,11.3,1,-0.2
 29/09/2018 12:00:00,11.41,11.3,1,-0.2
 29/09/2018 12:15:00,11.41,11.3,1,-0.2
 29/09/2018 12:30:00,11.39,11.3,1,-0.2
 29/09/2018 12:45:00,11.39,11.3,1,-0.2
 29/09/2018 13:00:00,11.38,11.3,1,-0.2
 29/09/2018 13:15:00,11.4,11.3,1,-0.2
 29/09/2018 13:30:00,11.36,11.3,1,-0.2
 29/09/2018 13:45:00,11.37,11.3,1,-0.2
 29/09/2018 14:00:00,11.39,11.3,1,-0.2
 29/09/2018 14:15:00,11.33,11.3,1,-0.2
 29/09/2018 14:30:00,11.28,11.3,1,-0.2
 29/09/2018 14:45:00,11.26,11.3,1,-0.2
 29/09/2018 15:00:00,11.27,11.3,1,-0.2
 29/09/2018 15:15:00,11.29,11.3,1,-0.2
 29/09/2018 15:30:00,11.28,11.3,1,-0.2
 29/09/2018 15:45:00,11.29,11.3,1,-0.2
 29/09/2018 16:00:00,11.26,11.3,1,-0.2
 29/09/2018 16:15:00,11.19,11.3,1,-0.2
 29/09/2018 16:30:00,11.2,11.3,1,-0.2
 29/09/2018 16:45:00,11.18,11.3,1,-0.45
 29/09/2018 17:00:00,11.18,11.3,1,-0.89
 29/09/2018 17:15:00,11.17,11.3,1,-1.14
 29/09/2018 17:30:00,11.17,11.3,1,-1.17
 29/09/2018 17:45:00,11.2,11.3,1,-1.53
 29/09/2018 18:00:00,11.2,11.3,1,-1.93
 29/09/2018 18:15:00,11.22,11.3,1,-2.05
 29/09/2018 18:30:00,11.2,11.3,1,-2.05
 29/09/2018 18:45:00,11.16,11.3,1,-2.27
 29/09/2018 19:00:00,11.16,11.3,1,-2.28
 29/09/2018 19:15:00,11.2,11.3,1,-2.28
 29/09/2018 19:30:00,11.27,11.3,1,-2.28
 29/09/2018 19:45:00,11.25,11.3,1,-2.28
 29/09/2018 20:00:00,11.3,11.3,1,-2.28
 29/09/2018 20:15:00,11.33,11.3,1,-2.28
 29/09/2018 20:30:00,11.37,11.3,1,-2.27
 29/09/2018 20:45:00,11.38,11.3,1,-2.0
 29/09/2018 21:00:00,11.36,11.3,1,-2.0
 29/09/2018 21:15:00,11.31,11.3,1,-2.0
 29/09/2018 21:30:00,11.35,11.3,1,-1.94
 29/09/2018 21:45:00,11.38,11.3,1,-1.83
 29/09/2018 22:00:00,11.33,11.3,1,-1.73
 29/09/2018 22:15:00,11.34,11.3,1,-1.58
 29/09/2018 22:30:00,11.36,11.3,1,-1.54
 29/09/2018 22:45:00,11.39,11.3,1,-1.41
 29/09/2018 23:00:00,11.34,11.3,1,-1.39
 29/09/2018 23:15:00,11.35,11.3,1,-1.2
 29/09/2018 23:30:00,11.26,11.3,1,-1.2
 29/09/2018 23:45:00,11.21,11.3,1,-1.02
 30/09/2018 00:00:00,11.23,11.3,1,-0.97
 30/09/2018 00:15:00,11.26,11.3,1,-0.97
 30/09/2018 00:30:00,11.29,11.3,1,-0.97
 30/09/2018 00:45:00,11.29,11.3,1,-0.97
 30/09/2018 01:00:00,11.29,11.3,1,-0.97
 30/09/2018 01:15:00,11.25,11.3,1,-0.97
 30/09/2018 01:30:00,11.25,11.3,1,-0.97
 30/09/2018 01:45:00,11.23,11.3,1,-0.97
 30/09/2018 02:00:00,11.24,11.3,1,-0.97
 30/09/2018 02:15:00,11.24,11.3,1,-0.97
 30/09/2018 02:30:00,11.26,11.3,1,-0.97
 30/09/2018 02:45:00,11.29,11.3,1,-0.97
 30/09/2018 03:00:00,11.3,11.3,1,-0.97
 30/09/2018 03:15:00,11.32,11.3,1,-0.79
 30/09/2018 03:30:00,11.32,11.3,1,-0.72
 30/09/2018 03:45:00,11.32,11.3,1,-0.72
 30/09/2018 04:00:00,11.32,11.3,1,-0.72
 30/09/2018 04:15:00,11.32,11.3,1,-0.72
 30/09/2018 04:30:00,11.35,11.3,1,-0.72
 30/09/2018 04:45:00,11.37,11.3,1,-0.72
 30/09/2018 05:00:00,11.37,11.3,1,-0.72
 30/09/2018 05:15:00,11.35,11.3,1,-0.72
 30/09/2018 05:30:00,11.35,11.3,1,-0.72
 30/09/2018 05:45:00,11.34,11.3,1,-0.72
 30/09/2018 06:00:00,11.31,11.3,1,-0.72
 30/09/2018 06:15:00,11.29,11.3,1,-0.72
 30/09/2018 06:30:00,11.26,11.3,1,-0.72
 30/09/2018 06:45:00,11.26,11.3,1,-0.91
 30/09/2018 07:00:00,11.26,11.3,1,-0.98
 30/09/2018 07:15:00,11.23,11.3,1,-0.98
 30/09/2018 07:30:00,11.27,11.3,1,-0.98
 30/09/2018 07:45:00,11.26,11.3,1,-0.98
 30/09/2018 08:00:00,11.22,11.3,1,-1.12
 30/09/2018 08:15:00,11.19,11.3,1,-1.17
 30/09/2018 08:30:00,11.17,11.3,1,-1.17
 30/09/2018 08:45:00,11.2,11.3,1,-1.12
 30/09/2018 09:00:00,11.22,11.3,1,-0.98
 30/09/2018 09:15:00,11.27,11.3,1,-0.7
 30/09/2018 09:30:00,11.31,11.3,1,-0.35
 30/09/2018 09:45:00,11.29,11.3,1,-0.38
 30/09/2018 10:00:00,11.24,11.3,1,-0.6
 30/09/2018 10:15:00,11.19,11.3,1,-0.85
 30/09/2018 10:30:00,11.2,11.3,1,-1.09
 30/09/2018 10:45:00,11.21,11.3,1,-0.88
 30/09/2018 11:00:00,11.2,11.3,1,-0.8
 30/09/2018 11:15:00,11.17,11.3,1,-1.08
 30/09/2018 11:30:00,11.16,11.3,1,-1.11
 30/09/2018 11:45:00,11.19,11.3,1,-1.17
 30/09/2018 12:00:00,11.25,11.3,1,-1.64
 30/09/2018 12:15:00,11.27,11.3,1,-1.36
 30/09/2018 12:30:00,11.36,11.3,1,-1.25
 30/09/2018 12:45:00,11.36,11.3,1,-1.23
 30/09/2018 13:00:00,11.37,11.3,1,-1.46
 30/09/2018 13:15:00,11.35,11.3,1,-1.15
 30/09/2018 13:30:00,11.35,11.3,1,-0.84
 30/09/2018 13:45:00,11.37,11.3,1,-0.54
 30/09/2018 14:00:00,11.35,11.3,1,-0.43
 30/09/2018 14:15:00,11.38,11.3,1,-0.84
 30/09/2018 14:30:00,11.35,11.3,1,-0.84
 30/09/2018 14:45:00,11.3,11.3,1,-0.9
 30/09/2018 15:00:00,11.33,11.3,1,-1.22
 30/09/2018 15:15:00,11.32,11.3,1,-1.47
 30/09/2018 15:30:00,11.35,11.3,1,-0.9
 30/09/2018 15:45:00,11.31,11.3,1,-1.56
 30/09/2018 16:00:00,11.29,11.3,1,-1.68
 30/09/2018 16:15:00,11.26,11.3,1,-1.68
 30/09/2018 16:30:00,11.25,11.3,1,-1.68
 30/09/2018 16:45:00,11.25,11.3,1,-1.82
 30/09/2018 17:00:00,11.17,11.3,1,-1.85
 30/09/2018 17:15:00,11.21,11.3,1,-1.98
 30/09/2018 17:30:00,11.3,11.3,1,-1.93
 30/09/2018 17:45:00,11.29,11.3,1,-1.74
 30/09/2018 18:00:00,11.25,11.3,1,-2.07
 30/09/2018 18:15:00,11.28,11.3,1,-2.11
 30/09/2018 18:30:00,11.25,11.3,1,-2.11
 30/09/2018 18:45:00,11.24,11.3,1,-2.29
 30/09/2018 19:00:00,11.28,11.3,1,-2.42
 30/09/2018 19:15:00,11.31,11.3,1,-2.57
 30/09/2018 19:30:00,11.32,11.3,1,-2.65
 30/09/2018 19:45:00,11.35,11.3,1,-2.53
 30/09/2018 20:00:00,11.36,11.3,1,-2.42
 30/09/2018 20:15:00,11.37,11.3,1,-2.42
 30/09/2018 20:30:00,11.32,11.3,1,-2.32
 30/09/2018 20:45:00,11.24,11.3,1,-2.01
 30/09/2018 21:00:00,11.26,11.3,1,-2.01
 30/09/2018 21:15:00,11.28,11.3,1,-2.01
 30/09/2018 21:30:00,11.3,11.3,1,-1.97
 30/09/2018 21:45:00,11.28,11.3,1,-1.78
 30/09/2018 22:00:00,11.26,11.3,1,-1.7
 30/09/2018 22:15:00,11.27,11.3,1,-1.57
 30/09/2018 22:30:00,11.27,11.3,1,-1.57
 30/09/2018 22:45:00,11.24,11.3,1,-1.4
 30/09/2018 23:00:00,11.25,11.3,1,-1.31
 30/09/2018 23:15:00,11.21,11.3,1,-1.15
 30/09/2018 23:30:00,11.19,11.3,1,-1.15
 30/09/2018 23:45:00,11.25,11.3,1,-1.15
 01/10/2018 00:00:00,11.32,11.3,1,-1.01
 01/10/2018 00:00:00,11.32,11.3,1,-1.01
 01/10/2018 00:15:00,11.35,11.3,1,-0.94
 01/10/2018 00:30:00,11.39,11.3,1,-0.94
 01/10/2018 00:45:00,11.38,11.3,1,-0.94
 01/10/2018 01:00:00,11.38,11.3,1,-0.94
 01/10/2018 01:15:00,11.34,11.3,1,-0.94
 01/10/2018 01:30:00,11.34,11.3,1,-0.94
 01/10/2018 01:45:00,11.35,11.3,1,-0.94
 01/10/2018 02:00:00,11.36,11.3,1,-0.94
 01/10/2018 02:15:00,11.32,11.3,1,-0.94
 01/10/2018 02:30:00,11.34,11.3,1,-0.94
 01/10/2018 02:45:00,11.37,11.3,1,-0.94
 01/10/2018 03:00:00,11.37,11.3,1,-0.94
 01/10/2018 03:15:00,11.38,11.3,1,-0.94
 01/10/2018 03:30:00,11.39,11.3,1,-0.94
 01/10/2018 03:45:00,11.4,11.3,1,-0.94
 01/10/2018 04:00:00,11.39,11.3,1,-0.94
 01/10/2018 04:15:00,11.34,11.3,1,-0.94
 01/10/2018 04:30:00,11.31,11.3,1,-0.94
 01/10/2018 04:45:00,11.33,11.3,1,-0.94
 01/10/2018 05:00:00,11.3,11.3,1,-0.94
 01/10/2018 05:15:00,11.29,11.3,1,-0.94
 01/10/2018 05:30:00,11.25,11.3,1,-0.94
 01/10/2018 05:45:00,11.2,11.3,1,-1.03
 01/10/2018 06:00:00,11.19,11.3,1,-1.22
 01/10/2018 06:15:00,11.18,11.3,1,-1.4
 01/10/2018 06:30:00,11.21,11.3,1,-1.63
 01/10/2018 06:45:00,11.17,11.3,1,-1.93
 01/10/2018 07:00:00,11.27,11.3,1,-2.18
 01/10/2018 07:15:00,11.31,11.3,1,-2.63
 01/10/2018 07:30:00,11.28,11.3,1,-2.61
 01/10/2018 07:45:00,11.29,11.3,1,-2.72
 01/10/2018 08:00:00,11.28,11.3,1,-2.65
 01/10/2018 08:15:00,11.28,11.3,1,-2.44
 01/10/2018 08:30:00,11.31,11.3,1,-2.29
 01/10/2018 08:45:00,11.36,11.3,1,-2.04
 01/10/2018 09:00:00,11.34,11.3,1,-1.69
 01/10/2018 09:15:00,11.36,11.3,1,-1.35
 01/10/2018 09:30:00,11.38,11.3,1,-1.18
 01/10/2018 09:45:00,11.37,11.3,1,-1.01
 01/10/2018 10:00:00,11.38,11.3,1,-0.82
 01/10/2018 10:15:00,11.41,11.3,1,-0.8
 01/10/2018 10:30:00,11.41,11.3,1,-0.59
 01/10/2018 10:45:00,11.4,11.3,1,-0.5
 01/10/2018 11:00:00,11.37,11.3,1,-0.38
 01/10/2018 11:15:00,11.37,11.3,1,-0.36
 01/10/2018 11:30:00,11.4,11.3,1,-0.53
 01/10/2018 11:45:00,11.41,11.3,1,-1.08
 01/10/2018 12:00:00,11.39,11.3,1,-0.23
 01/10/2018 12:15:00,11.4,11.3,1,-0.16
 01/10/2018 12:30:00,11.38,11.3,1,-0.22
 01/10/2018 12:45:00,11.35,11.3,1,-0.19
 01/10/2018 13:00:00,11.39,11.3,1,-0.45
 01/10/2018 13:15:00,11.38,11.3,1,-0.62
 01/10/2018 13:30:00,11.37,11.3,1,-0.45
 01/10/2018 13:45:00,11.28,11.3,1,-0.73
 01/10/2018 14:00:00,11.28,11.3,1,-0.65
 01/10/2018 14:15:00,11.28,11.3,1,-0.97
 01/10/2018 14:30:00,11.32,11.3,1,-0.95
 01/10/2018 14:45:00,11.31,11.3,1,-0.45
 01/10/2018 15:00:00,11.3,11.3,1,-0.38
 01/10/2018 15:15:00,11.34,11.3,1,-0.47
 01/10/2018 15:30:00,11.34,11.3,1,-0.58
 01/10/2018 15:45:00,11.33,11.3,1,-0.77
 01/10/2018 16:00:00,11.31,11.3,1,-1.46
 01/10/2018 16:15:00,11.32,11.3,1,-1.38
 01/10/2018 16:30:00,11.29,11.3,1,-1.12
 01/10/2018 16:45:00,11.28,11.3,1,-1.11
 01/10/2018 17:00:00,11.27,11.3,1,-1.37
 01/10/2018 17:15:00,11.27,11.3,1,-1.61
 01/10/2018 17:30:00,11.21,11.3,1,-1.94
 01/10/2018 17:45:00,11.2,11.3,1,-2.4
 01/10/2018 18:00:00,11.21,11.3,1,-2.61
 01/10/2018 18:15:00,11.21,11.3,1,-2.72
 01/10/2018 18:30:00,11.19,11.3,1,-2.81
 01/10/2018 18:45:00,11.19,11.3,1,-3.0
 01/10/2018 19:00:00,11.19,11.3,1,-3.05
 01/10/2018 19:15:00,11.15,11.3,1,-3.16
 01/10/2018 19:30:00,11.18,11.3,1,-3.16
 01/10/2018 19:45:00,11.2,11.3,1,-3.16
 01/10/2018 20:00:00,11.21,11.3,1,-3.16
 01/10/2018 20:15:00,11.23,11.3,1,-3.03
 01/10/2018 20:30:00,11.27,11.3,1,-2.93
 01/10/2018 20:45:00,11.26,11.3,1,-2.76
 01/10/2018 21:00:00,11.25,11.3,1,-2.76
 01/10/2018 21:15:00,11.28,11.3,1,-2.55
 01/10/2018 21:30:00,11.28,11.3,1,-2.43
 01/10/2018 21:45:00,11.28,11.3,1,-2.34
 01/10/2018 22:00:00,11.27,11.3,1,-2.22
 01/10/2018 22:15:00,11.17,11.3,1,-2.06
 01/10/2018 22:30:00,11.25,11.3,1,-1.83
 01/10/2018 22:45:00,11.29,11.3,1,-1.59
 01/10/2018 23:00:00,11.33,11.3,1,-1.56
 01/10/2018 23:15:00,11.36,11.3,1,-1.4
 01/10/2018 23:30:00,11.39,11.3,1,-1.4
 01/10/2018 23:45:00,11.35,11.3,1,-1.26
 02/10/2018 00:00:00,11.29,11.3,1,-1.25
 02/10/2018 00:15:00,11.33,11.3,1,-1.06
 02/10/2018 00:30:00,11.33,11.3,1,-1.02
 02/10/2018 00:45:00,11.34,11.3,1,-1.02
 02/10/2018 01:00:00,11.34,11.3,1,-1.02
 02/10/2018 01:15:00,11.29,11.3,1,-1.02
 02/10/2018 01:30:00,11.3,11.3,1,-1.02
 02/10/2018 01:45:00,11.33,11.3,1,-1.02
 02/10/2018 02:00:00,11.36,11.3,1,-1.02
 02/10/2018 02:15:00,11.28,11.3,1,-1.02
 02/10/2018 02:30:00,11.31,11.3,1,-1.02
 02/10/2018 02:45:00,11.33,11.3,1,-1.02
 02/10/2018 03:00:00,11.36,11.3,1,-1.02
 02/10/2018 03:15:00,11.38,11.3,1,-1.02
 02/10/2018 03:30:00,11.36,11.3,1,-1.02
 02/10/2018 03:45:00,11.36,11.3,1,-1.02
 02/10/2018 04:00:00,11.33,11.3,1,-1.02
 02/10/2018 04:15:00,11.3,11.3,1,-1.02
 02/10/2018 04:30:00,11.3,11.3,1,-1.02
 02/10/2018 04:45:00,11.29,11.3,1,-1.02
 02/10/2018 05:00:00,11.28,11.3,1,-1.02
 02/10/2018 05:15:00,11.26,11.3,1,-1.02
 02/10/2018 05:30:00,11.24,11.3,1,-1.02
 02/10/2018 05:45:00,11.22,11.3,1,-1.02
 02/10/2018 06:00:00,11.18,11.3,1,-1.11
 02/10/2018 06:15:00,11.23,11.3,1,-1.49
 02/10/2018 06:30:00,11.2,11.3,1,-1.69
 02/10/2018 06:45:00,11.17,11.3,1,-1.81
 02/10/2018 07:00:00,11.2,11.3,1,-2.01
 02/10/2018 07:15:00,11.25,11.3,1,-2.45
 02/10/2018 07:30:00,11.27,11.3,1,-2.73
 02/10/2018 07:45:00,11.39,11.3,1,-2.84
 02/10/2018 08:00:00,11.38,11.3,1,-2.84
 02/10/2018 08:15:00,11.37,11.3,1,-2.84
 02/10/2018 08:30:00,11.37,11.3,1,-2.93
 02/10/2018 08:45:00,11.37,11.3,1,-2.97
 02/10/2018 09:00:00,11.35,11.3,1,-3.07
 02/10/2018 09:15:00,11.36,11.3,1,-3.03
 02/10/2018 09:30:00,11.34,11.3,1,-3.11
 02/10/2018 09:45:00,11.37,11.3,1,-2.95
 02/10/2018 10:00:00,11.39,11.3,1,-3.14
 02/10/2018 10:15:00,11.4,11.3,1,-3.26
 02/10/2018 10:30:00,11.32,11.3,1,-2.69
 02/10/2018 10:45:00,11.33,11.3,1,-2.52
 02/10/2018 11:00:00,11.34,11.3,1,-2.25
 02/10/2018 11:15:00,11.32,11.3,1,-2.38
 02/10/2018 11:30:00,11.34,11.3,1,-2.02
 02/10/2018 11:45:00,11.35,11.3,1,-1.89
 02/10/2018 12:00:00,11.26,11.3,1,-2.64
 02/10/2018 12:15:00,11.29,11.3,1,-2.46
 02/10/2018 12:30:00,11.3,11.3,1,-2.56
 02/10/2018 12:45:00,11.26,11.3,1,-2.81
 02/10/2018 13:00:00,11.26,11.3,1,-3.06
 02/10/2018 13:15:00,11.32,11.3,1,-2.83
 02/10/2018 13:30:00,11.34,11.3,1,-2.57
 02/10/2018 13:45:00,11.31,11.3,1,-2.5
 02/10/2018 14:00:00,11.33,11.3,1,-2.46
 02/10/2018 14:15:00,11.36,11.3,1,-1.97
 02/10/2018 14:30:00,11.37,11.3,1,-2.16
 02/10/2018 14:45:00,11.34,11.3,1,-2.29
 02/10/2018 15:00:00,11.38,11.3,1,-1.8
 02/10/2018 15:15:00,11.39,11.3,1,-1.35
 02/10/2018 15:30:00,11.37,11.3,1,-1.6
 02/10/2018 15:45:00,11.38,11.3,1,-1.49
 02/10/2018 16:00:00,11.32,11.3,1,-1.84
 02/10/2018 16:15:00,11.32,11.3,1,-2.17
 02/10/2018 16:30:00,11.3,11.3,1,-2.4
 02/10/2018 16:45:00,11.25,11.3,1,-2.65
 02/10/2018 17:00:00,11.24,11.3,1,-2.88
 02/10/2018 17:15:00,11.23,11.3,1,-3.08
 02/10/2018 17:30:00,11.23,11.3,1,-2.96
 02/10/2018 17:45:00,11.25,11.3,1,-2.99
 02/10/2018 18:00:00,11.26,11.3,1,-3.16
 02/10/2018 18:15:00,11.31,11.3,1,-3.08
 02/10/2018 18:30:00,11.32,11.3,1,-3.11
 02/10/2018 18:45:00,11.27,11.3,1,-3.25
 02/10/2018 19:00:00,11.27,11.3,1,-3.33
 02/10/2018 19:15:00,11.24,11.3,1,-3.33
 02/10/2018 19:30:00,11.25,11.3,1,-3.33
 02/10/2018 19:45:00,11.27,11.3,1,-3.25
 02/10/2018 20:00:00,11.32,11.3,1,-3.15
 02/10/2018 20:15:00,11.35,11.3,1,-3.11
 02/10/2018 20:30:00,11.32,11.3,1,-2.79
 02/10/2018 20:45:00,11.33,11.3,1,-2.74
 02/10/2018 21:00:00,11.26,11.3,1,-2.52
 02/10/2018 21:15:00,11.31,11.3,1,-2.52
 02/10/2018 21:30:00,11.34,11.3,1,-2.41
 02/10/2018 21:45:00,11.39,11.3,1,-2.18
 02/10/2018 22:00:00,11.38,11.3,1,-2.0
 02/10/2018 22:15:00,11.28,11.3,1,-1.87
 02/10/2018 22:30:00,11.28,11.3,1,-1.78
 02/10/2018 22:45:00,11.29,11.3,1,-1.59
 02/10/2018 23:00:00,11.33,11.3,1,-1.5
 02/10/2018 23:15:00,11.37,11.3,1,-1.39
 02/10/2018 23:30:00,11.35,11.3,1,-1.16
 02/10/2018 23:45:00,11.29,11.3,1,-1.16
 03/10/2018 00:00:00,11.33,11.3,1,-1.16
 03/10/2018 00:15:00,11.36,11.3,1,-1.16
 03/10/2018 00:30:00,11.34,11.3,1,-1.16
 03/10/2018 00:45:00,11.31,11.3,1,-1.05
 03/10/2018 01:00:00,11.32,11.3,1,-0.94
 03/10/2018 01:15:00,11.29,11.3,1,-1.08
 03/10/2018 01:30:00,11.27,11.3,1,-1.1
 03/10/2018 01:45:00,11.3,11.3,1,-1.1
 03/10/2018 02:00:00,11.3,11.3,1,-1.1
 03/10/2018 02:15:00,11.3,11.3,1,-1.1
 03/10/2018 02:30:00,11.32,11.3,1,-1.1
 03/10/2018 02:45:00,11.34,11.3,1,-1.1
 03/10/2018 03:00:00,11.34,11.3,1,-1.1
 03/10/2018 03:15:00,11.34,11.3,1,-1.1
 03/10/2018 03:30:00,11.31,11.3,1,-1.02
 03/10/2018 03:45:00,11.29,11.3,1,-0.92
 03/10/2018 04:00:00,11.26,11.3,1,-0.92
 03/10/2018 04:15:00,11.33,11.3,1,-0.92
 03/10/2018 04:30:00,11.35,11.3,1,-1.02
 03/10/2018 04:45:00,11.35,11.3,1,-1.11
 03/10/2018 05:00:00,11.34,11.3,1,-1.11
 03/10/2018 05:15:00,11.29,11.3,1,-1.11
 03/10/2018 05:30:00,11.26,11.3,1,-1.11
 03/10/2018 05:45:00,11.24,11.3,1,-1.11
 03/10/2018 06:00:00,11.21,11.3,1,-1.11
 03/10/2018 06:15:00,11.24,11.3,1,-1.47
 03/10/2018 06:30:00,11.2,11.3,1,-1.65
 03/10/2018 06:45:00,11.2,11.3,1,-1.88
 03/10/2018 07:00:00,11.17,11.3,1,-2.09
 03/10/2018 07:15:00,11.2,11.3,1,-2.43
 03/10/2018 07:30:00,11.3,11.3,1,-2.68
 03/10/2018 07:45:00,11.3,11.3,1,-2.76
 03/10/2018 08:00:00,11.29,11.3,1,-2.76
 03/10/2018 08:15:00,11.26,11.3,1,-2.76
 03/10/2018 08:30:00,11.28,11.3,1,-2.76
 03/10/2018 08:45:00,11.29,11.3,1,-2.79
 03/10/2018 09:00:00,11.29,11.3,1,-2.77
 03/10/2018 09:15:00,11.31,11.3,1,-2.82
 03/10/2018 09:30:00,11.32,11.3,1,-2.82
 03/10/2018 09:45:00,11.36,11.3,1,-2.88
 03/10/2018 10:00:00,11.39,11.3,1,-2.81
 03/10/2018 10:15:00,11.4,11.3,1,-2.54
 03/10/2018 10:30:00,11.38,11.3,1,-2.57
 03/10/2018 10:45:00,11.39,11.3,1,-2.41
 03/10/2018 11:00:00,11.4,11.3,1,-1.96
 03/10/2018 11:15:00,11.4,11.3,1,-1.75
 03/10/2018 11:30:00,11.42,11.3,1,-1.5
 03/10/2018 11:45:00,11.39,11.3,1,-1.02
 03/10/2018 12:00:00,11.36,11.3,1,-0.57
 03/10/2018 12:15:00,11.36,11.3,1,-0.51
 03/10/2018 12:30:00,11.37,11.3,1,-0.52
 03/10/2018 12:45:00,11.39,11.3,1,-0.6
 03/10/2018 13:00:00,11.38,11.3,1,-0.47
 03/10/2018 13:15:00,11.39,11.3,1,-0.29
 03/10/2018 13:30:00,11.37,11.3,1,-0.37
 03/10/2018 13:45:00,11.37,11.3,1,-0.28
 03/10/2018 14:00:00,11.39,11.3,1,-0.37
 03/10/2018 14:15:00,11.4,11.3,1,-0.32
 03/10/2018 14:30:00,11.4,11.3,1,-0.38
 03/10/2018 14:45:00,11.37,11.3,1,-0.3
 03/10/2018 15:00:00,11.37,11.3,1,-0.24
 03/10/2018 15:15:00,11.38,11.3,1,-0.24
 03/10/2018 15:30:00,11.35,11.3,1,-0.24
 03/10/2018 15:45:00,11.31,11.3,1,-0.24
 03/10/2018 16:00:00,11.24,11.3,1,-0.3
 03/10/2018 16:15:00,11.25,11.3,1,-0.49
 03/10/2018 16:30:00,11.22,11.3,1,-0.67
 03/10/2018 16:45:00,11.19,11.3,1,-0.86
 03/10/2018 17:00:00,11.19,11.3,1,-1.27
 03/10/2018 17:15:00,11.18,11.3,1,-1.31
 03/10/2018 17:30:00,11.2,11.3,1,-1.89
 03/10/2018 17:45:00,11.22,11.3,1,-2.28
 03/10/2018 18:00:00,11.2,11.3,1,-2.52
 03/10/2018 18:15:00,11.2,11.3,1,-2.56
 03/10/2018 18:30:00,11.19,11.3,1,-2.69
 03/10/2018 18:45:00,11.23,11.3,1,-2.85
 03/10/2018 19:00:00,11.27,11.3,1,-3.01
 03/10/2018 19:15:00,11.28,11.3,1,-3.26
 03/10/2018 19:30:00,11.35,11.3,1,-3.29
 03/10/2018 19:45:00,11.39,11.3,1,-3.25
 03/10/2018 20:00:00,11.36,11.3,1,-3.01
 03/10/2018 20:15:00,11.35,11.3,1,-2.92
 03/10/2018 20:30:00,11.35,11.3,1,-2.81
 03/10/2018 20:45:00,11.31,11.3,1,-2.57
 03/10/2018 21:00:00,11.31,11.3,1,-2.47
 03/10/2018 21:15:00,11.31,11.3,1,-2.44
 03/10/2018 21:30:00,11.36,11.3,1,-2.32
 03/10/2018 21:45:00,11.31,11.3,1,-2.32
 03/10/2018 22:00:00,11.29,11.3,1,-2.1
 03/10/2018 22:15:00,11.31,11.3,1,-1.95
 03/10/2018 22:30:00,11.26,11.3,1,-1.79
 03/10/2018 22:45:00,11.26,11.3,1,-1.66
 03/10/2018 23:00:00,11.32,11.3,1,-1.5
 03/10/2018 23:15:00,11.28,11.3,1,-1.47
 03/10/2018 23:30:00,11.25,11.3,1,-1.26
 03/10/2018 23:45:00,11.24,11.3,1,-1.26
 04/10/2018 00:00:00,11.27,11.3,1,-1.07
 04/10/2018 00:15:00,11.3,11.3,1,-1.07
 04/10/2018 00:30:00,11.31,11.3,1,-1.07
 04/10/2018 00:45:00,11.32,11.3,1,-1.07
 04/10/2018 01:00:00,11.33,11.3,1,-1.07
 04/10/2018 01:15:00,11.31,11.3,1,-1.07
 04/10/2018 01:30:00,11.33,11.3,1,-1.07
 04/10/2018 01:45:00,11.28,11.3,1,-1.07
 04/10/2018 02:00:00,11.21,11.3,1,-1.07
 04/10/2018 02:15:00,11.22,11.3,1,-1.07
 04/10/2018 02:30:00,11.23,11.3,1,-1.07
 04/10/2018 02:45:00,11.28,11.3,1,-1.07
 04/10/2018 03:00:00,11.3,11.3,1,-0.94
 04/10/2018 03:15:00,11.27,11.3,1,-0.84
 04/10/2018 03:30:00,11.29,11.3,1,-0.84
 04/10/2018 03:45:00,11.31,11.3,1,-0.84
 04/10/2018 04:00:00,11.28,11.3,1,-0.84
 04/10/2018 04:15:00,11.28,11.3,1,-0.84
 04/10/2018 04:30:00,11.27,11.3,1,-0.84
 04/10/2018 04:45:00,11.27,11.3,1,-0.84
 04/10/2018 05:00:00,11.26,11.3,1,-0.96
 04/10/2018 05:15:00,11.22,11.3,1,-1.08
 04/10/2018 05:30:00,11.22,11.3,1,-1.08
 04/10/2018 05:45:00,11.21,11.3,1,-1.08
 04/10/2018 06:00:00,11.24,11.3,1,-1.24
 04/10/2018 06:15:00,11.23,11.3,1,-1.38
 04/10/2018 06:30:00,11.28,11.3,1,-1.63
 04/10/2018 06:45:00,11.21,11.3,1,-1.83
 04/10/2018 07:00:00,11.2,11.3,1,-2.04
 04/10/2018 07:15:00,11.18,11.3,1,-2.32
 04/10/2018 07:30:00,11.19,11.3,1,-2.54
 04/10/2018 07:45:00,11.22,11.3,1,-2.58
 04/10/2018 08:00:00,11.23,11.3,1,-2.66
 04/10/2018 08:15:00,11.23,11.3,1,-2.73
 04/10/2018 08:30:00,11.27,11.3,1,-2.76
 04/10/2018 08:45:00,11.33,11.3,1,-2.86
 04/10/2018 09:00:00,11.32,11.3,1,-2.81
 04/10/2018 09:15:00,11.31,11.3,1,-2.88
 04/10/2018 09:30:00,11.32,11.3,1,-2.88
 04/10/2018 09:45:00,11.31,11.3,1,-2.89
 04/10/2018 10:00:00,11.33,11.3,1,-2.82
 04/10/2018 10:15:00,11.34,11.3,1,-2.72
 04/10/2018 10:30:00,11.35,11.3,1,-2.66
 04/10/2018 10:45:00,11.37,11.3,1,-2.57
 04/10/2018 11:00:00,11.42,11.3,1,-2.5
 04/10/2018 11:15:00,11.41,11.3,1,-2.42
 04/10/2018 11:30:00,11.41,11.3,1,-2.11
 04/10/2018 11:45:00,11.38,11.3,1,-1.86
 04/10/2018 12:00:00,11.39,11.3,1,-1.63
 04/10/2018 12:15:00,11.34,11.3,1,-1.68
 04/10/2018 12:30:00,11.32,11.3,1,-1.62
 04/10/2018 12:45:00,11.32,11.3,1,-1.64
 04/10/2018 13:00:00,11.36,11.3,1,-1.02
 04/10/2018 13:15:00,11.37,11.3,1,-1.26
 04/10/2018 13:30:00,11.4,11.3,1,-1.09
 04/10/2018 13:45:00,11.35,11.3,1,-0.82
 04/10/2018 14:00:00,11.34,11.3,1,-0.43
 04/10/2018 14:15:00,11.33,11.3,1,-0.36
 04/10/2018 14:30:00,11.34,11.3,1,-0.49
 04/10/2018 14:45:00,11.35,11.3,1,-1.0
 04/10/2018 15:00:00,11.37,11.3,1,-0.93
 04/10/2018 15:15:00,11.4,11.3,1,-0.71
 04/10/2018 15:30:00,11.32,11.3,1,-0.91
 04/10/2018 15:45:00,11.32,11.3,1,-1.08
 04/10/2018 16:00:00,11.31,11.3,1,-1.36
 04/10/2018 16:15:00,11.33,11.3,1,-1.41
 04/10/2018 16:30:00,11.3,11.3,1,-1.98
 04/10/2018 16:45:00,11.26,11.3,1,-2.53
 04/10/2018 17:00:00,11.25,11.3,1,-2.55
 04/10/2018 17:15:00,11.25,11.3,1,-2.72
 04/10/2018 17:30:00,11.22,11.3,1,-2.92
 04/10/2018 17:45:00,11.2,11.3,1,-3.16
 04/10/2018 18:00:00,11.19,11.3,1,-3.16
 04/10/2018 18:15:00,11.23,11.3,1,-3.16
 04/10/2018 18:30:00,11.24,11.3,1,-3.16
 04/10/2018 18:45:00,11.23,11.3,1,-3.24
 04/10/2018 19:00:00,11.19,11.3,1,-3.36
 04/10/2018 19:15:00,11.26,11.3,1,-3.43
 04/10/2018 19:30:00,11.23,11.3,1,-3.32
 04/10/2018 19:45:00,11.24,11.3,1,-3.19
 04/10/2018 20:00:00,11.22,11.3,1,-3.03
 04/10/2018 20:15:00,11.23,11.3,1,-2.86
 04/10/2018 20:30:00,11.25,11.3,1,-2.68
 04/10/2018 20:45:00,11.28,11.3,1,-2.6
 04/10/2018 21:00:00,11.31,11.3,1,-2.58
 04/10/2018 21:15:00,11.29,11.3,1,-2.5
 04/10/2018 21:30:00,11.29,11.3,1,-2.21
 04/10/2018 21:45:00,11.27,11.3,1,-2.09
 04/10/2018 22:00:00,11.22,11.3,1,-1.94
 04/10/2018 22:15:00,11.25,11.3,1,-1.75
 04/10/2018 22:30:00,11.24,11.3,1,-1.67
 04/10/2018 22:45:00,11.22,11.3,1,-1.46
 04/10/2018 23:00:00,11.27,11.3,1,-1.35
 04/10/2018 23:15:00,11.3,11.3,1,-1.35
 04/10/2018 23:30:00,11.31,11.3,1,-1.35
 04/10/2018 23:45:00,11.34,11.3,1,-1.28
 05/10/2018 00:00:00,11.32,11.3,1,-1.11
 05/10/2018 00:15:00,11.29,11.3,1,-1.11
 05/10/2018 00:30:00,11.31,11.3,1,-1.11
 05/10/2018 00:45:00,11.29,11.3,1,-0.98
 05/10/2018 01:00:00,11.34,11.3,1,-0.87
 05/10/2018 01:15:00,11.29,11.3,1,-1.03
 05/10/2018 01:30:00,11.3,11.3,1,-1.18
 05/10/2018 01:45:00,11.31,11.3,1,-1.18
 05/10/2018 02:00:00,11.32,11.3,1,-1.18
 05/10/2018 02:15:00,11.32,11.3,1,-1.18
 05/10/2018 02:30:00,11.33,11.3,1,-1.04
 05/10/2018 02:45:00,11.34,11.3,1,-1.0
 05/10/2018 03:00:00,11.31,11.3,1,-1.0
 05/10/2018 03:15:00,11.32,11.3,1,-1.0
 05/10/2018 03:30:00,11.33,11.3,1,-1.0
 05/10/2018 03:45:00,11.29,11.3,1,-1.0
 05/10/2018 04:00:00,11.3,11.3,1,-1.0
 05/10/2018 04:15:00,11.3,11.3,1,-1.0
 05/10/2018 04:30:00,11.28,11.3,1,-1.0
 05/10/2018 04:45:00,11.27,11.3,1,-1.0
 05/10/2018 05:00:00,11.27,11.3,1,-1.0
 05/10/2018 05:15:00,11.27,11.3,1,-1.0
 05/10/2018 05:30:00,11.25,11.3,1,-1.0
 05/10/2018 05:45:00,11.31,11.3,1,-1.04
 05/10/2018 06:00:00,11.34,11.3,1,-1.2
 05/10/2018 06:15:00,11.24,11.3,1,-1.4
 05/10/2018 06:30:00,11.19,11.3,1,-1.54
 05/10/2018 06:45:00,11.17,11.3,1,-1.72
 05/10/2018 07:00:00,11.18,11.3,1,-1.88
 05/10/2018 07:15:00,11.2,11.3,1,-2.21
 05/10/2018 07:30:00,11.21,11.3,1,-2.35
 05/10/2018 07:45:00,11.19,11.3,1,-2.35
 05/10/2018 08:00:00,11.21,11.3,1,-2.35
 05/10/2018 08:15:00,11.24,11.3,1,-2.47
 05/10/2018 08:30:00,11.24,11.3,1,-2.42
 05/10/2018 08:45:00,11.25,11.3,1,-2.35
 05/10/2018 09:00:00,11.25,11.3,1,-2.34
 05/10/2018 09:15:00,11.27,11.3,1,-1.8
 05/10/2018 09:30:00,11.28,11.3,1,-1.24
 05/10/2018 09:45:00,11.3,11.3,1,-0.98
 05/10/2018 10:00:00,11.31,11.3,1,-0.77
 05/10/2018 10:15:00,11.34,11.3,1,-0.82
 05/10/2018 10:30:00,11.33,11.3,1,-1.41
 05/10/2018 10:45:00,11.32,11.3,1,-1.7
 05/10/2018 11:00:00,11.31,11.3,1,-1.68
 05/10/2018 11:15:00,11.28,11.3,1,-2.02
 05/10/2018 11:30:00,11.31,11.3,1,-1.39
 05/10/2018 11:45:00,11.32,11.3,1,-1.54
 05/10/2018 12:00:00,11.31,11.3,1,-1.91
 05/10/2018 12:15:00,11.36,11.3,1,-1.3
 05/10/2018 12:30:00,11.39,11.3,1,-0.5
 05/10/2018 12:45:00,11.39,11.3,1,-1.38
 05/10/2018 13:00:00,11.37,11.3,1,-0.52
 05/10/2018 13:15:00,11.4,11.3,1,-0.33
 05/10/2018 13:30:00,11.32,11.3,1,-0.45
 05/10/2018 13:45:00,11.27,11.3,1,-0.24
 05/10/2018 14:00:00,11.26,11.3,1,-0.97
 05/10/2018 14:15:00,11.27,11.3,1,-1.21
 05/10/2018 14:30:00,11.21,11.3,1,-0.97
 05/10/2018 14:45:00,11.24,11.3,1,-1.38
 05/10/2018 15:00:00,11.23,11.3,1,-1.62
 05/10/2018 15:15:00,11.26,11.3,1,-0.99
 05/10/2018 15:30:00,11.25,11.3,1,-1.24
 05/10/2018 15:45:00,11.26,11.3,1,-1.22
 05/10/2018 16:00:00,11.28,11.3,1,-0.66
 05/10/2018 16:15:00,11.29,11.3,1,-0.47
 05/10/2018 16:30:00,11.29,11.3,1,-0.47
 05/10/2018 16:45:00,11.29,11.3,1,-0.47
 05/10/2018 17:00:00,11.29,11.3,1,-0.47
 05/10/2018 17:15:00,11.29,11.3,1,-0.47
 05/10/2018 17:30:00,11.29,11.3,1,-0.47
 05/10/2018 17:45:00,11.29,11.3,1,-0.47
 05/10/2018 18:00:00,11.29,11.3,1,-0.47
 05/10/2018 18:15:00,11.29,11.3,1,-0.47
 05/10/2018 18:30:00,11.29,11.3,1,-0.47
 05/10/2018 18:45:00,11.29,11.3,1,-0.47
 05/10/2018 19:00:00,11.29,11.3,1,-0.47
 05/10/2018 19:15:00,11.29,11.3,1,-0.47
 05/10/2018 19:30:00,11.29,11.3,1,-0.47
 05/10/2018 19:45:00,11.29,11.3,1,-0.47
 05/10/2018 20:00:00,11.29,11.3,1,-0.47
 05/10/2018 20:15:00,11.29,11.3,1,-0.47
 05/10/2018 20:30:00,11.29,11.3,1,-0.47
 05/10/2018 20:45:00,11.29,11.3,1,-0.47
 05/10/2018 21:00:00,11.29,11.3,1,-0.47
 05/10/2018 21:15:00,11.29,11.3,1,-0.47
 05/10/2018 21:30:00,11.29,11.3,1,-0.47
 05/10/2018 21:45:00,11.29,11.3,1,-0.47
 05/10/2018 22:00:00,11.29,11.3,1,-0.47
 05/10/2018 22:15:00,11.29,11.3,1,-0.47
 05/10/2018 22:30:00,11.29,11.3,1,-0.47
 05/10/2018 22:45:00,11.29,11.3,1,-0.47
 05/10/2018 23:00:00,11.29,11.3,1,-0.47
 05/10/2018 23:15:00,11.29,11.3,1,-0.47
 05/10/2018 23:30:00,11.29,11.3,1,-0.47
 05/10/2018 23:45:00,11.29,11.3,1,-0.47
 06/10/2018 00:00:00,11.29,11.3,1,-0.47
 06/10/2018 00:15:00,11.29,11.3,1,-0.47
 06/10/2018 00:30:00,11.29,11.3,1,-0.47
 06/10/2018 00:45:00,11.29,11.3,1,-0.47
 06/10/2018 01:00:00,11.29,11.3,1,-0.47
 06/10/2018 01:15:00,11.29,11.3,1,-0.47
 06/10/2018 01:30:00,11.29,11.3,1,-0.47
 06/10/2018 01:45:00,11.29,11.3,1,-0.47
 06/10/2018 02:00:00,11.29,11.3,1,-0.47
 06/10/2018 02:15:00,11.29,11.3,1,-0.47
 06/10/2018 02:30:00,11.29,11.3,1,-0.47
 06/10/2018 02:45:00,11.29,11.3,1,-0.47
 06/10/2018 03:00:00,11.29,11.3,1,-0.47
 06/10/2018 03:15:00,11.29,11.3,1,-0.47
 06/10/2018 03:30:00,11.29,11.3,1,-0.47
 06/10/2018 03:45:00,11.29,11.3,1,-0.47
 06/10/2018 04:00:00,11.29,11.3,1,-0.47
 06/10/2018 04:15:00,11.29,11.3,1,-0.47
 06/10/2018 04:30:00,11.29,11.3,1,-0.47
 06/10/2018 04:45:00,11.29,11.3,1,-0.47
 06/10/2018 05:00:00,11.29,11.3,1,-0.47
 06/10/2018 05:15:00,11.29,11.3,1,-0.47
 06/10/2018 05:30:00,11.29,11.3,1,-0.47
 06/10/2018 05:45:00,11.29,11.3,1,-0.47
 06/10/2018 06:00:00,11.29,11.3,1,-0.47
 06/10/2018 06:15:00,11.29,11.3,1,-0.47
 06/10/2018 06:30:00,11.29,11.3,1,-0.47
 06/10/2018 06:45:00,11.29,11.3,1,-0.47
 06/10/2018 07:00:00,11.29,11.3,1,-0.47
 06/10/2018 07:15:00,11.29,11.3,1,-0.47
 06/10/2018 07:30:00,11.29,11.3,1,-0.47
 06/10/2018 07:45:00,11.29,11.3,1,-0.47
 06/10/2018 08:00:00,11.29,11.3,1,-0.47
 06/10/2018 08:15:00,11.29,11.3,1,-0.47
 06/10/2018 08:30:00,11.29,11.3,1,-0.47
 06/10/2018 08:45:00,11.29,11.3,1,-0.47
 06/10/2018 09:00:00,11.29,11.3,1,-0.47
 06/10/2018 09:15:00,11.29,11.3,1,-0.47
 06/10/2018 09:30:00,11.29,11.3,1,-0.47
 06/10/2018 09:45:00,11.29,11.3,1,-0.47
 06/10/2018 10:00:00,11.29,11.3,1,-0.47
 06/10/2018 10:15:00,11.29,11.3,1,-0.47
 06/10/2018 10:30:00,11.29,11.3,1,-0.47
 06/10/2018 10:45:00,11.29,11.3,1,-0.47
 06/10/2018 11:00:00,11.29,11.3,1,-0.47
 06/10/2018 11:15:00,11.29,11.3,1,-0.47
 06/10/2018 11:30:00,11.29,11.3,1,-0.47
 06/10/2018 11:45:00,11.29,11.3,1,-0.47
 06/10/2018 12:00:00,11.29,11.3,1,-0.47
 06/10/2018 12:15:00,11.29,11.3,1,-0.47
 06/10/2018 12:30:00,11.29,11.3,1,-0.47
 06/10/2018 12:45:00,11.29,11.3,1,-0.47
 06/10/2018 13:00:00,11.29,11.3,1,-0.47
 06/10/2018 13:15:00,11.29,11.3,1,-0.47
 06/10/2018 13:30:00,11.29,11.3,1,-0.47
 06/10/2018 13:45:00,11.29,11.3,1,-0.47
 06/10/2018 14:00:00,11.29,11.3,1,-0.47
 06/10/2018 14:15:00,11.29,11.3,1,-0.47
 06/10/2018 14:30:00,11.29,11.3,1,-0.47
 06/10/2018 14:45:00,11.29,11.3,1,-0.47
 06/10/2018 15:00:00,11.29,11.3,1,-0.47
 06/10/2018 15:15:00,11.29,11.3,1,-0.47
 06/10/2018 15:30:00,11.29,11.3,1,-0.47
 06/10/2018 15:45:00,11.29,11.3,1,-0.47
 06/10/2018 16:00:00,11.29,11.3,1,-0.47
 06/10/2018 16:15:00,11.29,11.3,1,-0.47
 06/10/2018 16:30:00,11.29,11.3,1,-0.47
 06/10/2018 16:45:00,11.29,11.3,1,-0.47
 06/10/2018 17:00:00,11.29,11.3,1,-0.47
 06/10/2018 17:15:00,11.29,11.3,1,-0.47
 06/10/2018 17:30:00,11.29,11.3,1,-0.47
 06/10/2018 17:45:00,11.29,11.3,1,-0.47
 06/10/2018 18:00:00,11.29,11.3,1,-0.47
 06/10/2018 18:15:00,11.29,11.3,1,-0.47
 06/10/2018 18:30:00,11.29,11.3,1,-0.47
 06/10/2018 18:45:00,11.29,11.3,1,-0.47
 06/10/2018 19:00:00,11.29,11.3,1,-0.47
 06/10/2018 19:15:00,11.29,11.3,1,-0.47
 06/10/2018 19:30:00,11.29,11.3,1,-0.47
 06/10/2018 19:45:00,11.29,11.3,1,-0.47
 06/10/2018 20:00:00,11.29,11.3,1,-0.47
 06/10/2018 20:15:00,11.29,11.3,1,-0.47
 06/10/2018 20:30:00,11.29,11.3,1,-0.47
 06/10/2018 20:45:00,11.29,11.3,1,-0.47
 06/10/2018 21:00:00,11.29,11.3,1,-0.47
 06/10/2018 21:15:00,11.29,11.3,1,-0.47
 06/10/2018 21:30:00,11.29,11.3,1,-0.47
 06/10/2018 21:45:00,11.29,11.3,1,-0.47
 06/10/2018 22:00:00,11.29,11.3,1,-0.47
 06/10/2018 22:15:00,11.29,11.3,1,-0.47
 06/10/2018 22:30:00,11.29,11.3,1,-0.47
 06/10/2018 22:45:00,11.29,11.3,1,-0.47
 06/10/2018 23:00:00,11.29,11.3,1,-0.47
 06/10/2018 23:15:00,11.29,11.3,1,-0.47
 06/10/2018 23:30:00,11.29,11.3,1,-0.47
 06/10/2018 23:45:00,11.29,11.3,1,-0.47
 07/10/2018 00:00:00,11.29,11.3,1,-0.47
 07/10/2018 00:15:00,11.29,11.3,1,-0.47
 07/10/2018 00:30:00,11.29,11.3,1,-0.47
 07/10/2018 00:45:00,11.29,11.3,1,-0.47
 07/10/2018 01:00:00,11.29,11.3,1,-0.47
 07/10/2018 01:15:00,11.29,11.3,1,-0.47
 07/10/2018 01:30:00,11.29,11.3,1,-0.47
 07/10/2018 01:45:00,11.29,11.3,1,-0.47
 07/10/2018 02:00:00,11.29,11.3,1,-0.47
 07/10/2018 02:15:00,11.29,11.3,1,-0.47
 07/10/2018 02:30:00,11.29,11.3,1,-0.47
 07/10/2018 02:45:00,11.29,11.3,1,-0.47
 07/10/2018 03:00:00,11.29,11.3,1,-0.47
 07/10/2018 03:15:00,11.29,11.3,1,-0.47
 07/10/2018 03:30:00,11.29,11.3,1,-0.47
 07/10/2018 03:45:00,11.29,11.3,1,-0.47
 07/10/2018 04:00:00,11.29,11.3,1,-0.47
 07/10/2018 04:15:00,11.29,11.3,1,-0.47
 07/10/2018 04:30:00,11.29,11.3,1,-0.47
 07/10/2018 04:45:00,11.29,11.3,1,-0.47
 07/10/2018 05:00:00,11.29,11.3,1,-0.47
 07/10/2018 05:15:00,11.29,11.3,1,-0.47
 07/10/2018 05:30:00,11.29,11.3,1,-0.47
 07/10/2018 05:45:00,11.29,11.3,1,-0.47
 07/10/2018 06:00:00,11.29,11.3,1,-0.47
 07/10/2018 06:15:00,11.29,11.3,1,-0.47
 07/10/2018 06:30:00,11.29,11.3,1,-0.47
 07/10/2018 06:45:00,11.29,11.3,1,-0.47
 07/10/2018 07:00:00,11.29,11.3,1,-0.47
 07/10/2018 07:15:00,11.29,11.3,1,-0.47
 07/10/2018 07:30:00,11.29,11.3,1,-0.47
 07/10/2018 07:45:00,11.29,11.3,1,-0.47
 07/10/2018 08:00:00,11.29,11.3,1,-0.47
 07/10/2018 08:15:00,11.29,11.3,1,-0.47
 07/10/2018 08:30:00,11.29,11.3,1,-0.47
 07/10/2018 08:45:00,11.29,11.3,1,-0.47
 07/10/2018 09:00:00,11.29,11.3,1,-0.47
 07/10/2018 09:15:00,11.29,11.3,1,-0.47
 07/10/2018 09:30:00,11.29,11.3,1,-0.47
 07/10/2018 09:45:00,11.29,11.3,1,-0.47
 07/10/2018 10:00:00,11.29,11.3,1,-0.47
 07/10/2018 10:15:00,11.29,11.3,1,-0.47
 07/10/2018 10:30:00,11.29,11.3,1,-0.47
 07/10/2018 10:45:00,11.29,11.3,1,-0.47
 07/10/2018 11:00:00,11.29,11.3,1,-0.47
 07/10/2018 11:15:00,11.29,11.3,1,-0.47
 07/10/2018 11:30:00,11.29,11.3,1,-0.47
 07/10/2018 11:45:00,11.29,11.3,1,-0.47
 07/10/2018 12:00:00,11.29,11.3,1,-0.47
 07/10/2018 12:15:00,11.29,11.3,1,-0.47
 07/10/2018 12:30:00,11.29,11.3,1,-0.47
 07/10/2018 12:45:00,11.29,11.3,1,-0.47
 07/10/2018 13:00:00,11.29,11.3,1,-0.47
 07/10/2018 13:15:00,11.29,11.3,1,-0.47
 07/10/2018 13:30:00,11.29,11.3,1,-0.47
 07/10/2018 13:45:00,11.29,11.3,1,-0.47
 07/10/2018 14:00:00,11.29,11.3,1,-0.47
 07/10/2018 14:15:00,11.29,11.3,1,-0.47
 07/10/2018 14:30:00,11.29,11.3,1,-0.47
 07/10/2018 14:45:00,11.29,11.3,1,-0.47
 07/10/2018 15:00:00,11.29,11.3,1,-0.47
 07/10/2018 15:15:00,11.29,11.3,1,-0.47
 07/10/2018 15:30:00,11.29,11.3,1,-0.47
 07/10/2018 15:45:00,11.29,11.3,1,-0.47
 07/10/2018 16:00:00,11.29,11.3,1,-0.47
 07/10/2018 16:15:00,11.29,11.3,1,-0.47
 07/10/2018 16:30:00,11.29,11.3,1,-0.47
 07/10/2018 16:45:00,11.29,11.3,1,-0.47
 07/10/2018 17:00:00,11.29,11.3,1,-0.47
 07/10/2018 17:15:00,11.29,11.3,1,-0.47
 07/10/2018 17:30:00,11.29,11.3,1,-0.47
 07/10/2018 17:45:00,11.29,11.3,1,-0.47
 07/10/2018 18:00:00,11.29,11.3,1,-0.47
 07/10/2018 18:15:00,11.29,11.3,1,-0.47
 07/10/2018 18:30:00,11.29,11.3,1,-0.47
 07/10/2018 18:45:00,11.29,11.3,1,-0.47
 07/10/2018 19:00:00,11.29,11.3,1,-0.47
 07/10/2018 19:15:00,11.29,11.3,1,-0.47
 07/10/2018 19:30:00,11.29,11.3,1,-0.47
 07/10/2018 19:45:00,11.29,11.3,1,-0.47
 07/10/2018 20:00:00,11.29,11.3,1,-0.47
 07/10/2018 20:15:00,11.29,11.3,1,-0.47
 07/10/2018 20:30:00,11.29,11.3,1,-0.47
 07/10/2018 20:45:00,11.29,11.3,1,-0.47
 07/10/2018 21:00:00,11.29,11.3,1,-0.47
 07/10/2018 21:15:00,11.29,11.3,1,-0.47
 07/10/2018 21:30:00,11.29,11.3,1,-0.47
 07/10/2018 21:45:00,11.29,11.3,1,-0.47
 07/10/2018 22:00:00,11.29,11.3,1,-0.47
 07/10/2018 22:15:00,11.29,11.3,1,-0.47
 07/10/2018 22:30:00,11.29,11.3,1,-0.47
 07/10/2018 22:45:00,11.29,11.3,1,-0.47
 07/10/2018 23:00:00,11.29,11.3,1,-0.47
 07/10/2018 23:15:00,11.29,11.3,1,-0.47
 07/10/2018 23:30:00,11.29,11.3,1,-0.47
 07/10/2018 23:45:00,11.29,11.3,1,-0.47
 08/10/2018 00:00:00,11.29,11.3,1,-0.47
 08/10/2018 00:00:00,11.29,11.3,1,-0.47
 08/10/2018 00:15:00,11.29,11.3,1,-0.47
 08/10/2018 00:30:00,11.29,11.3,1,-0.47
 08/10/2018 00:45:00,11.29,11.3,1,-0.47
 08/10/2018 01:00:00,11.29,11.3,1,-0.47
 08/10/2018 01:15:00,11.29,11.3,1,-0.47
 08/10/2018 01:30:00,11.29,11.3,1,-0.47
 08/10/2018 01:45:00,11.29,11.3,1,-0.47
 08/10/2018 02:00:00,11.29,11.3,1,-0.47
 08/10/2018 02:15:00,11.29,11.3,1,-0.47
 08/10/2018 02:30:00,11.29,11.3,1,-0.47
 08/10/2018 02:45:00,11.29,11.3,1,-0.47
 08/10/2018 03:00:00,11.29,11.3,1,-0.47
 08/10/2018 03:15:00,11.29,11.3,1,-0.47
 08/10/2018 03:30:00,11.29,11.3,1,-0.47
 08/10/2018 03:45:00,11.29,11.3,1,-0.47
 08/10/2018 04:00:00,11.29,11.3,1,-0.47
 08/10/2018 04:15:00,11.29,11.3,1,-0.47
 08/10/2018 04:30:00,11.29,11.3,1,-0.47
 08/10/2018 04:45:00,11.29,11.3,1,-0.47
 08/10/2018 05:00:00,11.29,11.3,1,-0.47
 08/10/2018 05:15:00,11.29,11.3,1,-0.47
 08/10/2018 05:30:00,11.29,11.3,1,-0.47
 08/10/2018 05:45:00,11.29,11.3,1,-0.47
 08/10/2018 06:00:00,11.29,11.3,1,-0.47
 08/10/2018 06:15:00,11.29,11.3,1,-0.47
 08/10/2018 06:30:00,11.29,11.3,1,-0.47
 08/10/2018 06:45:00,11.31,11.3,1,-1.44
 08/10/2018 07:00:00,11.31,11.3,1,-2.15
 08/10/2018 07:15:00,11.26,11.3,1,-2.43
 08/10/2018 07:30:00,11.28,11.3,1,-2.6
 08/10/2018 07:45:00,11.24,11.3,1,-2.6
 08/10/2018 08:00:00,11.22,11.3,1,-2.64
 08/10/2018 08:15:00,11.21,11.3,1,-2.63
 08/10/2018 08:30:00,11.22,11.3,1,-2.56
 08/10/2018 08:45:00,11.25,11.3,1,-2.56
 08/10/2018 09:00:00,11.27,11.3,1,-2.43
 08/10/2018 09:15:00,11.27,11.3,1,-2.17
 08/10/2018 09:30:00,11.28,11.3,1,-2.23
 08/10/2018 09:45:00,11.27,11.3,1,-2.33
 08/10/2018 10:00:00,11.27,11.3,1,-2.08
 08/10/2018 10:15:00,11.29,11.3,1,-1.76
 08/10/2018 10:30:00,11.3,11.3,1,-1.91
 08/10/2018 10:45:00,11.29,11.3,1,-1.94
 08/10/2018 11:00:00,11.28,11.3,1,-1.99
 08/10/2018 11:15:00,11.31,11.3,1,-2.06
 08/10/2018 11:30:00,11.3,11.3,1,-2.25
 08/10/2018 11:45:00,11.29,11.3,1,-2.37
 08/10/2018 12:00:00,11.3,11.3,1,-2.13
 08/10/2018 12:15:00,11.31,11.3,1,-2.03
 08/10/2018 12:30:00,11.32,11.3,1,-1.59
 08/10/2018 12:45:00,11.33,11.3,1,-1.17
 08/10/2018 13:00:00,11.3,11.3,1,-1.92
 08/10/2018 13:15:00,11.34,11.3,1,-1.76
 08/10/2018 13:30:00,11.34,11.3,1,-1.9
 08/10/2018 13:45:00,11.31,11.3,1,-2.02
 08/10/2018 14:00:00,11.28,11.3,1,-2.05
 08/10/2018 14:15:00,11.27,11.3,1,-2.25
 08/10/2018 14:30:00,11.29,11.3,1,-2.06
 08/10/2018 14:45:00,11.32,11.3,1,-1.74
 08/10/2018 15:00:00,11.31,11.3,1,-1.91
 08/10/2018 15:15:00,11.31,11.3,1,-2.12
 08/10/2018 15:30:00,11.33,11.3,1,-2.06
 08/10/2018 15:45:00,11.3,11.3,1,-2.33
 08/10/2018 16:00:00,11.29,11.3,1,-2.4
 08/10/2018 16:15:00,11.27,11.3,1,-2.54
 08/10/2018 16:30:00,11.24,11.3,1,-2.59
 08/10/2018 16:45:00,11.21,11.3,1,-2.88
 08/10/2018 17:00:00,11.19,11.3,1,-3.09
 08/10/2018 17:15:00,11.2,11.3,1,-2.95
 08/10/2018 17:30:00,11.19,11.3,1,-2.99
 08/10/2018 17:45:00,11.24,11.3,1,-3.1
 08/10/2018 18:00:00,11.24,11.3,1,-3.04
 08/10/2018 18:15:00,11.26,11.3,1,-3.1
 08/10/2018 18:30:00,11.3,11.3,1,-3.4
 08/10/2018 18:45:00,11.31,11.3,1,-3.51
 08/10/2018 19:00:00,11.31,11.3,1,-3.61
 08/10/2018 19:15:00,11.3,11.3,1,-3.65
 08/10/2018 19:30:00,11.31,11.3,1,-3.42
 08/10/2018 19:45:00,11.33,11.3,1,-3.28
 08/10/2018 20:00:00,11.36,11.3,1,-3.27
 08/10/2018 20:15:00,11.39,11.3,1,-3.24
 08/10/2018 20:30:00,11.41,11.3,1,-2.95
 08/10/2018 20:45:00,11.39,11.3,1,-2.84
 08/10/2018 21:00:00,11.37,11.3,1,-2.55
 08/10/2018 21:15:00,11.37,11.3,1,-2.49
 08/10/2018 21:30:00,11.34,11.3,1,-2.36
 08/10/2018 21:45:00,11.33,11.3,1,-2.25
 08/10/2018 22:00:00,11.31,11.3,1,-2.18
 08/10/2018 22:15:00,11.3,11.3,1,-1.97
 08/10/2018 22:30:00,11.31,11.3,1,-1.83
 08/10/2018 22:45:00,11.3,11.3,1,-1.66
 08/10/2018 23:00:00,11.29,11.3,1,-1.54
 08/10/2018 23:15:00,11.23,11.3,1,-1.41
 08/10/2018 23:30:00,11.26,11.3,1,-1.25
 08/10/2018 23:45:00,11.26,11.3,1,-1.25
 09/10/2018 00:00:00,11.29,11.3,1,-1.06
 09/10/2018 00:15:00,11.3,11.3,1,-1.01
 09/10/2018 00:30:00,11.32,11.3,1,-1.01
 09/10/2018 00:45:00,11.32,11.3,1,-1.01
 09/10/2018 01:00:00,11.33,11.3,1,-1.01
 09/10/2018 01:15:00,11.31,11.3,1,-1.01
 09/10/2018 01:30:00,11.31,11.3,1,-1.01
 09/10/2018 01:45:00,11.3,11.3,1,-1.01
 09/10/2018 02:00:00,11.3,11.3,1,-1.01
 09/10/2018 02:15:00,11.3,11.3,1,-1.01
 09/10/2018 02:30:00,11.32,11.3,1,-1.01
 09/10/2018 02:45:00,11.33,11.3,1,-1.01
 09/10/2018 03:00:00,11.35,11.3,1,-1.01
 09/10/2018 03:15:00,11.36,11.3,1,-1.01
 09/10/2018 03:30:00,11.36,11.3,1,-1.01
 09/10/2018 03:45:00,11.36,11.3,1,-1.01
 09/10/2018 04:00:00,11.37,11.3,1,-1.01
 09/10/2018 04:15:00,11.36,11.3,1,-1.01
 09/10/2018 04:30:00,11.36,11.3,1,-1.01
 09/10/2018 04:45:00,11.37,11.3,1,-1.01
 09/10/2018 05:00:00,11.36,11.3,1,-1.01
 09/10/2018 05:15:00,11.32,11.3,1,-1.01
 09/10/2018 05:30:00,11.31,11.3,1,-1.01
 09/10/2018 05:45:00,11.28,11.3,1,-1.2
 09/10/2018 06:00:00,11.25,11.3,1,-1.31
 09/10/2018 06:15:00,11.21,11.3,1,-1.61
 09/10/2018 06:30:00,11.21,11.3,1,-1.82
 09/10/2018 06:45:00,11.2,11.3,1,-2.05
 09/10/2018 07:00:00,11.18,11.3,1,-2.18
 09/10/2018 07:15:00,11.23,11.3,1,-2.48
 09/10/2018 07:30:00,11.26,11.3,1,-2.69
 09/10/2018 07:45:00,11.24,11.3,1,-2.77
 09/10/2018 08:00:00,11.29,11.3,1,-2.94
 09/10/2018 08:15:00,11.34,11.3,1,-2.72
 09/10/2018 08:30:00,11.34,11.3,1,-2.24
 09/10/2018 08:45:00,11.33,11.3,1,-2.14
 09/10/2018 09:00:00,11.33,11.3,1,-1.89
 09/10/2018 09:15:00,11.35,11.3,1,-1.7
 09/10/2018 09:30:00,11.34,11.3,1,-1.53
 09/10/2018 09:45:00,11.34,11.3,1,-1.35
 09/10/2018 10:00:00,11.34,11.3,1,-1.17
 09/10/2018 10:15:00,11.35,11.3,1,-0.83
 09/10/2018 10:30:00,11.38,11.3,1,-0.66
 09/10/2018 10:45:00,11.39,11.3,1,-0.5
 09/10/2018 11:00:00,11.38,11.3,1,-0.31
 09/10/2018 11:15:00,11.36,11.3,1,-0.26
 09/10/2018 11:30:00,11.38,11.3,1,-0.26
 09/10/2018 11:45:00,11.38,11.3,1,-0.26
 09/10/2018 12:00:00,11.4,11.3,1,-0.26
 09/10/2018 12:15:00,11.4,11.3,1,-0.26
 09/10/2018 12:30:00,11.41,11.3,1,-0.26
 09/10/2018 12:45:00,11.4,11.3,1,-0.26
 09/10/2018 13:00:00,11.39,11.3,1,-0.26
 09/10/2018 13:15:00,11.42,11.3,1,-0.26
 09/10/2018 13:30:00,11.42,11.3,1,-0.26
 09/10/2018 13:45:00,11.41,11.3,1,-0.26
 09/10/2018 14:00:00,11.42,11.3,1,-0.26
 09/10/2018 14:15:00,11.41,11.3,1,-0.26
 09/10/2018 14:30:00,11.38,11.3,1,-0.26
 09/10/2018 14:45:00,11.39,11.3,1,-0.26
 09/10/2018 15:00:00,11.39,11.3,1,-0.26
 09/10/2018 15:15:00,11.36,11.3,1,-0.26
 09/10/2018 15:30:00,11.34,11.3,1,-0.26
 09/10/2018 15:45:00,11.31,11.3,1,-0.4
 09/10/2018 16:00:00,11.3,11.3,1,-0.53
 09/10/2018 16:15:00,11.31,11.3,1,-0.72
 09/10/2018 16:30:00,11.3,11.3,1,-0.97
 09/10/2018 16:45:00,11.27,11.3,1,-1.22
