DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 17:00:00,11.27,11.3,1,-1.66
 09/10/2018 17:15:00,11.27,11.3,1,-1.99
 09/10/2018 17:30:00,11.24,11.3,1,-2.39
 09/10/2018 17:45:00,11.21,11.3,1,-2.71
 09/10/2018 18:00:00,11.21,11.3,1,-2.89
 09/10/2018 18:15:00,11.22,11.3,1,-3.03
 09/10/2018 18:30:00,11.2,11.3,1,-3.04
 09/10/2018 18:45:00,11.16,11.3,1,-3.32
 09/10/2018 19:00:00,11.14,11.3,1,-3.44
 09/10/2018 19:15:00,11.14,11.3,1,-3.62
 09/10/2018 19:30:00,11.18,11.3,1,-3.48
 09/10/2018 19:45:00,11.21,11.3,1,-3.18
 09/10/2018 20:00:00,11.2,11.3,1,-3.05
 09/10/2018 20:15:00,11.2,11.3,1,-2.94
 09/10/2018 20:30:00,11.29,11.3,1,-2.93
 09/10/2018 20:45:00,11.31,11.3,1,-2.83
 09/10/2018 21:00:00,11.27,11.3,1,-2.63
 09/10/2018 21:15:00,11.31,11.3,1,-2.61
 09/10/2018 21:30:00,11.24,11.3,1,-2.41
 09/10/2018 21:45:00,11.25,11.3,1,-2.23
 09/10/2018 22:00:00,11.27,11.3,1,-2.15
 09/10/2018 22:15:00,11.29,11.3,1,-1.94
 09/10/2018 22:30:00,11.3,11.3,1,-1.81
 09/10/2018 22:45:00,11.28,11.3,1,-1.7
 09/10/2018 23:00:00,11.18,11.3,1,-1.51
 09/10/2018 23:15:00,11.22,11.3,1,-1.39
 09/10/2018 23:30:00,11.24,11.3,1,-1.33
 09/10/2018 23:45:00,11.26,11.3,1,-1.2
 10/10/2018 00:00:00,11.29,11.3,1,-1.1
 10/10/2018 00:15:00,11.29,11.3,1,-1.1
 10/10/2018 00:30:00,11.23,11.3,1,-1.0
 10/10/2018 00:45:00,11.21,11.3,1,-0.9
 10/10/2018 01:00:00,11.21,11.3,1,-0.9
 10/10/2018 01:15:00,11.18,11.3,1,-1.02
 10/10/2018 01:30:00,11.21,11.3,1,-1.06
 10/10/2018 01:45:00,11.2,11.3,1,-1.06
 10/10/2018 02:00:00,11.21,11.3,1,-1.06
 10/10/2018 02:15:00,11.21,11.3,1,-1.06
 10/10/2018 02:30:00,11.22,11.3,1,-1.06
 10/10/2018 02:45:00,11.23,11.3,1,-1.06
 10/10/2018 03:00:00,11.26,11.3,1,-1.06
 10/10/2018 03:15:00,11.26,11.3,1,-1.06
 10/10/2018 03:30:00,11.28,11.3,1,-1.06
 10/10/2018 03:45:00,11.28,11.3,1,-1.06
 10/10/2018 04:00:00,11.28,11.3,1,-1.06
 10/10/2018 04:15:00,11.28,11.3,1,-1.06
 10/10/2018 04:30:00,11.28,11.3,1,-1.06
 10/10/2018 04:45:00,11.29,11.3,1,-1.06
 10/10/2018 05:00:00,11.27,11.3,1,-1.06
 10/10/2018 05:15:00,11.25,11.3,1,-1.06
 10/10/2018 05:30:00,11.23,11.3,1,-1.06
 10/10/2018 05:45:00,11.2,11.3,1,-1.06
 10/10/2018 06:00:00,11.19,11.3,1,-1.06
 10/10/2018 06:15:00,11.21,11.3,1,-1.32
 10/10/2018 06:30:00,11.24,11.3,1,-1.52
 10/10/2018 06:45:00,11.32,11.3,1,-1.8
 10/10/2018 07:00:00,11.34,11.3,1,-2.13
 10/10/2018 07:15:00,11.27,11.3,1,-2.49
 10/10/2018 07:30:00,11.25,11.3,1,-2.56
 10/10/2018 07:45:00,11.22,11.3,1,-2.45
 10/10/2018 08:00:00,11.21,11.3,1,-2.52
 10/10/2018 08:15:00,11.22,11.3,1,-2.43
 10/10/2018 08:30:00,11.29,11.3,1,-2.34
 10/10/2018 08:45:00,11.3,11.3,1,-2.05
 10/10/2018 09:00:00,11.31,11.3,1,-1.88
 10/10/2018 09:15:00,11.31,11.3,1,-1.66
 10/10/2018 09:30:00,11.31,11.3,1,-1.4
 10/10/2018 09:45:00,11.3,11.3,1,-1.07
 10/10/2018 10:00:00,11.3,11.3,1,-0.93
 10/10/2018 10:15:00,11.34,11.3,1,-0.71
 10/10/2018 10:30:00,11.35,11.3,1,-0.62
 10/10/2018 10:45:00,11.35,11.3,1,-0.55
 10/10/2018 11:00:00,11.33,11.3,1,-0.55
 10/10/2018 11:15:00,11.36,11.3,1,-0.37
 10/10/2018 11:30:00,11.36,11.3,1,-0.32
 10/10/2018 11:45:00,11.36,11.3,1,-0.32
 10/10/2018 12:00:00,11.37,11.3,1,-0.32
 10/10/2018 12:15:00,11.36,11.3,1,-0.32
 10/10/2018 12:30:00,11.37,11.3,1,-0.32
 10/10/2018 12:45:00,11.33,11.3,1,-0.32
 10/10/2018 13:00:00,11.35,11.3,1,-0.32
 10/10/2018 13:15:00,11.37,11.3,1,-0.32
 10/10/2018 13:30:00,11.39,11.3,1,-0.32
 10/10/2018 13:45:00,11.37,11.3,1,-0.32
 10/10/2018 14:00:00,11.38,11.3,1,-0.32
 10/10/2018 14:15:00,11.37,11.3,1,-0.32
 10/10/2018 14:30:00,11.37,11.3,1,-0.32
 10/10/2018 14:45:00,11.37,11.3,1,-0.32
 10/10/2018 15:00:00,11.37,11.3,1,-0.32
 10/10/2018 15:15:00,11.4,11.3,1,-0.32
 10/10/2018 15:30:00,11.39,11.3,1,-0.32
 10/10/2018 15:45:00,11.39,11.3,1,-0.45
 10/10/2018 16:00:00,11.36,11.3,1,-0.6
 10/10/2018 16:15:00,11.35,11.3,1,-0.9
 10/10/2018 16:30:00,11.34,11.3,1,-1.1
 10/10/2018 16:45:00,11.32,11.3,1,-1.39
 10/10/2018 17:00:00,11.32,11.3,1,-1.8
 10/10/2018 17:15:00,11.34,11.3,1,-2.09
 10/10/2018 17:30:00,11.3,11.3,1,-2.38
 10/10/2018 17:45:00,11.27,11.3,1,-2.54
 10/10/2018 18:00:00,11.26,11.3,1,-2.82
 10/10/2018 18:15:00,11.3,11.3,1,-2.82
 10/10/2018 18:30:00,11.28,11.3,1,-2.82
 10/10/2018 18:45:00,11.21,11.3,1,-3.02
 10/10/2018 19:00:00,11.21,11.3,1,-3.19
 10/10/2018 19:15:00,11.24,11.3,1,-3.22
 10/10/2018 19:30:00,11.26,11.3,1,-3.21
 10/10/2018 19:45:00,11.28,11.3,1,-3.04
 10/10/2018 20:00:00,11.31,11.3,1,-3.01
 10/10/2018 20:15:00,11.31,11.3,1,-2.92
 10/10/2018 20:30:00,11.31,11.3,1,-2.82
 10/10/2018 20:45:00,11.29,11.3,1,-2.7
 10/10/2018 21:00:00,11.31,11.3,1,-2.62
 10/10/2018 21:15:00,11.29,11.3,1,-2.45
 10/10/2018 21:30:00,11.3,11.3,1,-2.38
 10/10/2018 21:45:00,11.26,11.3,1,-2.11
 10/10/2018 22:00:00,11.29,11.3,1,-2.1
 10/10/2018 22:15:00,11.27,11.3,1,-1.95
 10/10/2018 22:30:00,11.29,11.3,1,-1.78
 10/10/2018 22:45:00,11.32,11.3,1,-1.71
 10/10/2018 23:00:00,11.25,11.3,1,-1.42
 10/10/2018 23:15:00,11.28,11.3,1,-1.34
 10/10/2018 23:30:00,11.32,11.3,1,-1.31
 10/10/2018 23:45:00,11.34,11.3,1,-1.11
 11/10/2018 00:00:00,11.34,11.3,1,-1.11
 11/10/2018 00:15:00,11.31,11.3,1,-1.03
 11/10/2018 00:30:00,11.31,11.3,1,-0.87
 11/10/2018 00:45:00,11.33,11.3,1,-0.87
 11/10/2018 01:00:00,11.35,11.3,1,-0.89
 11/10/2018 01:15:00,11.32,11.3,1,-1.11
 11/10/2018 01:30:00,11.32,11.3,1,-1.11
 11/10/2018 01:45:00,11.31,11.3,1,-1.11
 11/10/2018 02:00:00,11.32,11.3,1,-1.11
 11/10/2018 02:15:00,11.33,11.3,1,-1.11
 11/10/2018 02:30:00,11.34,11.3,1,-1.11
 11/10/2018 02:45:00,11.37,11.3,1,-1.11
 11/10/2018 03:00:00,11.37,11.3,1,-0.98
 11/10/2018 03:15:00,11.38,11.3,1,-0.9
 11/10/2018 03:30:00,11.41,11.3,1,-0.9
 11/10/2018 03:45:00,11.41,11.3,1,-0.9
 11/10/2018 04:00:00,11.41,11.3,1,-0.9
 11/10/2018 04:15:00,11.41,11.3,1,-0.9
 11/10/2018 04:30:00,11.4,11.3,1,-0.9
 11/10/2018 04:45:00,11.39,11.3,1,-0.9
 11/10/2018 05:00:00,11.38,11.3,1,-0.9
 11/10/2018 05:15:00,11.35,11.3,1,-0.9
 11/10/2018 05:30:00,11.34,11.3,1,-0.97
 11/10/2018 05:45:00,11.3,11.3,1,-1.12
 11/10/2018 06:00:00,11.25,11.3,1,-1.12
 11/10/2018 06:15:00,11.25,11.3,1,-1.47
 11/10/2018 06:30:00,11.19,11.3,1,-1.6
 11/10/2018 06:45:00,11.19,11.3,1,-1.92
 11/10/2018 07:00:00,11.22,11.3,1,-2.08
 11/10/2018 07:15:00,11.22,11.3,1,-2.39
 11/10/2018 07:30:00,11.21,11.3,1,-2.53
 11/10/2018 07:45:00,11.17,11.3,1,-2.49
 11/10/2018 08:00:00,11.22,11.3,1,-2.54
 11/10/2018 08:15:00,11.23,11.3,1,-2.55
 11/10/2018 08:30:00,11.23,11.3,1,-2.64
 11/10/2018 08:45:00,11.22,11.3,1,-2.65
 11/10/2018 09:00:00,11.19,11.3,1,-2.53
 11/10/2018 09:15:00,11.18,11.3,1,-2.76
 11/10/2018 09:30:00,11.22,11.3,1,-2.83
 11/10/2018 09:45:00,11.27,11.3,1,-2.75
 11/10/2018 10:00:00,11.28,11.3,1,-2.62
 11/10/2018 10:15:00,11.29,11.3,1,-2.82
 11/10/2018 10:30:00,11.3,11.3,1,-2.84
 11/10/2018 10:45:00,11.3,11.3,1,-2.99
 11/10/2018 11:00:00,11.29,11.3,1,-2.9
 11/10/2018 11:15:00,11.27,11.3,1,-2.81
 11/10/2018 11:30:00,11.27,11.3,1,-2.95
 11/10/2018 11:45:00,11.28,11.3,1,-2.96
 11/10/2018 12:00:00,11.25,11.3,1,-3.08
 11/10/2018 12:15:00,11.26,11.3,1,-3.17
 11/10/2018 12:30:00,11.3,11.3,1,-3.15
 11/10/2018 12:45:00,11.31,11.3,1,-3.02
 11/10/2018 13:00:00,11.32,11.3,1,-2.24
 11/10/2018 13:15:00,11.36,11.3,1,-1.61
 11/10/2018 13:30:00,11.32,11.3,1,-2.53
 11/10/2018 13:45:00,11.32,11.3,1,-2.86
 11/10/2018 14:00:00,11.33,11.3,1,-2.24
 11/10/2018 14:15:00,11.31,11.3,1,-2.31
 11/10/2018 14:30:00,11.29,11.3,1,-2.66
 11/10/2018 14:45:00,11.3,11.3,1,-2.79
 11/10/2018 15:00:00,11.3,11.3,1,-2.85
 11/10/2018 15:15:00,11.32,11.3,1,-2.85
 11/10/2018 15:30:00,11.34,11.3,1,-2.69
 11/10/2018 15:45:00,11.35,11.3,1,-2.33
 11/10/2018 16:00:00,11.36,11.3,1,-2.26
 11/10/2018 16:15:00,11.37,11.3,1,-2.46
 11/10/2018 16:30:00,11.34,11.3,1,-2.5
 11/10/2018 16:45:00,11.33,11.3,1,-2.63
 11/10/2018 17:00:00,11.31,11.3,1,-3.06
 11/10/2018 17:15:00,11.32,11.3,1,-3.14
 11/10/2018 17:30:00,11.3,11.3,1,-3.32
 11/10/2018 17:45:00,11.32,11.3,1,-3.28
 11/10/2018 18:00:00,11.33,11.3,1,-3.26
 11/10/2018 18:15:00,11.35,11.3,1,-3.26
 11/10/2018 18:30:00,11.34,11.3,1,-3.26
 11/10/2018 18:45:00,11.28,11.3,1,-3.55
 11/10/2018 19:00:00,11.26,11.3,1,-3.64
 11/10/2018 19:15:00,11.27,11.3,1,-3.64
 11/10/2018 19:30:00,11.29,11.3,1,-3.63
 11/10/2018 19:45:00,11.3,11.3,1,-3.5
 11/10/2018 20:00:00,11.35,11.3,1,-3.36
 11/10/2018 20:15:00,11.4,11.3,1,-3.15
 11/10/2018 20:30:00,11.4,11.3,1,-2.88
 11/10/2018 20:45:00,11.3,11.3,1,-2.64
 11/10/2018 21:00:00,11.32,11.3,1,-2.52
 11/10/2018 21:15:00,11.37,11.3,1,-2.5
 11/10/2018 21:30:00,11.31,11.3,1,-2.33
 11/10/2018 21:45:00,11.26,11.3,1,-2.27
 11/10/2018 22:00:00,11.3,11.3,1,-2.1
 11/10/2018 22:15:00,11.33,11.3,1,-1.94
 11/10/2018 22:30:00,11.32,11.3,1,-1.78
 11/10/2018 22:45:00,11.29,11.3,1,-1.64
 11/10/2018 23:00:00,11.28,11.3,1,-1.52
 11/10/2018 23:15:00,11.32,11.3,1,-1.37
 11/10/2018 23:30:00,11.38,11.3,1,-1.23
 11/10/2018 23:45:00,11.38,11.3,1,-1.23
 12/10/2018 00:00:00,11.41,11.3,1,-1.21
 12/10/2018 00:15:00,11.28,11.3,1,-0.98
 12/10/2018 00:30:00,11.23,11.3,1,-0.98
 12/10/2018 00:45:00,11.33,11.3,1,-0.98
 12/10/2018 01:00:00,11.35,11.3,1,-0.98
 12/10/2018 01:15:00,11.34,11.3,1,-0.98
 12/10/2018 01:30:00,11.34,11.3,1,-0.98
 12/10/2018 01:45:00,11.34,11.3,1,-0.98
 12/10/2018 02:00:00,11.35,11.3,1,-0.98
 12/10/2018 02:15:00,11.36,11.3,1,-0.98
 12/10/2018 02:30:00,11.36,11.3,1,-0.98
 12/10/2018 02:45:00,11.38,11.3,1,-0.98
 12/10/2018 03:00:00,11.39,11.3,1,-0.98
 12/10/2018 03:15:00,11.4,11.3,1,-0.98
 12/10/2018 03:30:00,11.39,11.3,1,-0.98
 12/10/2018 03:45:00,11.39,11.3,1,-0.98
 12/10/2018 04:00:00,11.39,11.3,1,-0.98
 12/10/2018 04:15:00,11.39,11.3,1,-0.98
 12/10/2018 04:30:00,11.39,11.3,1,-0.98
 12/10/2018 04:45:00,11.38,11.3,1,-0.98
 12/10/2018 05:00:00,11.38,11.3,1,-0.98
 12/10/2018 05:15:00,11.36,11.3,1,-0.98
 12/10/2018 05:30:00,11.33,11.3,1,-0.98
 12/10/2018 05:45:00,11.33,11.3,1,-0.98
 12/10/2018 06:00:00,11.32,11.3,1,-1.18
 12/10/2018 06:15:00,11.25,11.3,1,-1.31
 12/10/2018 06:30:00,11.21,11.3,1,-1.51
 12/10/2018 06:45:00,11.24,11.3,1,-1.68
 12/10/2018 07:00:00,11.28,11.3,1,-1.96
 12/10/2018 07:15:00,11.21,11.3,1,-2.2
 12/10/2018 07:30:00,11.25,11.3,1,-2.44
 12/10/2018 07:45:00,11.23,11.3,1,-2.54
 12/10/2018 08:00:00,11.21,11.3,1,-2.76
 12/10/2018 08:15:00,11.2,11.3,1,-2.82
 12/10/2018 08:30:00,11.19,11.3,1,-2.86
 12/10/2018 08:45:00,11.2,11.3,1,-2.74
 12/10/2018 09:00:00,11.19,11.3,1,-2.9
 12/10/2018 09:15:00,11.17,11.3,1,-3.05
 12/10/2018 09:30:00,11.19,11.3,1,-2.93
 12/10/2018 09:45:00,11.2,11.3,1,-2.91
 12/10/2018 10:00:00,11.18,11.3,1,-2.91
 12/10/2018 10:15:00,11.2,11.3,1,-2.97
 12/10/2018 10:30:00,11.2,11.3,1,-2.8
 12/10/2018 10:45:00,11.2,11.3,1,-2.96
 12/10/2018 11:00:00,11.2,11.3,1,-3.03
 12/10/2018 11:15:00,11.19,11.3,1,-3.03
 12/10/2018 11:30:00,11.2,11.3,1,-2.82
 12/10/2018 11:45:00,11.23,11.3,1,-2.99
 12/10/2018 12:00:00,11.29,11.3,1,-2.88
 12/10/2018 12:15:00,11.33,11.3,1,-2.78
 12/10/2018 12:30:00,11.33,11.3,1,-2.91
 12/10/2018 12:45:00,11.32,11.3,1,-2.99
 12/10/2018 13:00:00,11.32,11.3,1,-3.16
 12/10/2018 13:15:00,11.37,11.3,1,-3.15
 12/10/2018 13:30:00,11.38,11.3,1,-3.17
 12/10/2018 13:45:00,11.37,11.3,1,-3.17
 12/10/2018 14:00:00,11.38,11.3,1,-3.07
 12/10/2018 14:15:00,11.41,11.3,1,-2.91
 12/10/2018 14:30:00,11.43,11.3,1,-2.71
 12/10/2018 14:45:00,11.4,11.3,1,-2.51
 12/10/2018 15:00:00,11.32,11.3,1,-2.54
 12/10/2018 15:15:00,11.33,11.3,1,-2.64
 12/10/2018 15:30:00,11.34,11.3,1,-2.64
 12/10/2018 15:45:00,11.34,11.3,1,-2.47
 12/10/2018 16:00:00,11.32,11.3,1,-2.65
 12/10/2018 16:15:00,11.35,11.3,1,-2.99
 12/10/2018 16:30:00,11.32,11.3,1,-3.03
 12/10/2018 16:45:00,11.3,11.3,1,-3.03
 12/10/2018 17:00:00,11.28,11.3,1,-3.09
 12/10/2018 17:15:00,11.29,11.3,1,-3.17
 12/10/2018 17:30:00,11.27,11.3,1,-3.17
 12/10/2018 17:45:00,11.25,11.3,1,-3.18
 12/10/2018 18:00:00,11.29,11.3,1,-3.24
 12/10/2018 18:15:00,11.32,11.3,1,-3.23
 12/10/2018 18:30:00,11.3,11.3,1,-3.23
 12/10/2018 18:45:00,11.26,11.3,1,-3.26
 12/10/2018 19:00:00,11.29,11.3,1,-3.07
 12/10/2018 19:15:00,11.3,11.3,1,-3.05
 12/10/2018 19:30:00,11.31,11.3,1,-3.01
 12/10/2018 19:45:00,11.29,11.3,1,-2.81
 12/10/2018 20:00:00,11.26,11.3,1,-2.71
 12/10/2018 20:15:00,11.27,11.3,1,-2.56
 12/10/2018 20:30:00,11.21,11.3,1,-2.46
 12/10/2018 20:45:00,11.22,11.3,1,-2.34
 12/10/2018 21:00:00,11.27,11.3,1,-2.34
 12/10/2018 21:15:00,11.31,11.3,1,-2.31
 12/10/2018 21:30:00,11.31,11.3,1,-2.13
 12/10/2018 21:45:00,11.3,11.3,1,-2.0
 12/10/2018 22:00:00,11.27,11.3,1,-1.86
 12/10/2018 22:15:00,11.29,11.3,1,-1.78
 12/10/2018 22:30:00,11.34,11.3,1,-1.6
 12/10/2018 22:45:00,11.34,11.3,1,-1.53
 12/10/2018 23:00:00,11.31,11.3,1,-1.38
 12/10/2018 23:15:00,11.33,11.3,1,-1.3
 12/10/2018 23:30:00,11.31,11.3,1,-1.3
 12/10/2018 23:45:00,11.29,11.3,1,-1.3
 13/10/2018 00:00:00,11.32,11.3,1,-1.23
 13/10/2018 00:15:00,11.34,11.3,1,-1.1
 13/10/2018 00:30:00,11.36,11.3,1,-1.1
 13/10/2018 00:45:00,11.37,11.3,1,-1.1
 13/10/2018 01:00:00,11.38,11.3,1,-1.1
 13/10/2018 01:15:00,11.39,11.3,1,-1.1
 13/10/2018 01:30:00,11.39,11.3,1,-1.1
 13/10/2018 01:45:00,11.38,11.3,1,-1.1
 13/10/2018 02:00:00,11.35,11.3,1,-1.1
 13/10/2018 02:15:00,11.3,11.3,1,-1.1
 13/10/2018 02:30:00,11.32,11.3,1,-1.1
 13/10/2018 02:45:00,11.32,11.3,1,-0.98
 13/10/2018 03:00:00,11.34,11.3,1,-0.91
 13/10/2018 03:15:00,11.36,11.3,1,-0.91
 13/10/2018 03:30:00,11.35,11.3,1,-0.91
 13/10/2018 03:45:00,11.35,11.3,1,-0.91
 13/10/2018 04:00:00,11.36,11.3,1,-0.91
 13/10/2018 04:15:00,11.36,11.3,1,-0.91
 13/10/2018 04:30:00,11.38,11.3,1,-0.91
 13/10/2018 04:45:00,11.36,11.3,1,-0.91
 13/10/2018 05:00:00,11.37,11.3,1,-0.91
 13/10/2018 05:15:00,11.37,11.3,1,-0.91
 13/10/2018 05:30:00,11.36,11.3,1,-0.91
 13/10/2018 05:45:00,11.34,11.3,1,-0.91
 13/10/2018 06:00:00,11.33,11.3,1,-0.91
 13/10/2018 06:15:00,11.27,11.3,1,-0.91
 13/10/2018 06:30:00,11.24,11.3,1,-1.13
 13/10/2018 06:45:00,11.25,11.3,1,-1.16
 13/10/2018 07:00:00,11.27,11.3,1,-1.16
 13/10/2018 07:15:00,11.28,11.3,1,-1.32
 13/10/2018 07:30:00,11.28,11.3,1,-1.53
 13/10/2018 07:45:00,11.33,11.3,1,-1.65
 13/10/2018 08:00:00,11.31,11.3,1,-1.74
 13/10/2018 08:15:00,11.27,11.3,1,-1.81
 13/10/2018 08:30:00,11.24,11.3,1,-1.88
 13/10/2018 08:45:00,11.28,11.3,1,-2.11
 13/10/2018 09:00:00,11.28,11.3,1,-1.91
 13/10/2018 09:15:00,11.26,11.3,1,-2.08
 13/10/2018 09:30:00,11.25,11.3,1,-2.1
 13/10/2018 09:45:00,11.23,11.3,1,-2.3
 13/10/2018 10:00:00,11.23,11.3,1,-2.33
 13/10/2018 10:15:00,11.22,11.3,1,-2.33
 13/10/2018 10:30:00,11.23,11.3,1,-2.33
 13/10/2018 10:45:00,11.24,11.3,1,-2.33
 13/10/2018 11:00:00,11.26,11.3,1,-2.22
 13/10/2018 11:15:00,11.27,11.3,1,-2.23
 13/10/2018 11:30:00,11.29,11.3,1,-2.23
 13/10/2018 11:45:00,11.28,11.3,1,-2.23
 13/10/2018 12:00:00,11.29,11.3,1,-2.3
 13/10/2018 12:15:00,11.32,11.3,1,-1.88
 13/10/2018 12:30:00,11.34,11.3,1,-1.89
 13/10/2018 12:45:00,11.31,11.3,1,-1.4
 13/10/2018 13:00:00,11.35,11.3,1,-0.34
 13/10/2018 13:15:00,11.38,11.3,1,-0.69
 13/10/2018 13:30:00,11.35,11.3,1,-0.18
 13/10/2018 13:45:00,11.3,11.3,1,-0.08
 13/10/2018 14:00:00,11.33,11.3,1,-0.16
 13/10/2018 14:15:00,11.33,11.3,1,-0.35
 13/10/2018 14:30:00,11.35,11.3,1,-0.55
 13/10/2018 14:45:00,11.37,11.3,1,-0.25
 13/10/2018 15:00:00,11.26,11.3,1,-0.75
 13/10/2018 15:15:00,11.24,11.3,1,-1.28
 13/10/2018 15:30:00,11.25,11.3,1,-1.45
 13/10/2018 15:45:00,11.23,11.3,1,-1.49
 13/10/2018 16:00:00,11.21,11.3,1,-1.83
 13/10/2018 16:15:00,11.19,11.3,1,-1.83
 13/10/2018 16:30:00,11.17,11.3,1,-1.83
 13/10/2018 16:45:00,11.16,11.3,1,-2.02
 13/10/2018 17:00:00,11.27,11.3,1,-2.33
 13/10/2018 17:15:00,11.28,11.3,1,-2.34
 13/10/2018 17:30:00,11.29,11.3,1,-2.34
 13/10/2018 17:45:00,11.31,11.3,1,-2.43
 13/10/2018 18:00:00,11.33,11.3,1,-2.61
 13/10/2018 18:15:00,11.33,11.3,1,-2.75
 13/10/2018 18:30:00,11.29,11.3,1,-2.62
 13/10/2018 18:45:00,11.28,11.3,1,-2.62
 13/10/2018 19:00:00,11.3,11.3,1,-2.62
 13/10/2018 19:15:00,11.33,11.3,1,-2.62
 13/10/2018 19:30:00,11.36,11.3,1,-2.54
 13/10/2018 19:45:00,11.35,11.3,1,-2.43
 13/10/2018 20:00:00,11.32,11.3,1,-2.3
 13/10/2018 20:15:00,11.3,11.3,1,-2.3
 13/10/2018 20:30:00,11.3,11.3,1,-2.14
 13/10/2018 20:45:00,11.29,11.3,1,-2.07
 13/10/2018 21:00:00,11.29,11.3,1,-1.87
 13/10/2018 21:15:00,11.29,11.3,1,-1.87
 13/10/2018 21:30:00,11.31,11.3,1,-1.87
 13/10/2018 21:45:00,11.32,11.3,1,-1.83
 13/10/2018 22:00:00,11.26,11.3,1,-1.65
 13/10/2018 22:15:00,11.28,11.3,1,-1.49
 13/10/2018 22:30:00,11.3,11.3,1,-1.41
 13/10/2018 22:45:00,11.36,11.3,1,-1.41
 13/10/2018 23:00:00,11.38,11.3,1,-1.36
 13/10/2018 23:15:00,11.39,11.3,1,-1.17
 13/10/2018 23:30:00,11.39,11.3,1,-1.17
 13/10/2018 23:45:00,11.38,11.3,1,-1.17
 14/10/2018 00:00:00,11.31,11.3,1,-1.02
 14/10/2018 00:15:00,11.31,11.3,1,-0.93
 14/10/2018 00:30:00,11.33,11.3,1,-0.93
 14/10/2018 00:45:00,11.33,11.3,1,-0.93
 14/10/2018 01:00:00,11.34,11.3,1,-0.93
 14/10/2018 01:15:00,11.32,11.3,1,-0.93
 14/10/2018 01:30:00,11.32,11.3,1,-0.93
 14/10/2018 01:45:00,11.31,11.3,1,-0.93
 14/10/2018 02:00:00,11.33,11.3,1,-0.93
 14/10/2018 02:15:00,11.34,11.3,1,-0.93
 14/10/2018 02:30:00,11.31,11.3,1,-0.93
 14/10/2018 02:45:00,11.29,11.3,1,-0.85
 14/10/2018 03:00:00,11.29,11.3,1,-0.75
 14/10/2018 03:15:00,11.3,11.3,1,-0.75
 14/10/2018 03:30:00,11.31,11.3,1,-0.75
 14/10/2018 03:45:00,11.32,11.3,1,-0.75
 14/10/2018 04:00:00,11.34,11.3,1,-0.75
 14/10/2018 04:15:00,11.34,11.3,1,-0.75
 14/10/2018 04:30:00,11.35,11.3,1,-0.75
 14/10/2018 04:45:00,11.33,11.3,1,-0.75
 14/10/2018 05:00:00,11.27,11.3,1,-0.75
 14/10/2018 05:15:00,11.25,11.3,1,-0.75
 14/10/2018 05:30:00,11.25,11.3,1,-0.75
 14/10/2018 05:45:00,11.24,11.3,1,-0.75
 14/10/2018 06:00:00,11.23,11.3,1,-0.75
 14/10/2018 06:15:00,11.19,11.3,1,-0.75
 14/10/2018 06:30:00,11.18,11.3,1,-0.75
 14/10/2018 06:45:00,11.18,11.3,1,-0.75
 14/10/2018 07:00:00,11.23,11.3,1,-0.92
 14/10/2018 07:15:00,11.22,11.3,1,-0.98
 14/10/2018 07:30:00,11.2,11.3,1,-0.98
 14/10/2018 07:45:00,11.22,11.3,1,-1.01
 14/10/2018 08:00:00,11.22,11.3,1,-1.19
 14/10/2018 08:15:00,11.2,11.3,1,-1.19
 14/10/2018 08:30:00,11.28,11.3,1,-1.37
 14/10/2018 08:45:00,11.25,11.3,1,-1.51
 14/10/2018 09:00:00,11.25,11.3,1,-1.65
 14/10/2018 09:15:00,11.25,11.3,1,-1.87
 14/10/2018 09:30:00,11.24,11.3,1,-1.81
 14/10/2018 09:45:00,11.22,11.3,1,-2.06
 14/10/2018 10:00:00,11.21,11.3,1,-2.16
 14/10/2018 10:15:00,11.25,11.3,1,-2.3
 14/10/2018 10:30:00,11.28,11.3,1,-2.3
 14/10/2018 10:45:00,11.28,11.3,1,-2.3
 14/10/2018 11:00:00,11.25,11.3,1,-2.52
 14/10/2018 11:15:00,11.23,11.3,1,-2.56
 14/10/2018 11:30:00,11.21,11.3,1,-2.64
 14/10/2018 11:45:00,11.2,11.3,1,-2.56
 14/10/2018 12:00:00,11.18,11.3,1,-2.56
 14/10/2018 12:15:00,11.16,11.3,1,-2.56
 14/10/2018 12:30:00,11.17,11.3,1,-2.56
 14/10/2018 12:45:00,11.18,11.3,1,-2.39
 14/10/2018 13:00:00,11.24,11.3,1,-2.5
 14/10/2018 13:15:00,11.29,11.3,1,-2.34
 14/10/2018 13:30:00,11.32,11.3,1,-2.26
 14/10/2018 13:45:00,11.33,11.3,1,-2.24
 14/10/2018 14:00:00,11.35,11.3,1,-2.21
 14/10/2018 14:15:00,11.35,11.3,1,-2.15
 14/10/2018 14:30:00,11.38,11.3,1,-2.1
 14/10/2018 14:45:00,11.36,11.3,1,-1.85
 14/10/2018 15:00:00,11.36,11.3,1,-1.77
 14/10/2018 15:15:00,11.39,11.3,1,-1.34
 14/10/2018 15:30:00,11.39,11.3,1,-1.42
 14/10/2018 15:45:00,11.39,11.3,1,-1.46
 14/10/2018 16:00:00,11.38,11.3,1,-1.37
 14/10/2018 16:15:00,11.35,11.3,1,-1.7
 14/10/2018 16:30:00,11.36,11.3,1,-1.74
 14/10/2018 16:45:00,11.34,11.3,1,-1.83
 14/10/2018 17:00:00,11.27,11.3,1,-2.26
 14/10/2018 17:15:00,11.29,11.3,1,-2.64
 14/10/2018 17:30:00,11.31,11.3,1,-3.32
 14/10/2018 17:45:00,11.27,11.3,1,-3.43
 14/10/2018 18:00:00,11.24,11.3,1,-3.5
 14/10/2018 18:15:00,11.2,11.3,1,-3.53
 14/10/2018 18:30:00,11.21,11.3,1,-3.5
 14/10/2018 18:45:00,11.19,11.3,1,-3.5
 14/10/2018 19:00:00,11.21,11.3,1,-3.5
 14/10/2018 19:15:00,11.23,11.3,1,-3.5
 14/10/2018 19:30:00,11.27,11.3,1,-3.32
 14/10/2018 19:45:00,11.31,11.3,1,-3.26
 14/10/2018 20:00:00,11.34,11.3,1,-3.1
 14/10/2018 20:15:00,11.35,11.3,1,-3.01
 14/10/2018 20:30:00,11.32,11.3,1,-2.8
 14/10/2018 20:45:00,11.34,11.3,1,-2.68
 14/10/2018 21:00:00,11.33,11.3,1,-2.3
 14/10/2018 21:15:00,11.24,11.3,1,-2.08
 14/10/2018 21:30:00,11.28,11.3,1,-1.95
 14/10/2018 21:45:00,11.29,11.3,1,-1.83
 14/10/2018 22:00:00,11.33,11.3,1,-1.7
 14/10/2018 22:15:00,11.35,11.3,1,-1.7
 14/10/2018 22:30:00,11.37,11.3,1,-1.55
 14/10/2018 22:45:00,11.4,11.3,1,-1.44
 14/10/2018 23:00:00,11.35,11.3,1,-1.41
 14/10/2018 23:15:00,11.23,11.3,1,-1.23
 14/10/2018 23:30:00,11.23,11.3,1,-1.23
 14/10/2018 23:45:00,11.26,11.3,1,-1.19
 15/10/2018 00:00:00,11.29,11.3,1,-1.01
 15/10/2018 00:00:00,11.29,11.3,1,-1.01
 15/10/2018 00:15:00,11.28,11.3,1,-1.01
 15/10/2018 00:30:00,11.29,11.3,1,-1.01
 15/10/2018 00:45:00,11.3,11.3,1,-1.01
 15/10/2018 01:00:00,11.32,11.3,1,-1.01
 15/10/2018 01:15:00,11.29,11.3,1,-1.04
 15/10/2018 01:30:00,11.28,11.3,1,-1.25
 15/10/2018 01:45:00,11.28,11.3,1,-1.08
 15/10/2018 02:00:00,11.28,11.3,1,-1.02
 15/10/2018 02:15:00,11.29,11.3,1,-1.02
 15/10/2018 02:30:00,11.3,11.3,1,-1.02
 15/10/2018 02:45:00,11.32,11.3,1,-1.02
 15/10/2018 03:00:00,11.32,11.3,1,-1.02
 15/10/2018 03:15:00,11.32,11.3,1,-1.02
 15/10/2018 03:30:00,11.32,11.3,1,-1.02
 15/10/2018 03:45:00,11.33,11.3,1,-1.02
 15/10/2018 04:00:00,11.33,11.3,1,-1.02
 15/10/2018 04:15:00,11.32,11.3,1,-1.02
 15/10/2018 04:30:00,11.31,11.3,1,-1.02
 15/10/2018 04:45:00,11.31,11.3,1,-1.02
 15/10/2018 05:00:00,11.3,11.3,1,-1.02
 15/10/2018 05:15:00,11.29,11.3,1,-1.02
 15/10/2018 05:30:00,11.27,11.3,1,-1.02
 15/10/2018 05:45:00,11.23,11.3,1,-1.02
 15/10/2018 06:00:00,11.2,11.3,1,-1.22
 15/10/2018 06:15:00,11.2,11.3,1,-1.47
 15/10/2018 06:30:00,11.22,11.3,1,-1.75
 15/10/2018 06:45:00,11.24,11.3,1,-1.84
 15/10/2018 07:00:00,11.21,11.3,1,-2.21
 15/10/2018 07:15:00,11.26,11.3,1,-2.67
 15/10/2018 07:30:00,11.24,11.3,1,-2.83
 15/10/2018 07:45:00,11.28,11.3,1,-2.9
 15/10/2018 08:00:00,11.3,11.3,1,-3.11
 15/10/2018 08:15:00,11.31,11.3,1,-3.2
 15/10/2018 08:30:00,11.36,11.3,1,-3.37
 15/10/2018 08:45:00,11.35,11.3,1,-3.41
 15/10/2018 09:00:00,11.32,11.3,1,-3.44
 15/10/2018 09:15:00,11.32,11.3,1,-3.42
 15/10/2018 09:30:00,11.29,11.3,1,-3.49
 15/10/2018 09:45:00,11.29,11.3,1,-3.53
 15/10/2018 10:00:00,11.3,11.3,1,-3.49
 15/10/2018 10:15:00,11.33,11.3,1,-3.38
 15/10/2018 10:30:00,11.32,11.3,1,-3.56
 15/10/2018 10:45:00,11.33,11.3,1,-3.51
 15/10/2018 11:00:00,11.33,11.3,1,-3.56
 15/10/2018 11:15:00,11.32,11.3,1,-3.73
 15/10/2018 11:30:00,11.32,11.3,1,-3.81
 15/10/2018 11:45:00,11.34,11.3,1,-3.71
 15/10/2018 12:00:00,11.37,11.3,1,-3.66
 15/10/2018 12:15:00,11.39,11.3,1,-3.6
 15/10/2018 12:30:00,11.39,11.3,1,-3.46
 15/10/2018 12:45:00,11.38,11.3,1,-3.44
 15/10/2018 13:00:00,11.38,11.3,1,-3.51
 15/10/2018 13:15:00,11.38,11.3,1,-3.28
 15/10/2018 13:30:00,11.29,11.3,1,-2.84
 15/10/2018 13:45:00,11.28,11.3,1,-2.75
 15/10/2018 14:00:00,11.28,11.3,1,-2.75
 15/10/2018 14:15:00,11.31,11.3,1,-2.59
 15/10/2018 14:30:00,11.3,11.3,1,-2.62
 15/10/2018 14:45:00,11.31,11.3,1,-2.75
 15/10/2018 15:00:00,11.3,11.3,1,-2.75
 15/10/2018 15:15:00,11.29,11.3,1,-2.83
 15/10/2018 15:30:00,11.29,11.3,1,-2.91
 15/10/2018 15:45:00,11.27,11.3,1,-2.91
 15/10/2018 16:00:00,11.24,11.3,1,-3.03
 15/10/2018 16:15:00,11.22,11.3,1,-3.33
 15/10/2018 16:30:00,11.19,11.3,1,-3.48
 15/10/2018 16:45:00,11.2,11.3,1,-3.71
 15/10/2018 17:00:00,11.23,11.3,1,-4.09
 15/10/2018 17:15:00,11.23,11.3,1,-4.17
 15/10/2018 17:30:00,11.2,11.3,1,-4.17
 15/10/2018 17:45:00,11.2,11.3,1,-4.17
 15/10/2018 18:00:00,11.22,11.3,1,-4.18
 15/10/2018 18:15:00,11.26,11.3,1,-3.94
 15/10/2018 18:30:00,11.24,11.3,1,-3.93
 15/10/2018 18:45:00,11.29,11.3,1,-4.09
 15/10/2018 19:00:00,11.32,11.3,1,-4.04
 15/10/2018 19:15:00,11.32,11.3,1,-3.87
 15/10/2018 19:30:00,11.36,11.3,1,-3.73
 15/10/2018 19:45:00,11.39,11.3,1,-3.6
 15/10/2018 20:00:00,11.35,11.3,1,-3.34
 15/10/2018 20:15:00,11.32,11.3,1,-3.05
 15/10/2018 20:30:00,11.31,11.3,1,-2.9
 15/10/2018 20:45:00,11.32,11.3,1,-2.74
 15/10/2018 21:00:00,11.29,11.3,1,-2.68
 15/10/2018 21:15:00,11.25,11.3,1,-2.62
 15/10/2018 21:30:00,11.28,11.3,1,-2.47
 15/10/2018 21:45:00,11.28,11.3,1,-2.29
 15/10/2018 22:00:00,11.31,11.3,1,-2.17
 15/10/2018 22:15:00,11.35,11.3,1,-2.06
 15/10/2018 22:30:00,11.36,11.3,1,-1.94
 15/10/2018 22:45:00,11.28,11.3,1,-1.7
 15/10/2018 23:00:00,11.26,11.3,1,-1.55
 15/10/2018 23:15:00,11.28,11.3,1,-1.38
 15/10/2018 23:30:00,11.32,11.3,1,-1.37
 15/10/2018 23:45:00,11.35,11.3,1,-1.2
 16/10/2018 00:00:00,11.31,11.3,1,-1.2
 16/10/2018 00:15:00,11.3,11.3,1,-1.2
 16/10/2018 00:30:00,11.32,11.3,1,-1.04
 16/10/2018 00:45:00,11.32,11.3,1,-1.04
 16/10/2018 01:00:00,11.32,11.3,1,-1.04
 16/10/2018 01:15:00,11.3,11.3,1,-1.12
 16/10/2018 01:30:00,11.29,11.3,1,-1.19
 16/10/2018 01:45:00,11.26,11.3,1,-1.19
 16/10/2018 02:00:00,11.27,11.3,1,-1.19
 16/10/2018 02:15:00,11.27,11.3,1,-1.19
 16/10/2018 02:30:00,11.28,11.3,1,-1.16
 16/10/2018 02:45:00,11.3,11.3,1,-1.01
 16/10/2018 03:00:00,11.34,11.3,1,-1.01
 16/10/2018 03:15:00,11.36,11.3,1,-1.01
 16/10/2018 03:30:00,11.37,11.3,1,-1.01
 16/10/2018 03:45:00,11.37,11.3,1,-1.01
 16/10/2018 04:00:00,11.37,11.3,1,-1.01
 16/10/2018 04:15:00,11.36,11.3,1,-1.01
 16/10/2018 04:30:00,11.37,11.3,1,-1.01
 16/10/2018 04:45:00,11.37,11.3,1,-1.01
 16/10/2018 05:00:00,11.37,11.3,1,-1.01
 16/10/2018 05:15:00,11.32,11.3,1,-1.01
 16/10/2018 05:30:00,11.29,11.3,1,-1.01
 16/10/2018 05:45:00,11.28,11.3,1,-1.17
 16/10/2018 06:00:00,11.3,11.3,1,-1.37
 16/10/2018 06:15:00,11.22,11.3,1,-1.45
 16/10/2018 06:30:00,11.19,11.3,1,-1.61
 16/10/2018 06:45:00,11.19,11.3,1,-1.82
 16/10/2018 07:00:00,11.23,11.3,1,-2.22
 16/10/2018 07:15:00,11.27,11.3,1,-2.65
 16/10/2018 07:30:00,11.28,11.3,1,-2.82
 16/10/2018 07:45:00,11.31,11.3,1,-2.98
 16/10/2018 08:00:00,11.32,11.3,1,-3.11
 16/10/2018 08:15:00,11.31,11.3,1,-3.17
 16/10/2018 08:30:00,11.33,11.3,1,-3.18
 16/10/2018 08:45:00,11.35,11.3,1,-3.2
 16/10/2018 09:00:00,11.34,11.3,1,-3.22
 16/10/2018 09:15:00,11.35,11.3,1,-3.31
 16/10/2018 09:30:00,11.33,11.3,1,-3.08
 16/10/2018 09:45:00,11.34,11.3,1,-3.01
 16/10/2018 10:00:00,11.32,11.3,1,-3.03
 16/10/2018 10:15:00,11.33,11.3,1,-3.01
 16/10/2018 10:30:00,11.36,11.3,1,-2.89
 16/10/2018 10:45:00,11.35,11.3,1,-3.21
 16/10/2018 11:00:00,11.33,11.3,1,-3.3
 16/10/2018 11:15:00,11.33,11.3,1,-3.37
 16/10/2018 11:30:00,11.34,11.3,1,-3.08
 16/10/2018 11:45:00,11.32,11.3,1,-3.23
 16/10/2018 12:00:00,11.35,11.3,1,-3.06
 16/10/2018 12:15:00,11.42,11.3,1,-2.78
 16/10/2018 12:30:00,11.43,11.3,1,-2.65
 16/10/2018 12:45:00,11.41,11.3,1,-3.02
 16/10/2018 13:00:00,11.43,11.3,1,-2.84
 16/10/2018 13:15:00,11.4,11.3,1,-2.65
 16/10/2018 13:30:00,11.39,11.3,1,-2.72
 16/10/2018 13:45:00,11.39,11.3,1,-2.64
 16/10/2018 14:00:00,11.39,11.3,1,-2.45
 16/10/2018 14:15:00,11.31,11.3,1,-1.85
 16/10/2018 14:30:00,11.22,11.3,1,-1.88
 16/10/2018 14:45:00,11.21,11.3,1,-1.4
 16/10/2018 15:00:00,11.2,11.3,1,-1.92
 16/10/2018 15:15:00,11.24,11.3,1,-1.96
 16/10/2018 15:30:00,11.22,11.3,1,-2.26
 16/10/2018 15:45:00,11.19,11.3,1,-2.34
 16/10/2018 16:00:00,11.17,11.3,1,-2.52
 16/10/2018 16:15:00,11.22,11.3,1,-2.76
 16/10/2018 16:30:00,11.2,11.3,1,-2.95
 16/10/2018 16:45:00,11.27,11.3,1,-3.4
 16/10/2018 17:00:00,11.29,11.3,1,-3.67
 16/10/2018 17:15:00,11.34,11.3,1,-3.7
 16/10/2018 17:30:00,11.31,11.3,1,-3.74
 16/10/2018 17:45:00,11.3,11.3,1,-3.94
 16/10/2018 18:00:00,11.31,11.3,1,-4.13
 16/10/2018 18:15:00,11.34,11.3,1,-4.08
 16/10/2018 18:30:00,11.32,11.3,1,-4.02
 16/10/2018 18:45:00,11.28,11.3,1,-4.02
 16/10/2018 19:00:00,11.3,11.3,1,-4.02
 16/10/2018 19:15:00,11.34,11.3,1,-4.02
 16/10/2018 19:30:00,11.39,11.3,1,-3.94
 16/10/2018 19:45:00,11.38,11.3,1,-3.74
 16/10/2018 20:00:00,11.39,11.3,1,-3.65
 16/10/2018 20:15:00,11.38,11.3,1,-3.41
 16/10/2018 20:30:00,11.3,11.3,1,-3.02
 16/10/2018 20:45:00,11.27,11.3,1,-2.9
 16/10/2018 21:00:00,11.3,11.3,1,-2.81
 16/10/2018 21:15:00,11.24,11.3,1,-2.66
 16/10/2018 21:30:00,11.29,11.3,1,-2.44
 16/10/2018 21:45:00,11.31,11.3,1,-2.39
 16/10/2018 22:00:00,11.34,11.3,1,-2.28
 16/10/2018 22:15:00,11.35,11.3,1,-2.04
 16/10/2018 22:30:00,11.37,11.3,1,-1.87
 16/10/2018 22:45:00,11.3,11.3,1,-1.73
 16/10/2018 23:00:00,11.29,11.3,1,-1.5
 16/10/2018 23:15:00,11.34,11.3,1,-1.39
 16/10/2018 23:30:00,11.28,11.3,1,-1.28
 16/10/2018 23:45:00,11.33,11.3,1,-1.18
 17/10/2018 00:00:00,11.36,11.3,1,-1.18
 17/10/2018 00:15:00,11.36,11.3,1,-1.18
 17/10/2018 00:30:00,11.37,11.3,1,-0.97
 17/10/2018 00:45:00,11.38,11.3,1,-0.96
 17/10/2018 01:00:00,11.38,11.3,1,-0.96
 17/10/2018 01:15:00,11.34,11.3,1,-1.12
 17/10/2018 01:30:00,11.34,11.3,1,-1.12
 17/10/2018 01:45:00,11.32,11.3,1,-1.12
 17/10/2018 02:00:00,11.34,11.3,1,-1.12
 17/10/2018 02:15:00,11.36,11.3,1,-1.12
 17/10/2018 02:30:00,11.37,11.3,1,-1.12
 17/10/2018 02:45:00,11.38,11.3,1,-1.12
 17/10/2018 03:00:00,11.36,11.3,1,-1.12
 17/10/2018 03:15:00,11.37,11.3,1,-1.12
 17/10/2018 03:30:00,11.35,11.3,1,-1.07
 17/10/2018 03:45:00,11.35,11.3,1,-0.95
 17/10/2018 04:00:00,11.35,11.3,1,-0.89
 17/10/2018 04:15:00,11.33,11.3,1,-0.99
 17/10/2018 04:30:00,11.35,11.3,1,-1.12
 17/10/2018 04:45:00,11.33,11.3,1,-1.12
 17/10/2018 05:00:00,11.32,11.3,1,-1.12
 17/10/2018 05:15:00,11.3,11.3,1,-1.12
 17/10/2018 05:30:00,11.28,11.3,1,-1.12
 17/10/2018 05:45:00,11.26,11.3,1,-1.12
 17/10/2018 06:00:00,11.22,11.3,1,-1.23
 17/10/2018 06:15:00,11.2,11.3,1,-1.45
 17/10/2018 06:30:00,11.19,11.3,1,-1.81
 17/10/2018 06:45:00,11.2,11.3,1,-1.97
 17/10/2018 07:00:00,11.19,11.3,1,-2.26
 17/10/2018 07:15:00,11.22,11.3,1,-2.59
 17/10/2018 07:30:00,11.25,11.3,1,-2.91
 17/10/2018 07:45:00,11.3,11.3,1,-2.95
 17/10/2018 08:00:00,11.32,11.3,1,-3.07
 17/10/2018 08:15:00,11.32,11.3,1,-3.1
 17/10/2018 08:30:00,11.32,11.3,1,-3.08
 17/10/2018 08:45:00,11.34,11.3,1,-3.09
 17/10/2018 09:00:00,11.33,11.3,1,-3.06
 17/10/2018 09:15:00,11.34,11.3,1,-3.13
 17/10/2018 09:30:00,11.35,11.3,1,-2.78
 17/10/2018 09:45:00,11.3,11.3,1,-2.08
 17/10/2018 10:00:00,11.3,11.3,1,-2.09
 17/10/2018 10:15:00,11.29,11.3,1,-2.16
 17/10/2018 10:30:00,11.31,11.3,1,-2.16
 17/10/2018 10:45:00,11.33,11.3,1,-2.08
 17/10/2018 11:00:00,11.33,11.3,1,-2.15
 17/10/2018 11:15:00,11.34,11.3,1,-2.04
 17/10/2018 11:30:00,11.31,11.3,1,-1.81
 17/10/2018 11:45:00,11.31,11.3,1,-2.0
 17/10/2018 12:00:00,11.28,11.3,1,-2.11
 17/10/2018 12:15:00,11.3,11.3,1,-2.11
 17/10/2018 12:30:00,11.31,11.3,1,-2.01
 17/10/2018 12:45:00,11.31,11.3,1,-1.8
 17/10/2018 13:00:00,11.31,11.3,1,-2.12
 17/10/2018 13:15:00,11.35,11.3,1,-2.08
 17/10/2018 13:30:00,11.34,11.3,1,-2.48
 17/10/2018 13:45:00,11.35,11.3,1,-2.46
 17/10/2018 14:00:00,11.32,11.3,1,-2.4
 17/10/2018 14:15:00,11.26,11.3,1,-2.57
 17/10/2018 14:30:00,11.25,11.3,1,-2.56
 17/10/2018 14:45:00,11.27,11.3,1,-2.47
 17/10/2018 15:00:00,11.29,11.3,1,-2.36
 17/10/2018 15:15:00,11.3,11.3,1,-2.45
 17/10/2018 15:30:00,11.3,11.3,1,-2.42
 17/10/2018 15:45:00,11.29,11.3,1,-2.22
 17/10/2018 16:00:00,11.26,11.3,1,-2.12
 17/10/2018 16:15:00,11.23,11.3,1,-2.38
 17/10/2018 16:30:00,11.21,11.3,1,-2.61
 17/10/2018 16:45:00,11.16,11.3,1,-2.7
 17/10/2018 17:00:00,11.19,11.3,1,-2.87
 17/10/2018 17:15:00,11.23,11.3,1,-2.85
 17/10/2018 17:30:00,11.21,11.3,1,-2.85
 17/10/2018 17:45:00,11.21,11.3,1,-2.85
 17/10/2018 18:00:00,11.25,11.3,1,-3.16
 17/10/2018 18:15:00,11.3,11.3,1,-3.15
 17/10/2018 18:30:00,11.27,11.3,1,-3.18
 17/10/2018 18:45:00,11.24,11.3,1,-3.09
 17/10/2018 19:00:00,11.28,11.3,1,-3.13
 17/10/2018 19:15:00,11.31,11.3,1,-2.98
 17/10/2018 19:30:00,11.35,11.3,1,-3.02
 17/10/2018 19:45:00,11.36,11.3,1,-2.88
 17/10/2018 20:00:00,11.38,11.3,1,-2.69
 17/10/2018 20:15:00,11.39,11.3,1,-2.57
 17/10/2018 20:30:00,11.4,11.3,1,-2.5
 17/10/2018 20:45:00,11.32,11.3,1,-2.32
 17/10/2018 21:00:00,11.25,11.3,1,-2.32
 17/10/2018 21:15:00,11.28,11.3,1,-2.1
 17/10/2018 21:30:00,11.32,11.3,1,-2.04
 17/10/2018 21:45:00,11.29,11.3,1,-1.91
 17/10/2018 22:00:00,11.31,11.3,1,-1.65
 17/10/2018 22:15:00,11.3,11.3,1,-1.59
 17/10/2018 22:30:00,11.27,11.3,1,-1.43
 17/10/2018 22:45:00,11.28,11.3,1,-1.42
 17/10/2018 23:00:00,11.35,11.3,1,-1.19
 17/10/2018 23:15:00,11.36,11.3,1,-1.19
 17/10/2018 23:30:00,11.35,11.3,1,-0.97
 17/10/2018 23:45:00,11.34,11.3,1,-0.95
 18/10/2018 00:00:00,11.27,11.3,1,-0.95
 18/10/2018 00:15:00,11.28,11.3,1,-0.95
 18/10/2018 00:30:00,11.3,11.3,1,-0.85
 18/10/2018 00:45:00,11.3,11.3,1,-0.77
 18/10/2018 01:00:00,11.26,11.3,1,-0.77
 18/10/2018 01:15:00,11.21,11.3,1,-0.95
 18/10/2018 01:30:00,11.22,11.3,1,-0.99
 18/10/2018 01:45:00,11.21,11.3,1,-0.99
 18/10/2018 02:00:00,11.24,11.3,1,-0.99
 18/10/2018 02:15:00,11.24,11.3,1,-0.99
 18/10/2018 02:30:00,11.27,11.3,1,-0.99
 18/10/2018 02:45:00,11.28,11.3,1,-0.94
 18/10/2018 03:00:00,11.28,11.3,1,-0.76
 18/10/2018 03:15:00,11.3,11.3,1,-0.76
 18/10/2018 03:30:00,11.3,11.3,1,-0.76
 18/10/2018 03:45:00,11.29,11.3,1,-0.76
 18/10/2018 04:00:00,11.28,11.3,1,-0.76
 18/10/2018 04:15:00,11.29,11.3,1,-0.76
 18/10/2018 04:30:00,11.31,11.3,1,-0.76
 18/10/2018 04:45:00,11.29,11.3,1,-0.76
 18/10/2018 05:00:00,11.28,11.3,1,-0.76
 18/10/2018 05:15:00,11.27,11.3,1,-0.76
 18/10/2018 05:30:00,11.27,11.3,1,-0.76
 18/10/2018 05:45:00,11.22,11.3,1,-0.91
 18/10/2018 06:00:00,11.19,11.3,1,-0.99
 18/10/2018 06:15:00,11.23,11.3,1,-1.17
 18/10/2018 06:30:00,11.21,11.3,1,-1.41
 18/10/2018 06:45:00,11.19,11.3,1,-1.65
 18/10/2018 07:00:00,11.17,11.3,1,-1.81
 18/10/2018 07:15:00,11.22,11.3,1,-2.11
 18/10/2018 07:30:00,11.26,11.3,1,-2.3
 18/10/2018 07:45:00,11.27,11.3,1,-2.3
 18/10/2018 08:00:00,11.29,11.3,1,-2.34
 18/10/2018 08:15:00,11.3,11.3,1,-2.35
 18/10/2018 08:30:00,11.31,11.3,1,-2.17
 18/10/2018 08:45:00,11.31,11.3,1,-1.94
 18/10/2018 09:00:00,11.3,11.3,1,-1.76
 18/10/2018 09:15:00,11.37,11.3,1,-1.76
 18/10/2018 09:30:00,11.41,11.3,1,-1.9
 18/10/2018 09:45:00,11.4,11.3,1,-1.49
 18/10/2018 10:00:00,11.38,11.3,1,-1.09
 18/10/2018 10:15:00,11.35,11.3,1,-0.95
 18/10/2018 10:30:00,11.33,11.3,1,-0.87
 18/10/2018 10:45:00,11.33,11.3,2,-0.66
 18/10/2018 11:00:00,11.32,11.3,2,-0.74
 18/10/2018 11:15:00,11.32,11.3,2,-0.65
 18/10/2018 11:30:00,11.31,11.3,2,-0.47
 18/10/2018 11:45:00,11.32,11.3,2,-0.25
 18/10/2018 12:00:00,11.32,11.3,2,-0.25
 18/10/2018 12:15:00,11.33,11.3,2,-0.25
 18/10/2018 12:30:00,11.33,11.3,2,-0.25
 18/10/2018 12:45:00,11.33,11.3,2,-0.25
 18/10/2018 13:00:00,11.35,11.3,2,-0.25
 18/10/2018 13:15:00,11.38,11.3,2,-0.25
 18/10/2018 13:30:00,11.39,11.3,2,-0.25
 18/10/2018 13:45:00,11.34,11.3,2,-0.25
 18/10/2018 14:00:00,11.35,11.3,2,-0.25
 18/10/2018 14:15:00,11.32,11.3,2,-0.35
 18/10/2018 14:30:00,11.33,11.3,2,-0.28
 18/10/2018 14:45:00,11.33,11.3,2,-0.26
 18/10/2018 15:00:00,11.32,11.3,2,-0.36
 18/10/2018 15:15:00,11.32,11.3,2,-0.23
 18/10/2018 15:30:00,11.31,11.3,2,-0.34
 18/10/2018 15:45:00,11.31,11.3,2,-0.79
 18/10/2018 16:00:00,11.28,11.3,2,-0.88
 18/10/2018 16:15:00,11.29,11.3,2,-1.02
 18/10/2018 16:30:00,11.29,11.3,2,-0.86
 18/10/2018 16:45:00,11.27,11.3,2,-1.14
 18/10/2018 17:00:00,11.21,11.3,2,-1.66
 18/10/2018 17:15:00,11.18,11.3,2,-1.98
 18/10/2018 17:30:00,11.2,11.3,2,-2.4
 18/10/2018 17:45:00,11.19,11.3,2,-2.67
 18/10/2018 18:00:00,11.19,11.3,2,-2.8
 18/10/2018 18:15:00,11.2,11.3,2,-2.8
 18/10/2018 18:30:00,11.18,11.3,2,-2.82
 18/10/2018 18:45:00,11.18,11.3,2,-3.08
 18/10/2018 19:00:00,11.19,11.3,2,-3.19
 18/10/2018 19:15:00,11.19,11.3,2,-3.12
 18/10/2018 19:30:00,11.22,11.3,2,-3.04
 18/10/2018 19:45:00,11.27,11.3,2,-3.0
 18/10/2018 20:00:00,11.28,11.3,2,-2.88
 18/10/2018 20:15:00,11.32,11.3,2,-2.79
 18/10/2018 20:30:00,11.35,11.3,2,-2.59
 18/10/2018 20:45:00,11.32,11.3,2,-2.36
 18/10/2018 21:00:00,11.34,11.3,2,-2.19
 18/10/2018 21:15:00,11.34,11.3,2,-2.19
 18/10/2018 21:30:00,11.35,11.3,2,-1.98
 18/10/2018 21:45:00,11.35,11.3,2,-1.86
 18/10/2018 22:00:00,11.31,11.3,2,-1.73
 18/10/2018 22:15:00,11.31,11.3,2,-1.69
 18/10/2018 22:30:00,11.34,11.3,2,-1.52
 18/10/2018 22:45:00,11.36,11.3,2,-1.45
 18/10/2018 23:00:00,11.2,11.3,2,-1.33
 18/10/2018 23:15:00,11.17,11.3,2,-1.26
 18/10/2018 23:30:00,11.2,11.3,2,-1.14
 18/10/2018 23:45:00,11.24,11.3,2,-1.14
 19/10/2018 00:00:00,11.26,11.3,2,-1.05
 19/10/2018 00:15:00,11.29,11.3,2,-0.92
 19/10/2018 00:30:00,11.31,11.3,2,-0.92
 19/10/2018 00:45:00,11.28,11.3,2,-0.92
 19/10/2018 01:00:00,11.31,11.3,2,-0.92
 19/10/2018 01:15:00,11.28,11.3,2,-0.92
 19/10/2018 01:30:00,11.28,11.3,2,-0.92
 19/10/2018 01:45:00,11.27,11.3,2,-0.92
 19/10/2018 02:00:00,11.28,11.3,2,-0.92
 19/10/2018 02:15:00,11.28,11.3,2,-0.92
 19/10/2018 02:30:00,11.29,11.3,2,-0.92
 19/10/2018 02:45:00,11.32,11.3,2,-0.92
 19/10/2018 03:00:00,11.34,11.3,2,-0.92
 19/10/2018 03:15:00,11.3,11.3,2,-0.92
 19/10/2018 03:30:00,11.3,11.3,2,-0.92
 19/10/2018 03:45:00,11.29,11.3,2,-0.92
 19/10/2018 04:00:00,11.27,11.3,2,-0.92
 19/10/2018 04:15:00,11.28,11.3,2,-0.92
 19/10/2018 04:30:00,11.29,11.3,2,-0.92
 19/10/2018 04:45:00,11.29,11.3,2,-0.92
 19/10/2018 05:00:00,11.28,11.3,2,-0.92
 19/10/2018 05:15:00,11.24,11.3,2,-0.92
 19/10/2018 05:30:00,11.23,11.3,2,-0.92
 19/10/2018 05:45:00,11.19,11.3,2,-0.92
 19/10/2018 06:00:00,11.2,11.3,2,-1.1
 19/10/2018 06:15:00,11.3,11.3,2,-1.26
 19/10/2018 06:30:00,11.3,11.3,2,-1.38
 19/10/2018 06:45:00,11.29,11.3,2,-1.49
 19/10/2018 07:00:00,11.24,11.3,2,-1.82
 19/10/2018 07:15:00,11.2,11.3,2,-2.1
 19/10/2018 07:30:00,11.22,11.3,2,-2.32
 19/10/2018 07:45:00,11.22,11.3,2,-2.46
 19/10/2018 08:00:00,11.28,11.3,2,-2.46
 19/10/2018 08:15:00,11.3,11.3,2,-2.46
 19/10/2018 08:30:00,11.29,11.3,2,-2.26
 19/10/2018 08:45:00,11.3,11.3,2,-2.33
 19/10/2018 09:00:00,11.3,11.3,2,-2.4
 19/10/2018 09:15:00,11.34,11.3,2,-2.43
 19/10/2018 09:30:00,11.39,11.3,2,-1.86
 19/10/2018 09:45:00,11.37,11.3,2,-1.21
 19/10/2018 10:00:00,11.35,11.3,2,-0.95
 19/10/2018 10:15:00,11.31,11.3,2,-0.8
 19/10/2018 10:30:00,11.3,11.3,2,-0.62
 19/10/2018 10:45:00,11.31,11.3,2,-0.53
 19/10/2018 11:00:00,11.31,11.3,2,-0.33
 19/10/2018 11:15:00,11.35,11.3,2,-0.31
 19/10/2018 11:30:00,11.32,11.3,2,-0.31
 19/10/2018 11:45:00,11.31,11.3,2,-0.31
 19/10/2018 12:00:00,11.32,11.3,2,-0.31
 19/10/2018 12:15:00,11.34,11.3,2,-0.31
 19/10/2018 12:30:00,11.35,11.3,2,-0.31
 19/10/2018 12:45:00,11.34,11.3,2,-0.31
 19/10/2018 13:00:00,11.31,11.3,2,-0.31
 19/10/2018 13:15:00,11.33,11.3,2,-0.31
 19/10/2018 13:30:00,11.34,11.3,2,-0.31
 19/10/2018 13:45:00,11.36,11.3,2,-0.31
 19/10/2018 14:00:00,11.36,11.3,2,-0.31
 19/10/2018 14:15:00,11.37,11.3,2,-0.31
 19/10/2018 14:30:00,11.37,11.3,2,-0.31
 19/10/2018 14:45:00,11.36,11.3,2,-0.31
 19/10/2018 15:00:00,11.38,11.3,2,-0.31
 19/10/2018 15:15:00,11.36,11.3,2,-0.31
 19/10/2018 15:30:00,11.37,11.3,2,-0.31
 19/10/2018 15:45:00,11.36,11.3,2,-0.31
 19/10/2018 16:00:00,11.33,11.3,2,-0.47
 19/10/2018 16:15:00,11.33,11.3,2,-0.54
 19/10/2018 16:30:00,11.31,11.3,2,-0.8
 19/10/2018 16:45:00,11.3,11.3,2,-1.03
 19/10/2018 17:00:00,11.31,11.3,2,-1.36
 19/10/2018 17:15:00,11.31,11.3,2,-1.77
 19/10/2018 17:30:00,11.2,11.3,2,-2.08
 19/10/2018 17:45:00,11.18,11.3,2,-2.49
 19/10/2018 18:00:00,11.18,11.3,2,-2.64
 19/10/2018 18:15:00,11.2,11.3,2,-2.64
 19/10/2018 18:30:00,11.19,11.3,2,-2.66
 19/10/2018 18:45:00,11.23,11.3,2,-2.81
 19/10/2018 19:00:00,11.24,11.3,2,-2.81
 19/10/2018 19:15:00,11.24,11.3,2,-2.76
 19/10/2018 19:30:00,11.2,11.3,2,-2.65
 19/10/2018 19:45:00,11.19,11.3,2,-2.52
 19/10/2018 20:00:00,11.22,11.3,2,-2.47
 19/10/2018 20:15:00,11.21,11.3,2,-2.42
 19/10/2018 20:30:00,11.24,11.3,2,-2.28
 19/10/2018 20:45:00,11.24,11.3,2,-2.21
 19/10/2018 21:00:00,11.27,11.3,2,-2.2
 19/10/2018 21:15:00,11.23,11.3,2,-1.92
 19/10/2018 21:30:00,11.26,11.3,2,-1.73
 19/10/2018 21:45:00,11.22,11.3,2,-1.68
 19/10/2018 22:00:00,11.26,11.3,2,-1.54
 19/10/2018 22:15:00,11.31,11.3,2,-1.54
 19/10/2018 22:30:00,11.32,11.3,2,-1.45
 19/10/2018 22:45:00,11.26,11.3,2,-1.3
 19/10/2018 23:00:00,11.3,11.3,2,-1.11
 19/10/2018 23:15:00,11.32,11.3,2,-1.09
 19/10/2018 23:30:00,11.38,11.3,2,-1.09
 19/10/2018 23:45:00,11.31,11.3,2,-1.09
 20/10/2018 00:00:00,11.35,11.3,2,-1.09
 20/10/2018 00:15:00,11.34,11.3,2,-0.89
 20/10/2018 00:30:00,11.21,11.3,2,-0.88
 20/10/2018 00:45:00,11.21,11.3,2,-0.88
 20/10/2018 01:00:00,11.21,11.3,2,-0.88
 20/10/2018 01:15:00,11.19,11.3,2,-0.88
 20/10/2018 01:30:00,11.24,11.3,2,-0.88
 20/10/2018 01:45:00,11.23,11.3,2,-0.88
 20/10/2018 02:00:00,11.23,11.3,2,-0.88
 20/10/2018 02:15:00,11.24,11.3,2,-0.88
 20/10/2018 02:30:00,11.26,11.3,2,-0.88
 20/10/2018 02:45:00,11.27,11.3,2,-0.88
 20/10/2018 03:00:00,11.28,11.3,2,-0.88
 20/10/2018 03:15:00,11.29,11.3,2,-0.88
 20/10/2018 03:30:00,11.28,11.3,2,-0.88
 20/10/2018 03:45:00,11.3,11.3,2,-0.88
 20/10/2018 04:00:00,11.31,11.3,2,-0.88
 20/10/2018 04:15:00,11.3,11.3,2,-0.88
 20/10/2018 04:30:00,11.31,11.3,2,-0.88
 20/10/2018 04:45:00,11.32,11.3,2,-0.88
 20/10/2018 05:00:00,11.31,11.3,2,-0.88
 20/10/2018 05:15:00,11.31,11.3,2,-0.88
 20/10/2018 05:30:00,11.31,11.3,2,-0.88
 20/10/2018 05:45:00,11.29,11.3,2,-0.88
 20/10/2018 06:00:00,11.27,11.3,2,-0.88
 20/10/2018 06:15:00,11.25,11.3,2,-0.88
 20/10/2018 06:30:00,11.27,11.3,2,-0.88
 20/10/2018 06:45:00,11.24,11.3,2,-0.88
 20/10/2018 07:00:00,11.2,11.3,2,-1.14
 20/10/2018 07:15:00,11.16,11.3,2,-1.14
 20/10/2018 07:30:00,11.23,11.3,2,-1.33
 20/10/2018 07:45:00,11.18,11.3,2,-1.36
 20/10/2018 08:00:00,11.15,11.3,2,-1.36
 20/10/2018 08:15:00,11.2,11.3,2,-1.46
 20/10/2018 08:30:00,11.18,11.3,2,-1.44
 20/10/2018 08:45:00,11.3,11.3,2,-1.62
 20/10/2018 09:00:00,11.3,11.3,2,-1.82
 20/10/2018 09:15:00,11.3,11.3,2,-1.82
 20/10/2018 09:30:00,11.3,11.3,2,-1.66
 20/10/2018 09:45:00,11.25,11.3,2,-1.6
 20/10/2018 10:00:00,11.22,11.3,2,-1.45
 20/10/2018 10:15:00,11.23,11.3,2,-1.07
 20/10/2018 10:30:00,11.25,11.3,2,-0.86
 20/10/2018 10:45:00,11.25,11.3,2,-0.97
 20/10/2018 11:00:00,11.27,11.3,2,-0.82
 20/10/2018 11:15:00,11.3,11.3,2,-1.09
 20/10/2018 11:30:00,11.32,11.3,2,-0.82
 20/10/2018 11:45:00,11.35,11.3,2,-0.38
 20/10/2018 12:00:00,11.35,11.3,2,-0.13
 20/10/2018 12:15:00,11.38,11.3,2,-0.13
 20/10/2018 12:30:00,11.37,11.3,2,-0.13
 20/10/2018 12:45:00,11.39,11.3,2,-0.13
 20/10/2018 13:00:00,11.39,11.3,2,-0.13
 20/10/2018 13:15:00,11.39,11.3,2,-0.13
 20/10/2018 13:30:00,11.37,11.3,2,-0.13
 20/10/2018 13:45:00,11.38,11.3,2,-0.13
 20/10/2018 14:00:00,11.37,11.3,2,-0.13
 20/10/2018 14:15:00,11.34,11.3,2,-0.13
 20/10/2018 14:30:00,11.36,11.3,2,-0.13
 20/10/2018 14:45:00,11.35,11.3,2,-0.13
 20/10/2018 15:00:00,11.35,11.3,2,-0.13
 20/10/2018 15:15:00,11.32,11.3,2,-0.13
 20/10/2018 15:30:00,11.29,11.3,2,-0.13
 20/10/2018 15:45:00,11.3,11.3,2,-0.13
 20/10/2018 16:00:00,11.31,11.3,2,-0.13
 20/10/2018 16:15:00,11.28,11.3,2,-0.33
 20/10/2018 16:30:00,11.24,11.3,2,-0.54
 20/10/2018 16:45:00,11.19,11.3,2,-0.77
 20/10/2018 17:00:00,11.16,11.3,2,-0.95
 20/10/2018 17:15:00,11.19,11.3,2,-1.28
 20/10/2018 17:30:00,11.19,11.3,2,-1.74
 20/10/2018 17:45:00,11.13,11.3,2,-1.92
 20/10/2018 18:00:00,11.15,11.3,2,-2.12
 20/10/2018 18:15:00,11.13,11.3,2,-2.17
 20/10/2018 18:30:00,11.24,11.3,2,-2.17
 20/10/2018 18:45:00,11.23,11.3,2,-2.36
 20/10/2018 19:00:00,11.24,11.3,2,-2.37
 20/10/2018 19:15:00,11.26,11.3,2,-2.31
 20/10/2018 19:30:00,11.32,11.3,2,-2.22
 20/10/2018 19:45:00,11.31,11.3,2,-2.0
 20/10/2018 20:00:00,11.29,11.3,2,-1.91
 20/10/2018 20:15:00,11.28,11.3,2,-1.77
 20/10/2018 20:30:00,11.31,11.3,2,-1.77
 20/10/2018 20:45:00,11.34,11.3,2,-1.77
 20/10/2018 21:00:00,11.34,11.3,2,-1.77
 20/10/2018 21:15:00,11.34,11.3,2,-1.63
 20/10/2018 21:30:00,11.31,11.3,1,-1.53
 20/10/2018 21:45:00,11.29,11.3,1,-1.44
 20/10/2018 22:00:00,11.32,11.3,1,-1.3
 20/10/2018 22:15:00,11.36,11.3,1,-1.3
 20/10/2018 22:30:00,11.38,11.3,1,-1.3
 20/10/2018 22:45:00,11.37,11.3,1,-1.06
 20/10/2018 23:00:00,11.37,11.3,1,-1.05
 20/10/2018 23:15:00,11.34,11.3,1,-1.05
 20/10/2018 23:30:00,11.33,11.3,1,-1.04
 20/10/2018 23:45:00,11.35,11.3,1,-0.86
 21/10/2018 00:00:00,11.34,11.3,1,-0.86
 21/10/2018 00:15:00,11.31,11.3,1,-0.86
 21/10/2018 00:30:00,11.23,11.3,1,-0.86
 21/10/2018 00:45:00,11.23,11.3,1,-0.86
 21/10/2018 01:00:00,11.27,11.3,1,-0.86
 21/10/2018 01:15:00,11.27,11.3,1,-0.86
 21/10/2018 01:30:00,11.28,11.3,1,-0.86
 21/10/2018 01:45:00,11.27,11.3,1,-0.86
 21/10/2018 02:00:00,11.28,11.3,1,-0.86
 21/10/2018 02:15:00,11.29,11.3,1,-0.86
 21/10/2018 02:30:00,11.25,11.3,1,-0.86
 21/10/2018 02:45:00,11.27,11.3,1,-0.86
 21/10/2018 03:00:00,11.28,11.3,1,-0.86
 21/10/2018 03:15:00,11.29,11.3,1,-0.86
 21/10/2018 03:30:00,11.31,11.3,1,-0.86
 21/10/2018 03:45:00,11.32,11.3,1,-0.86
 21/10/2018 04:00:00,11.33,11.3,1,-0.86
 21/10/2018 04:15:00,11.33,11.3,1,-0.86
 21/10/2018 04:30:00,11.3,11.3,1,-0.82
 21/10/2018 04:45:00,11.3,11.3,1,-0.62
 21/10/2018 05:00:00,11.3,11.3,1,-0.62
 21/10/2018 05:15:00,11.28,11.3,1,-0.62
 21/10/2018 05:30:00,11.3,11.3,1,-0.62
 21/10/2018 05:45:00,11.28,11.3,1,-0.62
 21/10/2018 06:00:00,11.26,11.3,1,-0.62
 21/10/2018 06:15:00,11.22,11.3,1,-0.62
 21/10/2018 06:30:00,11.19,11.3,1,-0.62
 21/10/2018 06:45:00,11.19,11.3,1,-0.62
 21/10/2018 07:00:00,11.22,11.3,1,-0.7
 21/10/2018 07:15:00,11.2,11.3,1,-0.89
 21/10/2018 07:30:00,11.19,11.3,1,-0.89
 21/10/2018 07:45:00,11.19,11.3,1,-0.89
 21/10/2018 08:00:00,11.16,11.3,1,-0.89
 21/10/2018 08:15:00,11.2,11.3,1,-1.01
 21/10/2018 08:30:00,11.15,11.3,1,-1.15
 21/10/2018 08:45:00,11.16,11.3,1,-1.11
 21/10/2018 09:00:00,11.18,11.3,1,-0.92
 21/10/2018 09:15:00,11.23,11.3,1,-0.92
 21/10/2018 09:30:00,11.26,11.3,1,-0.92
 21/10/2018 09:45:00,11.3,11.3,1,-0.81
 21/10/2018 10:00:00,11.29,11.3,1,-0.68
 21/10/2018 10:15:00,11.27,11.3,1,-0.68
 21/10/2018 10:30:00,11.26,11.3,1,-0.68
 21/10/2018 10:45:00,11.31,11.3,1,-0.47
 21/10/2018 11:00:00,11.35,11.3,1,-0.44
 21/10/2018 11:15:00,11.36,11.3,1,-0.24
 21/10/2018 11:30:00,11.36,11.3,1,-0.2
 21/10/2018 11:45:00,11.36,11.3,1,-0.2
 21/10/2018 12:00:00,11.36,11.3,1,-0.2
 21/10/2018 12:15:00,11.37,11.3,1,-0.2
 21/10/2018 12:30:00,11.37,11.3,1,-0.2
 21/10/2018 12:45:00,11.39,11.3,1,-0.2
 21/10/2018 13:00:00,11.34,11.3,1,-0.2
 21/10/2018 13:15:00,11.36,11.3,1,-0.2
 21/10/2018 13:30:00,11.37,11.3,1,-0.2
 21/10/2018 13:45:00,11.38,11.3,1,-0.2
 21/10/2018 14:00:00,11.34,11.3,1,-0.2
 21/10/2018 14:15:00,11.37,11.3,1,-0.2
 21/10/2018 14:30:00,11.36,11.3,1,-0.2
 21/10/2018 14:45:00,11.36,11.3,1,-0.2
 21/10/2018 15:00:00,11.36,11.3,1,-0.2
 21/10/2018 15:15:00,11.37,11.3,1,-0.2
 21/10/2018 15:30:00,11.37,11.3,1,-0.2
 21/10/2018 15:45:00,11.36,11.3,1,-0.2
 21/10/2018 16:00:00,11.35,11.3,1,-0.21
 21/10/2018 16:15:00,11.33,11.3,1,-0.39
 21/10/2018 16:30:00,11.29,11.3,1,-0.45
 21/10/2018 16:45:00,11.24,11.3,1,-0.9
 21/10/2018 17:00:00,11.19,11.3,1,-1.39
 21/10/2018 17:15:00,11.2,11.3,1,-2.05
 21/10/2018 17:30:00,11.21,11.3,1,-2.1
 21/10/2018 17:45:00,11.19,11.3,1,-2.1
 21/10/2018 18:00:00,11.16,11.3,1,-2.3
 21/10/2018 18:15:00,11.16,11.3,1,-2.38
 21/10/2018 18:30:00,11.16,11.3,1,-2.38
 21/10/2018 18:45:00,11.16,11.3,1,-2.38
 21/10/2018 19:00:00,11.2,11.3,1,-2.38
 21/10/2018 19:15:00,11.23,11.3,1,-2.27
 21/10/2018 19:30:00,11.27,11.3,1,-2.14
 21/10/2018 19:45:00,11.28,11.3,1,-2.1
 21/10/2018 20:00:00,11.27,11.3,1,-1.9
 21/10/2018 20:15:00,11.29,11.3,1,-1.9
 21/10/2018 20:30:00,11.21,11.3,1,-1.9
 21/10/2018 20:45:00,11.23,11.3,1,-1.69
 21/10/2018 21:00:00,11.25,11.3,1,-1.67
 21/10/2018 21:15:00,11.25,11.3,1,-1.67
 21/10/2018 21:30:00,11.27,11.3,1,-1.66
 21/10/2018 21:45:00,11.28,11.3,1,-1.47
 21/10/2018 22:00:00,11.16,11.3,1,-1.3
 21/10/2018 22:15:00,11.18,11.3,1,-1.3
 21/10/2018 22:30:00,11.18,11.3,1,-1.3
 21/10/2018 22:45:00,11.23,11.3,1,-1.3
