DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 23:00:00,11.24,11.3,1,-1.1
 21/10/2018 23:15:00,11.27,11.3,1,-1.06
 21/10/2018 23:30:00,11.33,11.3,1,-1.06
 21/10/2018 23:45:00,11.3,11.3,1,-1.02
 22/10/2018 00:00:00,11.27,11.3,1,-0.84
 22/10/2018 00:00:00,11.27,11.3,1,-0.84
 22/10/2018 00:15:00,11.25,11.3,1,-0.84
 22/10/2018 00:30:00,11.27,11.3,1,-0.84
 22/10/2018 00:45:00,11.27,11.3,1,-0.84
 22/10/2018 01:00:00,11.28,11.3,1,-0.84
 22/10/2018 01:15:00,11.26,11.3,1,-0.84
 22/10/2018 01:30:00,11.25,11.3,1,-0.84
 22/10/2018 01:45:00,11.27,11.3,1,-0.84
 22/10/2018 02:00:00,11.3,11.3,1,-0.84
 22/10/2018 02:15:00,11.32,11.3,1,-0.84
 22/10/2018 02:30:00,11.32,11.3,1,-0.84
 22/10/2018 02:45:00,11.32,11.3,1,-0.84
 22/10/2018 03:00:00,11.35,11.3,1,-0.84
 22/10/2018 03:15:00,11.35,11.3,1,-0.84
 22/10/2018 03:30:00,11.36,11.3,1,-0.84
 22/10/2018 03:45:00,11.36,11.3,1,-0.84
 22/10/2018 04:00:00,11.33,11.3,1,-0.84
 22/10/2018 04:15:00,11.27,11.3,1,-0.84
 22/10/2018 04:30:00,11.29,11.3,1,-0.84
 22/10/2018 04:45:00,11.27,11.3,1,-0.84
 22/10/2018 05:00:00,11.27,11.3,1,-0.84
 22/10/2018 05:15:00,11.23,11.3,1,-0.84
 22/10/2018 05:30:00,11.23,11.3,1,-0.84
 22/10/2018 05:45:00,11.16,11.3,1,-0.84
 22/10/2018 06:00:00,11.19,11.3,1,-0.97
 22/10/2018 06:15:00,11.16,11.3,1,-1.22
 22/10/2018 06:30:00,11.14,11.3,1,-1.45
 22/10/2018 06:45:00,11.18,11.3,1,-1.66
 22/10/2018 07:00:00,11.2,11.3,1,-1.8
 22/10/2018 07:15:00,11.24,11.3,1,-2.15
 22/10/2018 07:30:00,11.21,11.3,1,-2.4
 22/10/2018 07:45:00,11.17,11.3,1,-2.47
 22/10/2018 08:00:00,11.23,11.3,1,-2.68
 22/10/2018 08:15:00,11.21,11.3,1,-2.64
 22/10/2018 08:30:00,11.22,11.3,1,-2.58
 22/10/2018 08:45:00,11.23,11.3,1,-2.49
 22/10/2018 09:00:00,11.3,11.3,1,-2.14
 22/10/2018 09:15:00,11.3,11.3,1,-1.86
 22/10/2018 09:30:00,11.36,11.3,1,-1.7
 22/10/2018 09:45:00,11.37,11.3,1,-1.33
 22/10/2018 10:00:00,11.4,11.3,1,-1.08
 22/10/2018 10:15:00,11.39,11.3,1,-0.94
 22/10/2018 10:30:00,11.36,11.3,1,-0.71
 22/10/2018 10:45:00,11.37,11.3,1,-0.53
 22/10/2018 11:00:00,11.37,11.3,1,-0.44
 22/10/2018 11:15:00,11.38,11.3,1,-0.44
 22/10/2018 11:30:00,11.33,11.3,1,-0.44
 22/10/2018 11:45:00,11.31,11.3,1,-0.44
 22/10/2018 12:00:00,11.3,11.3,1,-0.43
 22/10/2018 12:15:00,11.29,11.3,1,-0.19
 22/10/2018 12:30:00,11.3,11.3,1,-0.19
 22/10/2018 12:45:00,11.34,11.3,1,-0.19
 22/10/2018 13:00:00,11.38,11.3,1,-0.19
 22/10/2018 13:15:00,11.39,11.3,1,-0.19
 22/10/2018 13:30:00,11.41,11.3,1,-0.19
 22/10/2018 13:45:00,11.4,11.3,1,-0.19
 22/10/2018 14:00:00,11.42,11.3,1,-0.21
 22/10/2018 14:15:00,11.39,11.3,1,-0.17
 22/10/2018 14:30:00,11.38,11.3,1,-0.17
 22/10/2018 14:45:00,11.37,11.3,1,-0.17
 22/10/2018 15:00:00,11.37,11.3,1,-0.17
 22/10/2018 15:15:00,11.38,11.3,1,-0.17
 22/10/2018 15:30:00,11.37,11.3,1,-0.27
 22/10/2018 15:45:00,11.36,11.3,1,-0.47
 22/10/2018 16:00:00,11.36,11.3,1,-0.6
 22/10/2018 16:15:00,11.33,11.3,1,-0.71
 22/10/2018 16:30:00,11.32,11.3,1,-1.06
 22/10/2018 16:45:00,11.28,11.3,1,-1.34
 22/10/2018 17:00:00,11.24,11.3,1,-1.79
 22/10/2018 17:15:00,11.19,11.3,1,-2.21
 22/10/2018 17:30:00,11.2,11.3,1,-2.87
 22/10/2018 17:45:00,11.19,11.3,1,-2.97
 22/10/2018 18:00:00,11.17,11.3,1,-3.03
 22/10/2018 18:15:00,11.16,11.3,1,-3.03
 22/10/2018 18:30:00,11.16,11.3,1,-3.16
 22/10/2018 18:45:00,11.17,11.3,1,-3.23
 22/10/2018 19:00:00,11.21,11.3,1,-3.13
 22/10/2018 19:15:00,11.2,11.3,1,-3.05
 22/10/2018 19:30:00,11.25,11.3,1,-3.04
 22/10/2018 19:45:00,11.27,11.3,1,-2.78
 22/10/2018 20:00:00,11.28,11.3,1,-2.74
 22/10/2018 20:15:00,11.19,11.3,1,-2.59
 22/10/2018 20:30:00,11.21,11.3,1,-2.47
 22/10/2018 20:45:00,11.25,11.3,1,-2.43
 22/10/2018 21:00:00,11.26,11.3,1,-2.32
 22/10/2018 21:15:00,11.29,11.3,1,-2.13
 22/10/2018 21:30:00,11.29,11.3,1,-2.01
 22/10/2018 21:45:00,11.33,11.3,1,-1.93
 22/10/2018 22:00:00,11.36,11.3,1,-1.85
 22/10/2018 22:15:00,11.35,11.3,1,-1.78
 22/10/2018 22:30:00,11.33,11.3,1,-1.56
 22/10/2018 22:45:00,11.29,11.3,1,-1.33
 22/10/2018 23:00:00,11.29,11.3,1,-1.33
 22/10/2018 23:15:00,11.29,11.3,1,-1.33
 22/10/2018 23:30:00,11.35,11.3,1,-1.22
 22/10/2018 23:45:00,11.37,11.3,1,-1.13
 23/10/2018 00:00:00,11.39,11.3,1,-1.13
 23/10/2018 00:15:00,11.32,11.3,1,-0.99
 23/10/2018 00:30:00,11.23,11.3,1,-0.97
 23/10/2018 00:45:00,11.26,11.3,1,-0.97
 23/10/2018 01:00:00,11.32,11.3,1,-0.97
 23/10/2018 01:15:00,11.26,11.3,1,-0.97
 23/10/2018 01:30:00,11.24,11.3,1,-0.97
 23/10/2018 01:45:00,11.23,11.3,1,-0.97
 23/10/2018 02:00:00,11.26,11.3,1,-0.97
 23/10/2018 02:15:00,11.27,11.3,1,-0.97
 23/10/2018 02:30:00,11.29,11.3,1,-0.97
 23/10/2018 02:45:00,11.3,11.3,1,-0.97
 23/10/2018 03:00:00,11.33,11.3,1,-0.97
 23/10/2018 03:15:00,11.32,11.3,1,-0.97
 23/10/2018 03:30:00,11.32,11.3,1,-0.97
 23/10/2018 03:45:00,11.33,11.3,1,-0.97
 23/10/2018 04:00:00,11.34,11.3,1,-0.97
 23/10/2018 04:15:00,11.34,11.3,1,-0.97
 23/10/2018 04:30:00,11.33,11.3,1,-0.97
 23/10/2018 04:45:00,11.33,11.3,1,-0.97
 23/10/2018 05:00:00,11.3,11.3,1,-0.97
 23/10/2018 05:15:00,11.3,11.3,1,-0.97
 23/10/2018 05:30:00,11.34,11.3,1,-0.97
 23/10/2018 05:45:00,11.35,11.3,1,-0.97
 23/10/2018 06:00:00,11.31,11.3,1,-1.14
 23/10/2018 06:15:00,11.22,11.3,1,-1.28
 23/10/2018 06:30:00,11.17,11.3,1,-1.45
 23/10/2018 06:45:00,11.27,11.3,1,-1.84
 23/10/2018 07:00:00,11.25,11.3,1,-1.98
 23/10/2018 07:15:00,11.28,11.3,1,-2.23
 23/10/2018 07:30:00,11.29,11.3,1,-2.44
 23/10/2018 07:45:00,11.27,11.3,1,-2.51
 23/10/2018 08:00:00,11.26,11.3,1,-2.69
 23/10/2018 08:15:00,11.26,11.3,1,-2.74
 23/10/2018 08:30:00,11.26,11.3,1,-2.74
 23/10/2018 08:45:00,11.26,11.3,1,-2.74
 23/10/2018 09:00:00,11.27,11.3,1,-2.66
 23/10/2018 09:15:00,11.3,11.3,1,-2.7
 23/10/2018 09:30:00,11.31,11.3,1,-2.26
 23/10/2018 09:45:00,11.33,11.3,1,-2.47
 23/10/2018 10:00:00,11.37,11.3,1,-2.2
 23/10/2018 10:15:00,11.39,11.3,1,-1.92
 23/10/2018 10:30:00,11.4,11.3,1,-2.15
 23/10/2018 10:45:00,11.4,11.3,1,-2.12
 23/10/2018 11:00:00,11.4,11.3,1,-1.89
 23/10/2018 11:15:00,11.33,11.3,1,-1.57
 23/10/2018 11:30:00,11.34,11.3,1,-1.35
 23/10/2018 11:45:00,11.34,11.3,1,-1.36
 23/10/2018 12:00:00,11.32,11.3,1,-1.59
 23/10/2018 12:15:00,11.35,11.3,1,-1.44
 23/10/2018 12:30:00,11.37,11.3,1,-1.05
 23/10/2018 12:45:00,11.33,11.3,1,-1.12
 23/10/2018 13:00:00,11.34,11.3,1,-0.75
 23/10/2018 13:15:00,11.35,11.3,1,-0.72
 23/10/2018 13:30:00,11.33,11.3,1,-0.74
 23/10/2018 13:45:00,11.32,11.3,1,-0.89
 23/10/2018 14:00:00,11.32,11.3,1,-0.95
 23/10/2018 14:15:00,11.32,11.3,1,-1.17
 23/10/2018 14:30:00,11.32,11.3,1,-0.95
 23/10/2018 14:45:00,11.31,11.3,1,-1.03
 23/10/2018 15:00:00,11.31,11.3,1,-1.2
 23/10/2018 15:15:00,11.31,11.3,1,-1.67
 23/10/2018 15:30:00,11.28,11.3,1,-1.99
 23/10/2018 15:45:00,11.25,11.3,1,-2.02
 23/10/2018 16:00:00,11.23,11.3,1,-2.27
 23/10/2018 16:15:00,11.18,11.3,1,-2.29
 23/10/2018 16:30:00,11.17,11.3,1,-2.38
 23/10/2018 16:45:00,11.2,11.3,1,-2.63
 23/10/2018 17:00:00,11.2,11.3,1,-2.81
 23/10/2018 17:15:00,11.2,11.3,1,-3.03
 23/10/2018 17:30:00,11.17,11.3,1,-3.17
 23/10/2018 17:45:00,11.2,11.3,1,-3.26
 23/10/2018 18:00:00,11.3,11.3,1,-3.42
 23/10/2018 18:15:00,11.33,11.3,1,-3.41
 23/10/2018 18:30:00,11.33,11.3,1,-3.33
 23/10/2018 18:45:00,11.28,11.3,1,-3.46
 23/10/2018 19:00:00,11.33,11.3,1,-3.46
 23/10/2018 19:15:00,11.3,11.3,1,-3.19
 23/10/2018 19:30:00,11.33,11.3,1,-3.18
 23/10/2018 19:45:00,11.28,11.3,1,-2.98
 23/10/2018 20:00:00,11.3,11.3,1,-2.91
 23/10/2018 20:15:00,11.2,11.3,1,-2.72
 23/10/2018 20:30:00,11.27,11.3,1,-2.59
 23/10/2018 20:45:00,11.26,11.3,1,-2.47
 23/10/2018 21:00:00,11.3,11.3,1,-2.45
 23/10/2018 21:15:00,11.34,11.3,1,-2.38
 23/10/2018 21:30:00,11.31,11.3,1,-2.23
 23/10/2018 21:45:00,11.35,11.3,1,-2.09
 23/10/2018 22:00:00,11.38,11.3,1,-1.94
 23/10/2018 22:15:00,11.36,11.3,1,-1.79
 23/10/2018 22:30:00,11.26,11.3,1,-1.59
 23/10/2018 22:45:00,11.21,11.3,1,-1.47
 23/10/2018 23:00:00,11.24,11.3,1,-1.37
 23/10/2018 23:15:00,11.29,11.3,1,-1.18
 23/10/2018 23:30:00,11.34,11.3,1,-1.18
 23/10/2018 23:45:00,11.35,11.3,1,-1.13
 24/10/2018 00:00:00,11.32,11.3,1,-0.94
 24/10/2018 00:15:00,11.3,11.3,1,-0.94
 24/10/2018 00:30:00,11.31,11.3,1,-0.94
 24/10/2018 00:45:00,11.31,11.3,1,-0.94
 24/10/2018 01:00:00,11.31,11.3,1,-0.94
 24/10/2018 01:15:00,11.26,11.3,1,-0.94
 24/10/2018 01:30:00,11.25,11.3,1,-0.94
 24/10/2018 01:45:00,11.24,11.3,1,-0.94
 24/10/2018 02:00:00,11.27,11.3,1,-0.94
 24/10/2018 02:15:00,11.26,11.3,1,-0.94
 24/10/2018 02:30:00,11.32,11.3,1,-0.94
 24/10/2018 02:45:00,11.36,11.3,1,-0.94
 24/10/2018 03:00:00,11.33,11.3,1,-0.94
 24/10/2018 03:15:00,11.33,11.3,1,-0.94
 24/10/2018 03:30:00,11.33,11.3,1,-0.94
 24/10/2018 03:45:00,11.34,11.3,1,-0.94
 24/10/2018 04:00:00,11.34,11.3,1,-0.94
 24/10/2018 04:15:00,11.33,11.3,1,-0.94
 24/10/2018 04:30:00,11.33,11.3,1,-0.94
 24/10/2018 04:45:00,11.31,11.3,1,-0.94
 24/10/2018 05:00:00,11.31,11.3,1,-0.94
 24/10/2018 05:15:00,11.3,11.3,1,-0.94
 24/10/2018 05:30:00,11.27,11.3,1,-0.94
 24/10/2018 05:45:00,11.23,11.3,1,-0.94
 24/10/2018 06:00:00,11.21,11.3,1,-1.04
 24/10/2018 06:15:00,11.17,11.3,1,-1.2
 24/10/2018 06:30:00,11.24,11.3,1,-1.57
 24/10/2018 06:45:00,11.27,11.3,1,-1.76
 24/10/2018 07:00:00,11.25,11.3,1,-1.96
 24/10/2018 07:15:00,11.23,11.3,1,-2.29
 24/10/2018 07:30:00,11.3,11.3,1,-2.58
 24/10/2018 07:45:00,11.32,11.3,1,-2.69
 24/10/2018 08:00:00,11.29,11.3,1,-2.74
 24/10/2018 08:15:00,11.28,11.3,1,-2.77
 24/10/2018 08:30:00,11.26,11.3,1,-2.75
 24/10/2018 08:45:00,11.25,11.3,1,-2.75
 24/10/2018 09:00:00,11.27,11.3,1,-2.54
 24/10/2018 09:15:00,11.31,11.3,1,-2.07
 24/10/2018 09:30:00,11.33,11.3,1,-1.85
 24/10/2018 09:45:00,11.36,11.3,1,-1.59
 24/10/2018 10:00:00,11.41,11.3,1,-1.29
 24/10/2018 10:15:00,11.4,11.3,1,-1.04
 24/10/2018 10:30:00,11.4,11.3,1,-0.87
 24/10/2018 10:45:00,11.34,11.3,1,-0.7
 24/10/2018 11:00:00,11.33,11.3,1,-0.58
 24/10/2018 11:15:00,11.33,11.3,1,-0.48
 24/10/2018 11:30:00,11.33,11.3,1,-0.48
 24/10/2018 11:45:00,11.34,11.3,1,-0.48
 24/10/2018 12:00:00,11.33,11.3,1,-0.44
 24/10/2018 12:15:00,11.34,11.3,1,-0.27
 24/10/2018 12:30:00,11.35,11.3,1,-0.27
 24/10/2018 12:45:00,11.36,11.3,1,-0.27
 24/10/2018 13:00:00,11.38,11.3,1,-0.27
 24/10/2018 13:15:00,11.35,11.3,1,-0.87
 24/10/2018 13:30:00,11.35,11.3,1,-0.98
 24/10/2018 13:45:00,11.38,11.3,1,-0.47
 24/10/2018 14:00:00,11.37,11.3,1,-0.38
 24/10/2018 14:15:00,11.35,11.3,1,-0.6
 24/10/2018 14:30:00,11.36,11.3,1,-0.31
 24/10/2018 14:45:00,11.36,11.3,1,-0.48
 24/10/2018 15:00:00,11.37,11.3,1,-0.58
 24/10/2018 15:15:00,11.38,11.3,1,-0.5
 24/10/2018 15:30:00,11.32,11.3,1,-0.58
 24/10/2018 15:45:00,11.32,11.3,1,-0.56
 24/10/2018 16:00:00,11.3,11.3,1,-0.59
 24/10/2018 16:15:00,11.3,11.3,1,-0.83
 24/10/2018 16:30:00,11.27,11.3,1,-1.06
 24/10/2018 16:45:00,11.23,11.3,1,-1.5
 24/10/2018 17:00:00,11.16,11.3,1,-1.98
 24/10/2018 17:15:00,11.16,11.3,1,-2.43
 24/10/2018 17:30:00,11.19,11.3,1,-2.84
 24/10/2018 17:45:00,11.22,11.3,1,-3.07
 24/10/2018 18:00:00,11.26,11.3,1,-3.18
 24/10/2018 18:15:00,11.28,11.3,1,-3.21
 24/10/2018 18:30:00,11.28,11.3,1,-3.2
 24/10/2018 18:45:00,11.25,11.3,1,-3.25
 24/10/2018 19:00:00,11.26,11.3,1,-3.25
 24/10/2018 19:15:00,11.29,11.3,1,-3.25
 24/10/2018 19:30:00,11.34,11.3,1,-3.22
 24/10/2018 19:45:00,11.36,11.3,1,-3.07
 24/10/2018 20:00:00,11.37,11.3,1,-2.99
 24/10/2018 20:15:00,11.34,11.3,1,-2.83
 24/10/2018 20:30:00,11.37,11.3,1,-2.74
 24/10/2018 20:45:00,11.32,11.3,1,-2.61
 24/10/2018 21:00:00,11.32,11.3,1,-2.48
 24/10/2018 21:15:00,11.34,11.3,1,-2.34
 24/10/2018 21:30:00,11.38,11.3,1,-2.18
 24/10/2018 21:45:00,11.36,11.3,1,-1.97
 24/10/2018 22:00:00,11.38,11.3,1,-1.96
 24/10/2018 22:15:00,11.35,11.3,1,-1.7
 24/10/2018 22:30:00,11.31,11.3,1,-1.49
 24/10/2018 22:45:00,11.32,11.3,1,-1.39
 24/10/2018 23:00:00,11.34,11.3,1,-1.38
 24/10/2018 23:15:00,11.33,11.3,1,-1.21
 24/10/2018 23:30:00,11.29,11.3,1,-1.09
 24/10/2018 23:45:00,11.28,11.3,1,-0.99
 25/10/2018 00:00:00,11.3,11.3,1,-0.99
 25/10/2018 00:15:00,11.32,11.3,1,-0.99
 25/10/2018 00:30:00,11.35,11.3,1,-0.99
 25/10/2018 00:45:00,11.34,11.3,1,-0.99
 25/10/2018 01:00:00,11.33,11.3,1,-0.99
 25/10/2018 01:15:00,11.29,11.3,1,-0.99
 25/10/2018 01:30:00,11.28,11.3,1,-0.99
 25/10/2018 01:45:00,11.26,11.3,1,-0.99
 25/10/2018 02:00:00,11.26,11.3,1,-0.99
 25/10/2018 02:15:00,11.26,11.3,1,-0.99
 25/10/2018 02:30:00,11.29,11.3,1,-0.99
 25/10/2018 02:45:00,11.33,11.3,1,-0.99
 25/10/2018 03:00:00,11.35,11.3,1,-0.99
 25/10/2018 03:15:00,11.33,11.3,1,-0.99
 25/10/2018 03:30:00,11.36,11.3,1,-0.99
 25/10/2018 03:45:00,11.36,11.3,1,-0.99
 25/10/2018 04:00:00,11.38,11.3,1,-0.99
 25/10/2018 04:15:00,11.39,11.3,1,-0.99
 25/10/2018 04:30:00,11.37,11.3,1,-0.99
 25/10/2018 04:45:00,11.35,11.3,1,-0.99
 25/10/2018 05:00:00,11.33,11.3,1,-0.99
 25/10/2018 05:15:00,11.28,11.3,1,-0.99
 25/10/2018 05:30:00,11.24,11.3,1,-0.99
 25/10/2018 05:45:00,11.23,11.3,1,-0.99
 25/10/2018 06:00:00,11.29,11.3,1,-1.11
 25/10/2018 06:15:00,11.27,11.3,1,-1.28
 25/10/2018 06:30:00,11.31,11.3,1,-1.51
 25/10/2018 06:45:00,11.27,11.3,1,-1.76
 25/10/2018 07:00:00,11.2,11.3,1,-1.86
 25/10/2018 07:15:00,11.29,11.3,1,-2.35
 25/10/2018 07:30:00,11.29,11.3,1,-2.67
 25/10/2018 07:45:00,11.24,11.3,1,-2.62
 25/10/2018 08:00:00,11.22,11.3,1,-2.72
 25/10/2018 08:15:00,11.22,11.3,1,-2.81
 25/10/2018 08:30:00,11.22,11.3,1,-2.81
 25/10/2018 08:45:00,11.22,11.3,1,-2.71
 25/10/2018 09:00:00,11.21,11.3,1,-2.64
 25/10/2018 09:15:00,11.22,11.3,1,-2.52
 25/10/2018 09:30:00,11.22,11.3,1,-2.31
 25/10/2018 09:45:00,11.22,11.3,1,-2.13
 25/10/2018 10:00:00,11.25,11.3,1,-1.53
 25/10/2018 10:15:00,11.29,11.3,1,-1.3
 25/10/2018 10:30:00,11.31,11.3,1,-1.06
 25/10/2018 10:45:00,11.33,11.3,1,-0.81
 25/10/2018 11:00:00,11.34,11.3,1,-0.79
 25/10/2018 11:15:00,11.34,11.3,1,-0.62
 25/10/2018 11:30:00,11.33,11.3,1,-0.62
 25/10/2018 11:45:00,11.34,11.3,1,-0.62
 25/10/2018 12:00:00,11.35,11.3,1,-0.71
 25/10/2018 12:15:00,11.36,11.3,1,-0.77
 25/10/2018 12:30:00,11.38,11.3,1,-1.5
 25/10/2018 12:45:00,11.36,11.3,1,-1.25
 25/10/2018 13:00:00,11.37,11.3,1,-1.25
 25/10/2018 13:15:00,11.37,11.3,1,-1.05
 25/10/2018 13:30:00,11.32,11.3,1,-1.42
 25/10/2018 13:45:00,11.32,11.3,1,-1.09
 25/10/2018 14:00:00,11.35,11.3,1,-0.78
 25/10/2018 14:15:00,11.34,11.3,1,-1.34
 25/10/2018 14:30:00,11.33,11.3,1,-1.57
 25/10/2018 14:45:00,11.3,11.3,1,-1.6
 25/10/2018 15:00:00,11.27,11.3,1,-1.66
 25/10/2018 15:15:00,11.28,11.3,1,-1.71
 25/10/2018 15:30:00,11.26,11.3,1,-1.96
 25/10/2018 15:45:00,11.25,11.3,1,-2.01
 25/10/2018 16:00:00,11.24,11.3,1,-2.12
 25/10/2018 16:15:00,11.25,11.3,1,-2.36
 25/10/2018 16:30:00,11.23,11.3,1,-2.44
 25/10/2018 16:45:00,11.19,11.3,1,-2.56
 25/10/2018 17:00:00,11.23,11.3,1,-2.92
 25/10/2018 17:15:00,11.23,11.3,1,-3.03
 25/10/2018 17:30:00,11.21,11.3,1,-3.24
 25/10/2018 17:45:00,11.2,11.3,1,-3.33
 25/10/2018 18:00:00,11.28,11.3,1,-3.42
 25/10/2018 18:15:00,11.28,11.3,1,-3.57
 25/10/2018 18:30:00,11.27,11.3,1,-3.52
 25/10/2018 18:45:00,11.23,11.3,1,-3.52
 25/10/2018 19:00:00,11.27,11.3,1,-3.49
 25/10/2018 19:15:00,11.31,11.3,1,-3.32
 25/10/2018 19:30:00,11.34,11.3,1,-3.32
 25/10/2018 19:45:00,11.33,11.3,1,-3.32
 25/10/2018 20:00:00,11.33,11.3,1,-3.17
 25/10/2018 20:15:00,11.35,11.3,1,-2.95
 25/10/2018 20:30:00,11.39,11.3,1,-2.79
 25/10/2018 20:45:00,11.41,11.3,1,-2.59
 25/10/2018 21:00:00,11.38,11.3,1,-2.43
 25/10/2018 21:15:00,11.33,11.3,1,-2.26
 25/10/2018 21:30:00,11.29,11.3,1,-2.08
 25/10/2018 21:45:00,11.33,11.3,1,-2.01
 25/10/2018 22:00:00,11.32,11.3,1,-1.8
 25/10/2018 22:15:00,11.31,11.3,1,-1.76
 25/10/2018 22:30:00,11.33,11.3,1,-1.53
 25/10/2018 22:45:00,11.33,11.3,1,-1.5
 25/10/2018 23:00:00,11.28,11.3,1,-1.29
 25/10/2018 23:15:00,11.34,11.3,1,-1.29
 25/10/2018 23:30:00,11.37,11.3,1,-1.27
 25/10/2018 23:45:00,11.37,11.3,1,-1.05
 26/10/2018 00:00:00,11.32,11.3,1,-1.05
 26/10/2018 00:15:00,11.34,11.3,1,-1.05
 26/10/2018 00:30:00,11.33,11.3,1,-0.93
 26/10/2018 00:45:00,11.24,11.3,1,-0.87
 26/10/2018 01:00:00,11.23,11.3,1,-0.87
 26/10/2018 01:15:00,11.23,11.3,1,-1.02
 26/10/2018 01:30:00,11.22,11.3,1,-1.08
 26/10/2018 01:45:00,11.2,11.3,1,-1.08
 26/10/2018 02:00:00,11.21,11.3,1,-1.08
 26/10/2018 02:15:00,11.23,11.3,1,-1.08
 26/10/2018 02:30:00,11.26,11.3,1,-1.08
 26/10/2018 02:45:00,11.28,11.3,1,-1.08
 26/10/2018 03:00:00,11.3,11.3,1,-1.02
 26/10/2018 03:15:00,11.31,11.3,1,-0.86
 26/10/2018 03:30:00,11.33,11.3,1,-0.86
 26/10/2018 03:45:00,11.35,11.3,1,-0.86
 26/10/2018 04:00:00,11.35,11.3,1,-0.86
 26/10/2018 04:15:00,11.32,11.3,1,-0.86
 26/10/2018 04:30:00,11.31,11.3,1,-0.86
 26/10/2018 04:45:00,11.29,11.3,1,-0.86
 26/10/2018 05:00:00,11.28,11.3,1,-0.86
 26/10/2018 05:15:00,11.26,11.3,1,-0.86
 26/10/2018 05:30:00,11.31,11.3,1,-0.86
 26/10/2018 05:45:00,11.29,11.3,1,-1.02
 26/10/2018 06:00:00,11.27,11.3,1,-1.04
 26/10/2018 06:15:00,11.23,11.3,1,-1.24
 26/10/2018 06:30:00,11.18,11.3,1,-1.32
 26/10/2018 06:45:00,11.21,11.3,1,-1.6
 26/10/2018 07:00:00,11.19,11.3,1,-1.81
 26/10/2018 07:15:00,11.31,11.3,1,-2.14
 26/10/2018 07:30:00,11.34,11.3,1,-2.33
 26/10/2018 07:45:00,11.33,11.3,1,-2.56
 26/10/2018 08:00:00,11.32,11.3,1,-2.24
 26/10/2018 08:15:00,11.27,11.3,1,-2.39
 26/10/2018 08:30:00,11.23,11.3,1,-2.39
 26/10/2018 08:45:00,11.27,11.3,1,-2.39
 26/10/2018 09:00:00,11.28,11.3,1,-2.39
 26/10/2018 09:15:00,11.29,11.3,1,-2.3
 26/10/2018 09:30:00,11.33,11.3,1,-1.73
 26/10/2018 09:45:00,11.37,11.3,1,-1.38
 26/10/2018 10:00:00,11.38,11.3,1,-0.85
 26/10/2018 10:15:00,11.36,11.3,1,-0.65
 26/10/2018 10:30:00,11.29,11.3,1,-0.61
 26/10/2018 10:45:00,11.26,11.3,1,-0.57
 26/10/2018 11:00:00,11.27,11.3,1,-0.58
 26/10/2018 11:15:00,11.32,11.3,1,-0.29
 26/10/2018 11:30:00,11.33,11.3,1,-0.94
 26/10/2018 11:45:00,11.34,11.3,1,-0.4
 26/10/2018 12:00:00,11.35,11.3,1,-0.32
 26/10/2018 12:15:00,11.33,11.3,1,-0.4
 26/10/2018 12:30:00,11.34,11.3,1,-0.69
 26/10/2018 12:45:00,11.34,11.3,1,-0.92
 26/10/2018 13:00:00,11.28,11.3,1,-2.19
 26/10/2018 13:15:00,11.29,11.3,1,-0.35
 26/10/2018 13:30:00,11.32,11.3,1,-0.32
 26/10/2018 13:45:00,11.33,11.3,1,-0.33
 26/10/2018 14:00:00,11.29,11.3,1,-0.91
 26/10/2018 14:15:00,11.26,11.3,1,-1.43
 26/10/2018 14:30:00,11.36,11.3,1,-0.3
 26/10/2018 14:45:00,11.35,11.3,1,-0.3
 26/10/2018 15:00:00,11.29,11.3,1,-0.27
 26/10/2018 15:15:00,11.26,11.3,1,-0.25
 26/10/2018 15:30:00,11.27,11.3,1,-0.25
 26/10/2018 15:45:00,11.25,11.3,1,-0.33
 26/10/2018 16:00:00,11.25,11.3,1,-0.51
 26/10/2018 16:15:00,11.25,11.3,1,-0.83
 26/10/2018 16:30:00,11.25,11.3,1,-1.11
 26/10/2018 16:45:00,11.19,11.3,1,-1.51
 26/10/2018 17:00:00,11.21,11.3,1,-1.93
 26/10/2018 17:15:00,11.3,11.3,1,-2.32
 26/10/2018 17:30:00,11.26,11.3,1,-2.87
 26/10/2018 17:45:00,11.25,11.3,1,-3.02
 26/10/2018 18:00:00,11.25,11.3,1,-3.21
 26/10/2018 18:15:00,11.28,11.3,1,-3.23
 26/10/2018 18:30:00,11.25,11.3,1,-3.23
 26/10/2018 18:45:00,11.25,11.3,1,-3.23
 26/10/2018 19:00:00,11.29,11.3,1,-3.23
 26/10/2018 19:15:00,11.31,11.3,1,-3.23
 26/10/2018 19:30:00,11.37,11.3,1,-3.14
 26/10/2018 19:45:00,11.33,11.3,1,-2.91
 26/10/2018 20:00:00,11.32,11.3,1,-2.74
 26/10/2018 20:15:00,11.28,11.3,1,-2.59
 26/10/2018 20:30:00,11.29,11.3,1,-2.39
 26/10/2018 20:45:00,11.33,11.3,1,-2.39
 26/10/2018 21:00:00,11.36,11.3,1,-2.39
 26/10/2018 21:15:00,11.3,11.3,1,-2.26
 26/10/2018 21:30:00,11.28,11.3,1,-2.13
 26/10/2018 21:45:00,11.31,11.3,1,-1.99
 26/10/2018 22:00:00,11.33,11.3,1,-1.94
 26/10/2018 22:15:00,11.36,11.3,1,-1.87
 26/10/2018 22:30:00,11.4,11.3,1,-1.71
 26/10/2018 22:45:00,11.38,11.3,1,-1.44
 26/10/2018 23:00:00,11.32,11.3,1,-1.44
 26/10/2018 23:15:00,11.28,11.3,1,-1.43
 26/10/2018 23:30:00,11.25,11.3,1,-1.25
 26/10/2018 23:45:00,11.25,11.3,1,-1.25
 27/10/2018 00:00:00,11.29,11.3,1,-1.25
 27/10/2018 00:15:00,11.25,11.3,1,-1.15
 27/10/2018 00:30:00,11.29,11.3,1,-1.07
 27/10/2018 00:45:00,11.29,11.3,1,-1.07
 27/10/2018 01:00:00,11.31,11.3,1,-1.07
 27/10/2018 01:15:00,11.25,11.3,1,-1.28
 27/10/2018 01:30:00,11.24,11.3,1,-1.34
 27/10/2018 01:45:00,11.22,11.3,1,-1.34
 27/10/2018 02:00:00,11.22,11.3,1,-1.34
 27/10/2018 02:15:00,11.22,11.3,1,-1.34
 27/10/2018 02:30:00,11.25,11.3,1,-1.31
 27/10/2018 02:45:00,11.25,11.3,1,-1.15
 27/10/2018 03:00:00,11.27,11.3,1,-1.15
 27/10/2018 03:15:00,11.28,11.3,1,-1.15
 27/10/2018 03:30:00,11.23,11.3,1,-1.15
 27/10/2018 03:45:00,11.25,11.3,1,-1.15
 27/10/2018 04:00:00,11.22,11.3,1,-1.15
 27/10/2018 04:15:00,11.22,11.3,1,-0.99
 27/10/2018 04:30:00,11.23,11.3,1,-0.92
 27/10/2018 04:45:00,11.24,11.3,1,-0.92
 27/10/2018 05:00:00,11.22,11.3,1,-0.92
 27/10/2018 05:15:00,11.19,11.3,1,-0.92
 27/10/2018 05:30:00,11.18,11.3,1,-0.92
 27/10/2018 05:45:00,11.18,11.3,1,-0.92
 27/10/2018 06:00:00,11.16,11.3,1,-0.92
 27/10/2018 06:15:00,11.2,11.3,1,-1.05
 27/10/2018 06:30:00,11.28,11.3,1,-1.14
 27/10/2018 06:45:00,11.25,11.3,1,-1.14
 27/10/2018 07:00:00,11.22,11.3,1,-1.29
 27/10/2018 07:15:00,11.17,11.3,1,-1.4
 27/10/2018 07:30:00,11.22,11.3,1,-1.59
 27/10/2018 07:45:00,11.28,11.3,1,-1.59
 27/10/2018 08:00:00,11.25,11.3,1,-1.81
 27/10/2018 08:15:00,11.18,11.3,1,-1.89
 27/10/2018 08:30:00,11.27,11.3,1,-2.03
 27/10/2018 08:45:00,11.29,11.3,1,-2.13
 27/10/2018 09:00:00,11.27,11.3,1,-2.01
 27/10/2018 09:15:00,11.28,11.3,1,-1.75
 27/10/2018 09:30:00,11.29,11.3,1,-1.32
 27/10/2018 09:45:00,11.28,11.3,1,-1.04
 27/10/2018 10:00:00,11.26,11.3,1,-0.85
 27/10/2018 10:15:00,11.27,11.3,1,-0.66
 27/10/2018 10:30:00,11.29,11.3,1,-0.62
 27/10/2018 10:45:00,11.31,11.3,1,-0.4
 27/10/2018 11:00:00,11.33,11.3,1,-0.45
 27/10/2018 11:15:00,11.34,11.3,1,-0.94
 27/10/2018 11:30:00,11.35,11.3,1,-1.1
 27/10/2018 11:45:00,11.35,11.3,1,-0.5
 27/10/2018 12:00:00,11.32,11.3,1,-0.61
 27/10/2018 12:15:00,11.31,11.3,1,-1.02
 27/10/2018 12:30:00,11.32,11.3,1,-1.13
 27/10/2018 12:45:00,11.36,11.3,1,-0.78
 27/10/2018 13:00:00,11.35,11.3,1,-1.48
 27/10/2018 13:15:00,11.3,11.3,1,-1.32
 27/10/2018 13:30:00,11.32,11.3,1,-1.25
 27/10/2018 13:45:00,11.25,11.3,1,-1.65
 27/10/2018 14:00:00,11.31,11.3,1,-0.91
 27/10/2018 14:15:00,11.34,11.3,1,-0.67
 27/10/2018 14:30:00,11.27,11.3,1,-2.13
 27/10/2018 14:45:00,11.32,11.3,1,-1.08
 27/10/2018 15:00:00,11.3,11.3,1,-2.13
 27/10/2018 15:15:00,11.31,11.3,1,-2.19
 27/10/2018 15:30:00,11.33,11.3,1,-2.19
 27/10/2018 15:45:00,11.3,11.3,1,-2.37
 27/10/2018 16:00:00,11.27,11.3,1,-2.4
 27/10/2018 16:15:00,11.22,11.3,1,-2.59
 27/10/2018 16:30:00,11.19,11.3,1,-2.64
 27/10/2018 16:45:00,11.21,11.3,1,-2.73
 27/10/2018 17:00:00,11.23,11.3,1,-2.98
 27/10/2018 17:15:00,11.24,11.3,1,-3.21
 27/10/2018 17:30:00,11.21,11.3,1,-3.23
 27/10/2018 17:45:00,11.18,11.3,1,-3.23
 27/10/2018 18:00:00,11.2,11.3,1,-3.29
 27/10/2018 18:15:00,11.26,11.3,1,-3.47
 27/10/2018 18:30:00,11.27,11.3,1,-3.47
 27/10/2018 18:45:00,11.27,11.3,1,-3.42
 27/10/2018 19:00:00,11.27,11.3,1,-3.15
 27/10/2018 19:15:00,11.33,11.3,1,-3.15
 27/10/2018 19:30:00,11.32,11.3,1,-3.01
 27/10/2018 19:45:00,11.27,11.3,1,-2.8
 27/10/2018 20:00:00,11.31,11.3,1,-2.74
 27/10/2018 20:15:00,11.37,11.3,1,-2.67
 27/10/2018 20:30:00,11.38,11.3,1,-2.52
 27/10/2018 20:45:00,11.32,11.3,1,-2.41
 27/10/2018 21:00:00,11.35,11.3,1,-2.41
 27/10/2018 21:15:00,11.36,11.3,1,-2.37
 27/10/2018 21:30:00,11.39,11.3,1,-2.23
 27/10/2018 21:45:00,11.31,11.3,1,-2.08
 27/10/2018 22:00:00,11.26,11.3,1,-1.82
 27/10/2018 22:15:00,11.31,11.3,1,-1.76
 27/10/2018 22:30:00,11.35,11.3,1,-1.68
 27/10/2018 22:45:00,11.34,11.3,1,-1.6
 27/10/2018 23:00:00,11.27,11.3,1,-1.48
 27/10/2018 23:15:00,11.32,11.3,1,-1.38
 27/10/2018 23:30:00,11.37,11.3,1,-1.38
 27/10/2018 23:45:00,11.31,11.3,1,-1.26
 28/10/2018 00:00:00,11.28,11.3,1,-1.15
 28/10/2018 00:15:00,11.28,11.3,1,-1.15
 28/10/2018 00:30:00,11.29,11.3,1,-1.15
 28/10/2018 00:45:00,11.31,11.3,1,-1.15
 28/10/2018 01:00:00,11.31,11.3,1,-1.15
 28/10/2018 01:00:00,11.24,11.3,1,-1.37
 28/10/2018 01:15:00,11.24,11.3,1,-1.15
 28/10/2018 01:15:00,11.31,11.3,1,-1.37
 28/10/2018 01:30:00,11.23,11.3,1,-1.31
 28/10/2018 01:30:00,11.32,11.3,1,-1.37
 28/10/2018 01:45:00,11.19,11.3,1,-1.37
 28/10/2018 01:45:00,11.35,11.3,1,-1.37
 28/10/2018 02:00:00,11.34,11.3,1,-1.37
 28/10/2018 02:15:00,11.33,11.3,1,-1.37
 28/10/2018 02:30:00,11.35,11.3,1,-1.2
 28/10/2018 02:45:00,11.36,11.3,1,-1.18
 28/10/2018 03:00:00,11.36,11.3,1,-1.18
 28/10/2018 03:15:00,11.38,11.3,1,-1.18
 28/10/2018 03:30:00,11.35,11.3,1,-1.18
 28/10/2018 03:45:00,11.26,11.3,1,-1.18
 28/10/2018 04:00:00,11.25,11.3,1,-1.18
 28/10/2018 04:15:00,11.26,11.3,1,-1.18
 28/10/2018 04:30:00,11.27,11.3,1,-1.18
 28/10/2018 04:45:00,11.25,11.3,1,-1.18
 28/10/2018 05:00:00,11.25,11.3,1,-1.18
 28/10/2018 05:15:00,11.23,11.3,1,-1.18
 28/10/2018 05:30:00,11.24,11.3,1,-1.18
 28/10/2018 05:45:00,11.22,11.3,1,-1.18
 28/10/2018 06:00:00,11.21,11.3,1,-1.18
 28/10/2018 06:15:00,11.16,11.3,1,-1.18
 28/10/2018 06:30:00,11.26,11.3,1,-1.18
 28/10/2018 06:45:00,11.23,11.3,1,-1.19
 28/10/2018 07:00:00,11.22,11.3,1,-1.36
 28/10/2018 07:15:00,11.2,11.3,1,-1.36
 28/10/2018 07:30:00,11.18,11.3,1,-1.36
 28/10/2018 07:45:00,11.17,11.3,1,-1.6
 28/10/2018 08:00:00,11.21,11.3,1,-1.47
 28/10/2018 08:15:00,11.22,11.3,1,-1.44
 28/10/2018 08:30:00,11.22,11.3,1,-1.36
 28/10/2018 08:45:00,11.26,11.3,1,-1.17
 28/10/2018 09:00:00,11.23,11.3,1,-1.57
 28/10/2018 09:15:00,11.22,11.3,1,-1.67
 28/10/2018 09:30:00,11.27,11.3,1,-1.44
 28/10/2018 09:45:00,11.32,11.3,1,-1.25
 28/10/2018 10:00:00,11.34,11.3,1,-0.72
 28/10/2018 10:15:00,11.32,11.3,1,-0.61
 28/10/2018 10:30:00,11.31,11.3,1,-0.8
 28/10/2018 10:45:00,11.27,11.3,1,-1.82
 28/10/2018 11:00:00,11.27,11.3,1,-1.29
 28/10/2018 11:15:00,11.35,11.3,1,-1.11
 28/10/2018 11:30:00,11.39,11.3,1,-0.8
 28/10/2018 11:45:00,11.34,11.3,1,-0.83
 28/10/2018 12:00:00,11.33,11.3,1,-1.21
 28/10/2018 12:15:00,11.31,11.3,1,-1.1
 28/10/2018 12:30:00,11.29,11.3,1,-1.44
 28/10/2018 12:45:00,11.34,11.3,1,-0.53
 28/10/2018 13:00:00,11.33,11.3,1,-0.87
 28/10/2018 13:15:00,11.28,11.3,1,-0.96
 28/10/2018 13:30:00,11.28,11.3,1,-1.43
 28/10/2018 13:45:00,11.28,11.3,1,-0.95
 28/10/2018 14:00:00,11.24,11.3,1,-1.4
 28/10/2018 14:15:00,11.27,11.3,1,-1.13
 28/10/2018 14:30:00,11.29,11.3,1,-0.66
 28/10/2018 14:45:00,11.27,11.3,1,-0.49
 28/10/2018 15:00:00,11.29,11.3,1,-0.69
 28/10/2018 15:15:00,11.24,11.3,1,-1.08
 28/10/2018 15:30:00,11.23,11.3,1,-1.89
 28/10/2018 15:45:00,11.19,11.3,1,-1.65
 28/10/2018 16:00:00,11.19,11.3,1,-2.2
 28/10/2018 16:15:00,11.26,11.3,1,-2.73
 28/10/2018 16:30:00,11.24,11.3,1,-2.89
 28/10/2018 16:45:00,11.3,11.3,1,-3.22
 28/10/2018 17:00:00,11.28,11.3,1,-3.32
 28/10/2018 17:15:00,11.3,11.3,1,-3.44
 28/10/2018 17:30:00,11.27,11.3,1,-3.44
 28/10/2018 17:45:00,11.26,11.3,1,-3.44
 28/10/2018 18:00:00,11.26,11.3,1,-3.44
 28/10/2018 18:15:00,11.33,11.3,1,-3.37
 28/10/2018 18:30:00,11.33,11.3,1,-3.23
 28/10/2018 18:45:00,11.3,11.3,1,-3.13
 28/10/2018 19:00:00,11.34,11.3,1,-3.02
 28/10/2018 19:15:00,11.36,11.3,1,-3.02
 28/10/2018 19:30:00,11.35,11.3,1,-2.79
 28/10/2018 19:45:00,11.38,11.3,1,-2.76
 28/10/2018 20:00:00,11.36,11.3,1,-2.55
 28/10/2018 20:15:00,11.39,11.3,1,-2.55
 28/10/2018 20:30:00,11.4,11.3,1,-2.5
 28/10/2018 20:45:00,11.34,11.3,1,-2.3
 28/10/2018 21:00:00,11.29,11.3,1,-2.1
 28/10/2018 21:15:00,11.29,11.3,1,-2.08
 28/10/2018 21:30:00,11.32,11.3,1,-1.83
 28/10/2018 21:45:00,11.35,11.3,1,-1.83
 28/10/2018 22:00:00,11.31,11.3,1,-1.73
 28/10/2018 22:15:00,11.34,11.3,1,-1.6
 28/10/2018 22:30:00,11.27,11.3,1,-1.48
 28/10/2018 22:45:00,11.25,11.3,1,-1.42
 28/10/2018 23:00:00,11.29,11.3,1,-1.42
 28/10/2018 23:15:00,11.3,11.3,1,-1.42
 28/10/2018 23:30:00,11.31,11.3,1,-1.42
 28/10/2018 23:45:00,11.31,11.3,1,-1.42
 29/10/2018 00:00:00,11.33,11.3,1,-1.42
 29/10/2018 00:00:00,11.33,11.3,1,-1.42
 29/10/2018 00:15:00,11.27,11.3,1,-1.42
 29/10/2018 00:30:00,11.28,11.3,1,-1.42
 29/10/2018 00:45:00,11.27,11.3,1,-1.42
 29/10/2018 01:00:00,11.26,11.3,1,-1.42
 29/10/2018 01:15:00,11.28,11.3,1,-1.42
 29/10/2018 01:30:00,11.28,11.3,1,-1.42
 29/10/2018 01:45:00,11.25,11.3,1,-1.42
 29/10/2018 02:00:00,11.28,11.3,1,-1.42
 29/10/2018 02:15:00,11.27,11.3,1,-1.42
 29/10/2018 02:30:00,11.3,11.3,1,-1.42
 29/10/2018 02:45:00,11.25,11.3,1,-1.31
 29/10/2018 03:00:00,11.21,11.3,1,-1.17
 29/10/2018 03:15:00,11.21,11.3,1,-1.17
 29/10/2018 03:30:00,11.22,11.3,1,-1.17
 29/10/2018 03:45:00,11.24,11.3,1,-1.17
 29/10/2018 04:00:00,11.26,11.3,1,-1.17
 29/10/2018 04:15:00,11.23,11.3,1,-1.17
 29/10/2018 04:30:00,11.23,11.3,1,-1.17
 29/10/2018 04:45:00,11.24,11.3,1,-1.17
 29/10/2018 05:00:00,11.23,11.3,1,-1.17
 29/10/2018 05:15:00,11.19,11.3,1,-1.35
 29/10/2018 05:30:00,11.22,11.3,1,-1.42
 29/10/2018 05:45:00,11.26,11.3,1,-1.42
 29/10/2018 06:00:00,11.21,11.3,1,-1.42
 29/10/2018 06:15:00,11.19,11.3,1,-1.84
 29/10/2018 06:30:00,11.19,11.3,1,-1.97
 29/10/2018 06:45:00,11.2,11.3,1,-2.22
 29/10/2018 07:00:00,11.19,11.3,1,-2.33
 29/10/2018 07:15:00,11.23,11.3,1,-2.55
 29/10/2018 07:30:00,11.3,11.3,1,-2.68
 29/10/2018 07:45:00,11.36,11.3,1,-2.82
 29/10/2018 08:00:00,11.33,11.3,1,-2.89
 29/10/2018 08:15:00,11.28,11.3,1,-2.97
 29/10/2018 08:30:00,11.27,11.3,1,-2.84
 29/10/2018 08:45:00,11.25,11.3,1,-2.2
 29/10/2018 09:00:00,11.28,11.3,1,-1.66
 29/10/2018 09:15:00,11.29,11.3,1,-1.7
 29/10/2018 09:30:00,11.3,11.3,1,-1.4
 29/10/2018 09:45:00,11.33,11.3,1,-1.19
 29/10/2018 10:00:00,11.34,11.3,1,-0.92
 29/10/2018 10:15:00,11.37,11.3,1,-0.86
 29/10/2018 10:30:00,11.4,11.3,1,-0.7
 29/10/2018 10:45:00,11.34,11.3,1,-0.51
 29/10/2018 11:00:00,11.33,11.3,1,-0.47
 29/10/2018 11:15:00,11.33,11.3,1,-0.47
 29/10/2018 11:30:00,11.33,11.3,1,-0.47
 29/10/2018 11:45:00,11.33,11.3,1,-0.47
 29/10/2018 12:00:00,11.33,11.3,1,-0.47
 29/10/2018 12:15:00,11.33,11.3,1,-0.47
 29/10/2018 12:30:00,11.33,11.3,1,-0.47
 29/10/2018 12:45:00,11.33,11.3,1,-0.47
 29/10/2018 13:00:00,11.33,11.3,1,-0.47
 29/10/2018 13:15:00,11.33,11.3,1,-0.47
 29/10/2018 13:30:00,11.33,11.3,1,-0.47
 29/10/2018 13:45:00,11.33,11.3,1,-0.47
 29/10/2018 14:00:00,11.33,11.3,1,-0.47
 29/10/2018 14:15:00,11.33,11.3,1,-0.47
 29/10/2018 14:30:00,11.33,11.3,1,-0.47
 29/10/2018 14:45:00,11.33,11.3,1,-0.47
 29/10/2018 15:00:00,11.34,11.3,1,-0.88
 29/10/2018 15:15:00,11.23,11.3,1,-1.44
 29/10/2018 15:30:00,11.2,11.3,1,-1.71
 29/10/2018 15:45:00,11.19,11.3,1,-2.24
 29/10/2018 16:00:00,11.21,11.3,1,-2.98
 29/10/2018 16:15:00,11.22,11.3,1,-3.42
 29/10/2018 16:30:00,11.2,11.3,1,-3.6
 29/10/2018 16:45:00,11.16,11.3,1,-3.87
 29/10/2018 17:00:00,11.23,11.3,1,-4.27
 29/10/2018 17:15:00,11.24,11.3,1,-4.56
 29/10/2018 17:30:00,11.19,11.3,1,-4.73
 29/10/2018 17:45:00,11.18,11.3,1,-4.7
 29/10/2018 18:00:00,11.2,11.3,1,-4.72
 29/10/2018 18:15:00,11.27,11.3,1,-4.56
 29/10/2018 18:30:00,11.35,11.3,1,-4.36
 29/10/2018 18:45:00,11.25,11.3,1,-4.17
 29/10/2018 19:00:00,11.28,11.3,1,-4.17
 29/10/2018 19:15:00,11.3,11.3,1,-4.08
 29/10/2018 19:30:00,11.32,11.3,1,-3.88
 29/10/2018 19:45:00,11.33,11.3,1,-3.83
 29/10/2018 20:00:00,11.28,11.3,1,-3.62
 29/10/2018 20:15:00,11.27,11.3,1,-3.45
 29/10/2018 20:30:00,11.32,11.3,1,-3.33
 29/10/2018 20:45:00,11.32,11.3,1,-3.22
 29/10/2018 21:00:00,11.33,11.3,1,-3.12
 29/10/2018 21:15:00,11.32,11.3,1,-2.9
 29/10/2018 21:30:00,11.35,11.3,1,-2.82
 29/10/2018 21:45:00,11.37,11.3,1,-2.73
 29/10/2018 22:00:00,11.3,11.3,1,-2.58
 29/10/2018 22:15:00,11.34,11.3,1,-2.46
 29/10/2018 22:30:00,11.34,11.3,1,-2.14
 29/10/2018 22:45:00,11.3,11.3,1,-1.92
 29/10/2018 23:00:00,11.32,11.3,1,-1.92
 29/10/2018 23:15:00,11.35,11.3,1,-1.92
 29/10/2018 23:30:00,11.38,11.3,1,-1.75
 29/10/2018 23:45:00,11.39,11.3,1,-1.72
 30/10/2018 00:00:00,11.4,11.3,1,-1.72
 30/10/2018 00:15:00,11.32,11.3,1,-1.72
 30/10/2018 00:30:00,11.33,11.3,1,-1.85
 30/10/2018 00:45:00,11.31,11.3,1,-1.85
 30/10/2018 01:00:00,11.32,11.3,1,-1.85
 30/10/2018 01:15:00,11.33,11.3,1,-1.85
 30/10/2018 01:30:00,11.34,11.3,1,-1.85
 30/10/2018 01:45:00,11.38,11.3,1,-1.85
 30/10/2018 02:00:00,11.4,11.3,1,-1.65
 30/10/2018 02:15:00,11.39,11.3,1,-1.64
 30/10/2018 02:30:00,11.4,11.3,1,-1.64
 30/10/2018 02:45:00,11.39,11.3,1,-1.66
 30/10/2018 03:00:00,11.32,11.3,1,-1.54
 30/10/2018 03:15:00,11.3,11.3,1,-1.48
 30/10/2018 03:30:00,11.32,11.3,1,-1.48
 30/10/2018 03:45:00,11.34,11.3,1,-1.48
 30/10/2018 04:00:00,11.36,11.3,1,-1.48
 30/10/2018 04:15:00,11.33,11.3,1,-1.48
 30/10/2018 04:30:00,11.29,11.3,1,-1.48
 30/10/2018 04:45:00,11.26,11.3,1,-1.48
 30/10/2018 05:00:00,11.25,11.3,1,-1.48
 30/10/2018 05:15:00,11.21,11.3,1,-1.48
 30/10/2018 05:30:00,11.19,11.3,1,-1.48
 30/10/2018 05:45:00,11.2,11.3,1,-1.51
 30/10/2018 06:00:00,11.27,11.3,1,-1.82
 30/10/2018 06:15:00,11.28,11.3,1,-2.08
 30/10/2018 06:30:00,11.33,11.3,1,-2.25
 30/10/2018 06:45:00,11.29,11.3,1,-2.52
 30/10/2018 07:00:00,11.27,11.3,1,-2.52
 30/10/2018 07:15:00,11.24,11.3,1,-2.66
 30/10/2018 07:30:00,11.22,11.3,1,-2.59
 30/10/2018 07:45:00,11.19,11.3,1,-2.59
 30/10/2018 08:00:00,11.27,11.3,1,-2.78
 30/10/2018 08:15:00,11.29,11.3,1,-2.53
 30/10/2018 08:30:00,11.3,11.3,1,-2.19
 30/10/2018 08:45:00,11.31,11.3,1,-1.91
 30/10/2018 09:00:00,11.32,11.3,1,-1.57
 30/10/2018 09:15:00,11.32,11.3,1,-1.87
 30/10/2018 09:30:00,11.29,11.3,1,-1.96
 30/10/2018 09:45:00,11.29,11.3,1,-2.05
 30/10/2018 10:00:00,11.26,11.3,1,-2.93
 30/10/2018 10:15:00,11.29,11.3,1,-3.2
 30/10/2018 10:30:00,11.29,11.3,1,-3.04
 30/10/2018 10:45:00,11.3,11.3,1,-2.91
 30/10/2018 11:00:00,11.31,11.3,1,-2.33
 30/10/2018 11:15:00,11.31,11.3,1,-2.47
 30/10/2018 11:30:00,11.31,11.3,1,-2.2
 30/10/2018 11:45:00,11.3,11.3,1,-2.28
 30/10/2018 12:00:00,11.32,11.3,1,-2.15
 30/10/2018 12:15:00,11.38,11.3,1,-1.59
 30/10/2018 12:30:00,11.35,11.3,1,-2.38
 30/10/2018 12:45:00,11.34,11.3,1,-2.12
 30/10/2018 13:00:00,11.39,11.3,1,-0.73
 30/10/2018 13:15:00,11.39,11.3,1,-0.61
 30/10/2018 13:30:00,11.41,11.3,1,-1.11
 30/10/2018 13:45:00,11.38,11.3,1,-0.62
 30/10/2018 14:00:00,11.37,11.3,1,-0.5
 30/10/2018 14:15:00,11.39,11.3,1,-0.68
 30/10/2018 14:30:00,11.36,11.3,1,-1.28
 30/10/2018 14:45:00,11.34,11.3,1,-1.21
 30/10/2018 15:00:00,11.33,11.3,1,-1.39
 30/10/2018 15:15:00,11.32,11.3,1,-1.97
 30/10/2018 15:30:00,11.3,11.3,1,-2.38
 30/10/2018 15:45:00,11.27,11.3,1,-2.36
 30/10/2018 16:00:00,11.21,11.3,1,-2.93
 30/10/2018 16:15:00,11.24,11.3,1,-3.48
 30/10/2018 16:30:00,11.31,11.3,1,-3.88
 30/10/2018 16:45:00,11.26,11.3,1,-4.0
 30/10/2018 17:00:00,11.21,11.3,1,-4.2
 30/10/2018 17:15:00,11.28,11.3,1,-4.55
 30/10/2018 17:30:00,11.26,11.3,1,-4.78
 30/10/2018 17:45:00,11.27,11.3,1,-4.85
 30/10/2018 18:00:00,11.28,11.3,1,-4.74
 30/10/2018 18:15:00,11.36,11.3,1,-4.5
 30/10/2018 18:30:00,11.32,11.3,1,-4.4
 30/10/2018 18:45:00,11.26,11.3,1,-4.34
 30/10/2018 19:00:00,11.25,11.3,1,-4.22
 30/10/2018 19:15:00,11.27,11.3,1,-3.97
 30/10/2018 19:30:00,11.3,11.3,1,-3.94
 30/10/2018 19:45:00,11.33,11.3,1,-3.86
 30/10/2018 20:00:00,11.33,11.3,1,-3.8
 30/10/2018 20:15:00,11.29,11.3,1,-3.61
 30/10/2018 20:30:00,11.32,11.3,1,-3.49
 30/10/2018 20:45:00,11.32,11.3,1,-3.32
 30/10/2018 21:00:00,11.34,11.3,1,-3.18
 30/10/2018 21:15:00,11.34,11.3,1,-3.03
 30/10/2018 21:30:00,11.31,11.3,1,-2.86
 30/10/2018 21:45:00,11.31,11.3,1,-2.67
 30/10/2018 22:00:00,11.31,11.3,1,-2.56
 30/10/2018 22:15:00,11.35,11.3,1,-2.5
 30/10/2018 22:30:00,11.38,11.3,1,-2.22
 30/10/2018 22:45:00,11.39,11.3,1,-1.97
 30/10/2018 23:00:00,11.31,11.3,1,-1.82
 30/10/2018 23:15:00,11.32,11.3,1,-1.61
 30/10/2018 23:30:00,11.32,11.3,1,-1.61
 30/10/2018 23:45:00,11.29,11.3,1,-1.61
 31/10/2018 00:00:00,11.31,11.3,1,-1.61
 31/10/2018 00:15:00,11.25,11.3,1,-1.69
 31/10/2018 00:30:00,11.26,11.3,1,-1.76
 31/10/2018 00:45:00,11.23,11.3,1,-1.76
 31/10/2018 01:00:00,11.25,11.3,1,-1.76
 31/10/2018 01:15:00,11.23,11.3,1,-1.76
 31/10/2018 01:30:00,11.25,11.3,1,-1.76
 31/10/2018 01:45:00,11.27,11.3,1,-1.76
 31/10/2018 02:00:00,11.3,11.3,1,-1.55
 31/10/2018 02:15:00,11.3,11.3,1,-1.51
 31/10/2018 02:30:00,11.32,11.3,1,-1.51
 31/10/2018 02:45:00,11.33,11.3,1,-1.51
 31/10/2018 03:00:00,11.36,11.3,1,-1.51
 31/10/2018 03:15:00,11.36,11.3,1,-1.51
 31/10/2018 03:30:00,11.35,11.3,1,-1.51
 31/10/2018 03:45:00,11.34,11.3,1,-1.51
 31/10/2018 04:00:00,11.34,11.3,1,-1.51
 31/10/2018 04:15:00,11.34,11.3,1,-1.51
 31/10/2018 04:30:00,11.36,11.3,1,-1.51
 31/10/2018 04:45:00,11.34,11.3,1,-1.51
 31/10/2018 05:00:00,11.36,11.3,1,-1.51
 31/10/2018 05:15:00,11.3,11.3,1,-1.51
 31/10/2018 05:30:00,11.29,11.3,1,-1.51
 31/10/2018 05:45:00,11.25,11.3,1,-1.51
 31/10/2018 06:00:00,11.22,11.3,1,-1.6
 31/10/2018 06:15:00,11.18,11.3,1,-1.86
 31/10/2018 06:30:00,11.21,11.3,1,-2.24
 31/10/2018 06:45:00,11.2,11.3,1,-2.44
 31/10/2018 07:00:00,11.19,11.3,1,-2.51
 31/10/2018 07:15:00,11.27,11.3,1,-2.69
 31/10/2018 07:30:00,11.25,11.3,1,-2.81
 31/10/2018 07:45:00,11.23,11.3,1,-2.74
 31/10/2018 08:00:00,11.22,11.3,1,-2.83
 31/10/2018 08:15:00,11.21,11.3,1,-2.77
 31/10/2018 08:30:00,11.19,11.3,1,-2.95
 31/10/2018 08:45:00,11.21,11.3,1,-2.19
 31/10/2018 09:00:00,11.21,11.3,1,-1.63
 31/10/2018 09:15:00,11.24,11.3,1,-1.32
 31/10/2018 09:30:00,11.23,11.3,1,-1.52
 31/10/2018 09:45:00,11.25,11.3,1,-1.08
 31/10/2018 10:00:00,11.23,11.3,1,-0.96
 31/10/2018 10:15:00,11.25,11.3,1,-0.96
 31/10/2018 10:30:00,11.26,11.3,1,-1.15
 31/10/2018 10:45:00,11.28,11.3,1,-2.25
 31/10/2018 11:00:00,11.28,11.3,1,-1.52
 31/10/2018 11:15:00,11.25,11.3,1,-2.33
 31/10/2018 11:30:00,11.27,11.3,1,-2.1
 31/10/2018 11:45:00,11.22,11.3,1,-2.83
 31/10/2018 12:00:00,11.21,11.3,1,-3.22
 31/10/2018 12:15:00,11.23,11.3,1,-3.09
 31/10/2018 12:30:00,11.25,11.3,1,-3.14
 31/10/2018 12:45:00,11.24,11.3,1,-2.56
 31/10/2018 13:00:00,11.23,11.3,1,-3.02
 31/10/2018 13:15:00,11.22,11.3,1,-3.3
 31/10/2018 13:30:00,11.27,11.3,1,-2.46
 31/10/2018 13:45:00,11.25,11.3,1,-2.47
 31/10/2018 14:00:00,11.25,11.3,1,-2.72
 31/10/2018 14:15:00,11.21,11.3,1,-3.24
 31/10/2018 14:30:00,11.2,11.3,1,-3.22
 31/10/2018 14:45:00,11.2,11.3,1,-3.2
 31/10/2018 15:00:00,11.22,11.3,1,-3.25
 31/10/2018 15:15:00,11.22,11.3,1,-3.32
 31/10/2018 15:30:00,11.2,11.3,1,-3.36
 31/10/2018 15:45:00,11.16,11.3,1,-3.36
 31/10/2018 16:00:00,11.16,11.3,1,-3.42
 31/10/2018 16:15:00,11.17,11.3,1,-3.65
 31/10/2018 16:30:00,11.24,11.3,1,-3.72
 31/10/2018 16:45:00,11.27,11.3,1,-3.87
 31/10/2018 17:00:00,11.22,11.3,1,-4.01
 31/10/2018 17:15:00,11.29,11.3,1,-4.33
 31/10/2018 17:30:00,11.31,11.3,1,-4.42
 31/10/2018 17:45:00,11.32,11.3,1,-4.42
 31/10/2018 18:00:00,11.35,11.3,1,-4.38
 31/10/2018 18:15:00,11.32,11.3,1,-3.95
 31/10/2018 18:30:00,11.34,11.3,1,-3.82
 31/10/2018 18:45:00,11.31,11.3,1,-3.64
 31/10/2018 19:00:00,11.3,11.3,1,-3.58
 31/10/2018 19:15:00,11.24,11.3,1,-3.6
 31/10/2018 19:30:00,11.27,11.3,1,-3.38
 31/10/2018 19:45:00,11.32,11.3,1,-3.45
 31/10/2018 20:00:00,11.27,11.3,1,-3.27
 31/10/2018 20:15:00,11.26,11.3,1,-3.19
 31/10/2018 20:30:00,11.27,11.3,1,-3.08
 31/10/2018 20:45:00,11.29,11.3,1,-3.08
 31/10/2018 21:00:00,11.3,11.3,1,-2.92
 31/10/2018 21:15:00,11.31,11.3,1,-2.83
 31/10/2018 21:30:00,11.34,11.3,1,-2.58
 31/10/2018 21:45:00,11.38,11.3,1,-2.51
 31/10/2018 22:00:00,11.34,11.3,1,-2.34
 31/10/2018 22:15:00,11.34,11.3,1,-2.2
 31/10/2018 22:30:00,11.34,11.3,1,-2.09
 31/10/2018 22:45:00,11.36,11.3,1,-1.95
 31/10/2018 23:00:00,11.4,11.3,1,-1.83
 31/10/2018 23:15:00,11.39,11.3,1,-1.71
 31/10/2018 23:30:00,11.37,11.3,1,-1.53
 31/10/2018 23:45:00,11.37,11.3,1,-1.53
 01/11/2018 00:00:00,11.39,11.3,1,-1.53
 01/11/2018 00:15:00,11.31,11.3,1,-1.7
 01/11/2018 00:30:00,11.25,11.3,1,-1.89
 01/11/2018 00:45:00,11.24,11.3,1,-1.7
 01/11/2018 01:00:00,11.25,11.3,1,-1.68
 01/11/2018 01:15:00,11.27,11.3,1,-1.68
 01/11/2018 01:30:00,11.28,11.3,1,-1.68
 01/11/2018 01:45:00,11.29,11.3,1,-1.68
 01/11/2018 02:00:00,11.31,11.3,1,-1.56
 01/11/2018 02:15:00,11.31,11.3,1,-1.48
 01/11/2018 02:30:00,11.33,11.3,1,-1.48
 01/11/2018 02:45:00,11.35,11.3,1,-1.48
 01/11/2018 03:00:00,11.32,11.3,1,-1.48
 01/11/2018 03:15:00,11.21,11.3,1,-1.2
 01/11/2018 03:30:00,11.22,11.3,1,-1.19
 01/11/2018 03:45:00,11.25,11.3,1,-1.19
 01/11/2018 04:00:00,11.26,11.3,1,-1.19
 01/11/2018 04:15:00,11.25,11.3,1,-1.22
 01/11/2018 04:30:00,11.25,11.3,1,-1.34
 01/11/2018 04:45:00,11.26,11.3,1,-1.34
 01/11/2018 05:00:00,11.25,11.3,1,-1.34
 01/11/2018 05:15:00,11.2,11.3,1,-1.34
 01/11/2018 05:30:00,11.2,11.3,1,-1.34
 01/11/2018 05:45:00,11.2,11.3,1,-1.34
 01/11/2018 06:00:00,11.19,11.3,1,-1.53
 01/11/2018 06:15:00,11.2,11.3,1,-1.79
 01/11/2018 06:30:00,11.22,11.3,1,-2.0
 01/11/2018 06:45:00,11.24,11.3,1,-2.18
 01/11/2018 07:00:00,11.29,11.3,1,-2.43
 01/11/2018 07:15:00,11.26,11.3,1,-2.42
 01/11/2018 07:30:00,11.23,11.3,1,-2.57
 01/11/2018 07:45:00,11.22,11.3,1,-2.57
 01/11/2018 08:00:00,11.22,11.3,1,-2.73
 01/11/2018 08:15:00,11.28,11.3,1,-3.02
 01/11/2018 08:30:00,11.27,11.3,1,-3.02
 01/11/2018 08:45:00,11.27,11.3,1,-3.02
 01/11/2018 09:00:00,11.27,11.3,1,-3.11
 01/11/2018 09:15:00,11.26,11.3,1,-3.24
 01/11/2018 09:30:00,11.3,11.3,1,-2.55
 01/11/2018 09:45:00,11.32,11.3,1,-1.17
 01/11/2018 10:00:00,11.33,11.3,1,-0.88
 01/11/2018 10:15:00,11.36,11.3,1,-0.76
 01/11/2018 10:30:00,11.36,11.3,1,-0.68
 01/11/2018 10:45:00,11.35,11.3,1,-0.58
 01/11/2018 11:00:00,11.35,11.3,1,-0.51
 01/11/2018 11:15:00,11.38,11.3,1,-0.45
 01/11/2018 11:30:00,11.38,11.3,1,-0.87
 01/11/2018 11:45:00,11.34,11.3,1,-0.72
 01/11/2018 12:00:00,11.34,11.3,1,-1.01
 01/11/2018 12:15:00,11.36,11.3,1,-0.68
 01/11/2018 12:30:00,11.35,11.3,1,-1.1
 01/11/2018 12:45:00,11.33,11.3,1,-0.71
 01/11/2018 13:00:00,11.34,11.3,1,-0.38
 01/11/2018 13:15:00,11.34,11.3,1,-0.82
 01/11/2018 13:30:00,11.33,11.3,1,-0.58
 01/11/2018 13:45:00,11.31,11.3,1,-0.59
 01/11/2018 14:00:00,11.3,11.3,1,-0.59
 01/11/2018 14:15:00,11.31,11.3,1,-0.59
 01/11/2018 14:30:00,11.31,11.3,1,-1.0
 01/11/2018 14:45:00,11.3,11.3,1,-1.05
 01/11/2018 15:00:00,11.3,11.3,1,-1.12
 01/11/2018 15:15:00,11.26,11.3,1,-1.79
 01/11/2018 15:30:00,11.26,11.3,1,-1.94
 01/11/2018 15:45:00,11.25,11.3,1,-2.49
 01/11/2018 16:00:00,11.19,11.3,1,-2.92
 01/11/2018 16:15:00,11.17,11.3,1,-3.2
 01/11/2018 16:30:00,11.19,11.3,1,-3.42
 01/11/2018 16:45:00,11.18,11.3,1,-3.65
 01/11/2018 17:00:00,11.2,11.3,1,-3.98
 01/11/2018 17:15:00,11.2,11.3,1,-4.25
 01/11/2018 17:30:00,11.22,11.3,1,-4.42
 01/11/2018 17:45:00,11.22,11.3,1,-4.5
 01/11/2018 18:00:00,11.24,11.3,1,-4.55
 01/11/2018 18:15:00,11.27,11.3,1,-4.57
 01/11/2018 18:30:00,11.32,11.3,1,-4.55
 01/11/2018 18:45:00,11.33,11.3,1,-4.55
 01/11/2018 19:00:00,11.33,11.3,1,-4.46
 01/11/2018 19:15:00,11.29,11.3,1,-4.36
 01/11/2018 19:30:00,11.31,11.3,1,-4.31
 01/11/2018 19:45:00,11.3,11.3,1,-4.08
 01/11/2018 20:00:00,11.31,11.3,1,-3.93
 01/11/2018 20:15:00,11.3,11.3,1,-3.65
 01/11/2018 20:30:00,11.26,11.3,1,-3.36
 01/11/2018 20:45:00,11.29,11.3,1,-3.25
 01/11/2018 21:00:00,11.29,11.3,1,-3.1
 01/11/2018 21:15:00,11.3,11.3,1,-2.82
 01/11/2018 21:30:00,11.32,11.3,1,-2.7
 01/11/2018 21:45:00,11.35,11.3,1,-2.55
 01/11/2018 22:00:00,11.35,11.3,1,-2.48
 01/11/2018 22:15:00,11.31,11.3,1,-2.16
 01/11/2018 22:30:00,11.36,11.3,1,-2.14
 01/11/2018 22:45:00,11.38,11.3,1,-2.04
 01/11/2018 23:00:00,11.37,11.3,1,-1.82
 01/11/2018 23:15:00,11.23,11.3,1,-1.69
 01/11/2018 23:30:00,11.25,11.3,1,-1.59
 01/11/2018 23:45:00,11.26,11.3,1,-1.47
 02/11/2018 00:00:00,11.28,11.3,1,-1.47
 02/11/2018 00:15:00,11.19,11.3,1,-1.73
 02/11/2018 00:30:00,11.19,11.3,1,-1.74
 02/11/2018 00:45:00,11.18,11.3,1,-1.74
 02/11/2018 01:00:00,11.22,11.3,1,-1.74
 02/11/2018 01:15:00,11.24,11.3,1,-1.9
 02/11/2018 01:30:00,11.26,11.3,1,-1.76
 02/11/2018 01:45:00,11.29,11.3,1,-1.76
 02/11/2018 02:00:00,11.29,11.3,1,-1.73
 02/11/2018 02:15:00,11.29,11.3,1,-1.6
 02/11/2018 02:30:00,11.33,11.3,1,-1.6
 02/11/2018 02:45:00,11.35,11.3,1,-1.6
 02/11/2018 03:00:00,11.35,11.3,1,-1.6
 02/11/2018 03:15:00,11.36,11.3,1,-1.6
 02/11/2018 03:30:00,11.38,11.3,1,-1.6
 02/11/2018 03:45:00,11.38,11.3,1,-1.45
 02/11/2018 04:00:00,11.35,11.3,1,-1.42
 02/11/2018 04:15:00,11.35,11.3,1,-1.42
 02/11/2018 04:30:00,11.33,11.3,1,-1.42
 02/11/2018 04:45:00,11.35,11.3,1,-1.42
 02/11/2018 05:00:00,11.35,11.3,1,-1.42
 02/11/2018 05:15:00,11.31,11.3,1,-1.42
 02/11/2018 05:30:00,11.3,11.3,1,-1.42
 02/11/2018 05:45:00,11.27,11.3,1,-1.42
 02/11/2018 06:00:00,11.22,11.3,1,-1.61
 02/11/2018 06:15:00,11.18,11.3,1,-1.72
 02/11/2018 06:30:00,11.23,11.3,1,-2.13
 02/11/2018 06:45:00,11.22,11.3,1,-2.46
 02/11/2018 07:00:00,11.25,11.3,1,-2.61
 02/11/2018 07:15:00,11.24,11.3,1,-2.61
 02/11/2018 07:30:00,11.26,11.3,1,-2.82
 02/11/2018 07:45:00,11.22,11.3,1,-2.99
 02/11/2018 08:00:00,11.12,11.3,1,-8.58
 02/11/2018 08:15:00,11.2,11.3,1,-8.75
 02/11/2018 08:30:00,11.24,11.3,1,-8.07
 02/11/2018 08:45:00,11.25,11.3,1,-7.65
 02/11/2018 09:00:00,11.26,11.3,1,-6.63
 02/11/2018 09:15:00,11.28,11.3,1,-5.96
 02/11/2018 09:30:00,11.29,11.3,1,-5.46
 02/11/2018 09:45:00,11.3,11.3,1,-4.74
 02/11/2018 10:00:00,11.32,11.3,1,-4.67
 02/11/2018 10:15:00,11.32,11.3,1,-4.18
 02/11/2018 10:30:00,11.29,11.3,1,-4.02
 02/11/2018 10:45:00,11.3,11.3,1,-3.26
 02/11/2018 11:00:00,11.28,11.3,1,-3.12
 02/11/2018 11:15:00,11.26,11.3,1,-3.34
 02/11/2018 11:30:00,11.29,11.3,1,-3.01
 02/11/2018 11:45:00,11.3,11.3,1,-2.98
 02/11/2018 12:00:00,11.32,11.3,1,-1.38
 02/11/2018 12:15:00,11.34,11.3,1,-0.8
 02/11/2018 12:30:00,11.27,11.3,1,-0.64
 02/11/2018 12:45:00,11.27,11.3,1,-0.64
 02/11/2018 13:00:00,11.29,11.3,1,-0.64
 02/11/2018 13:15:00,11.32,11.3,1,-0.77
 02/11/2018 13:30:00,11.33,11.3,1,-0.86
 02/11/2018 13:45:00,11.32,11.3,1,-0.86
 02/11/2018 14:00:00,11.34,11.3,1,-0.86
 02/11/2018 14:15:00,11.35,11.3,1,-1.34
 02/11/2018 14:30:00,11.29,11.3,1,-1.05
 02/11/2018 14:45:00,11.28,11.3,1,-1.19
 02/11/2018 15:00:00,11.27,11.3,1,-1.29
 02/11/2018 15:15:00,11.26,11.3,1,-1.59
 02/11/2018 15:30:00,11.23,11.3,1,-2.13
 02/11/2018 15:45:00,11.17,11.3,1,-2.92
 02/11/2018 16:00:00,11.17,11.3,1,-3.26
 02/11/2018 16:15:00,11.22,11.3,1,-3.6
 02/11/2018 16:30:00,11.22,11.3,1,-3.87
 02/11/2018 16:45:00,11.24,11.3,1,-4.22
 02/11/2018 17:00:00,11.2,11.3,1,-4.34
 02/11/2018 17:15:00,11.16,11.3,1,-4.59
 02/11/2018 17:30:00,11.14,11.3,1,-4.71
 02/11/2018 17:45:00,11.15,11.3,1,-4.65
 02/11/2018 18:00:00,11.16,11.3,1,-4.66
 02/11/2018 18:15:00,11.16,11.3,1,-4.49
 02/11/2018 18:30:00,11.22,11.3,1,-4.39
 02/11/2018 18:45:00,11.22,11.3,1,-4.19
 02/11/2018 19:00:00,11.27,11.3,1,-4.13
 02/11/2018 19:15:00,11.28,11.3,1,-4.03
 02/11/2018 19:30:00,11.31,11.3,1,-3.9
 02/11/2018 19:45:00,11.27,11.3,1,-3.75
 02/11/2018 20:00:00,11.29,11.3,1,-3.65
 02/11/2018 20:15:00,11.27,11.3,1,-3.51
 02/11/2018 20:30:00,11.31,11.3,1,-3.32
 02/11/2018 20:45:00,11.29,11.3,1,-3.78
 02/11/2018 21:00:00,11.32,11.3,1,-4.14
 02/11/2018 21:15:00,11.32,11.3,1,-3.93
 02/11/2018 21:30:00,11.35,11.3,1,-3.79
 02/11/2018 21:45:00,11.36,11.3,1,-3.61
 02/11/2018 22:00:00,11.31,11.3,1,-3.36
 02/11/2018 22:15:00,11.32,11.3,1,-3.26
 02/11/2018 22:30:00,11.3,11.3,1,-3.02
 02/11/2018 22:45:00,11.32,11.3,1,-2.79
 02/11/2018 23:00:00,11.36,11.3,1,-2.53
 02/11/2018 23:15:00,11.36,11.3,1,-2.63
 02/11/2018 23:30:00,11.38,11.3,1,-2.44
 02/11/2018 23:45:00,11.37,11.3,1,-2.44
 03/11/2018 00:00:00,11.37,11.3,1,-2.44
 03/11/2018 00:15:00,11.29,11.3,1,-2.54
 03/11/2018 00:30:00,11.31,11.3,1,-2.74
 03/11/2018 00:45:00,11.3,11.3,1,-2.77
 03/11/2018 01:00:00,11.31,11.3,1,-2.55
 03/11/2018 01:15:00,11.33,11.3,1,-2.74
 03/11/2018 01:30:00,11.38,11.3,1,-2.63
 03/11/2018 01:45:00,11.25,11.3,1,-2.32
 03/11/2018 02:00:00,11.22,11.3,1,-2.19
 03/11/2018 02:15:00,11.21,11.3,1,-2.19
 03/11/2018 02:30:00,11.24,11.3,1,-2.19
 03/11/2018 02:45:00,11.26,11.3,1,-2.19
 03/11/2018 03:00:00,11.27,11.3,1,-1.98
