DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 03:15:00,11.28,11.3,1,-1.92
 03/11/2018 03:30:00,11.29,11.3,1,-1.92
 03/11/2018 03:45:00,11.3,11.3,1,-1.92
 03/11/2018 04:00:00,11.27,11.3,1,-1.92
 03/11/2018 04:15:00,11.26,11.3,1,-1.92
 03/11/2018 04:30:00,11.28,11.3,1,-1.92
 03/11/2018 04:45:00,11.28,11.3,1,-1.92
 03/11/2018 05:00:00,11.28,11.3,1,-1.92
 03/11/2018 05:15:00,11.26,11.3,1,-1.92
 03/11/2018 05:30:00,11.26,11.3,1,-1.92
 03/11/2018 05:45:00,11.24,11.3,1,-1.92
 03/11/2018 06:00:00,11.25,11.3,1,-1.92
 03/11/2018 06:15:00,11.26,11.3,1,-2.06
 03/11/2018 06:30:00,11.27,11.3,1,-2.17
 03/11/2018 06:45:00,11.25,11.3,1,-2.24
 03/11/2018 07:00:00,11.23,11.3,1,-2.36
 03/11/2018 07:15:00,11.2,11.3,1,-2.36
 03/11/2018 07:30:00,11.16,11.3,1,-2.41
 03/11/2018 07:45:00,11.19,11.3,1,-2.65
 03/11/2018 08:00:00,11.19,11.3,1,-2.72
 03/11/2018 08:15:00,11.19,11.3,1,-3.05
 03/11/2018 08:30:00,11.18,11.3,1,-3.24
 03/11/2018 08:45:00,11.21,11.3,1,-3.42
 03/11/2018 09:00:00,11.2,11.3,1,-3.53
 03/11/2018 09:15:00,11.22,11.3,1,-3.79
 03/11/2018 09:30:00,11.23,11.3,1,-3.78
 03/11/2018 09:45:00,11.24,11.3,1,-3.27
 03/11/2018 10:00:00,11.22,11.3,1,-3.46
 03/11/2018 10:15:00,11.24,11.3,1,-3.7
 03/11/2018 10:30:00,11.24,11.3,1,-3.58
 03/11/2018 10:45:00,11.26,11.3,1,-2.96
 03/11/2018 11:00:00,11.29,11.3,1,-2.64
 03/11/2018 11:15:00,11.31,11.3,1,-2.72
 03/11/2018 11:30:00,11.33,11.3,1,-2.76
 03/11/2018 11:45:00,11.34,11.3,1,-2.79
 03/11/2018 12:00:00,11.34,11.3,1,-3.16
 03/11/2018 12:15:00,11.33,11.3,1,-3.5
 03/11/2018 12:30:00,11.34,11.3,1,-3.5
 03/11/2018 12:45:00,11.35,11.3,1,-3.61
 03/11/2018 13:00:00,11.35,11.3,1,-3.36
 03/11/2018 13:15:00,11.33,11.3,1,-3.32
 03/11/2018 13:30:00,11.32,11.3,1,-3.58
 03/11/2018 13:45:00,11.31,11.3,1,-3.71
 03/11/2018 14:00:00,11.33,11.3,1,-3.77
 03/11/2018 14:15:00,11.36,11.3,1,-3.64
 03/11/2018 14:30:00,11.34,11.3,1,-3.8
 03/11/2018 14:45:00,11.35,11.3,1,-3.96
 03/11/2018 15:00:00,11.31,11.3,1,-4.12
 03/11/2018 15:15:00,11.29,11.3,1,-4.2
 03/11/2018 15:30:00,11.27,11.3,1,-4.13
 03/11/2018 15:45:00,11.23,11.3,1,-4.26
 03/11/2018 16:00:00,11.17,11.3,1,-4.26
 03/11/2018 16:15:00,11.17,11.3,1,-4.34
 03/11/2018 16:30:00,11.19,11.3,1,-4.51
 03/11/2018 16:45:00,11.24,11.3,1,-4.75
 03/11/2018 17:00:00,11.24,11.3,1,-5.01
 03/11/2018 17:15:00,11.21,11.3,1,-5.08
 03/11/2018 17:30:00,11.2,11.3,1,-5.31
 03/11/2018 17:45:00,11.21,11.3,1,-5.15
 03/11/2018 18:00:00,11.23,11.3,1,-5.15
 03/11/2018 18:15:00,11.28,11.3,1,-5.15
 03/11/2018 18:30:00,11.3,11.3,1,-4.88
 03/11/2018 18:45:00,11.35,11.3,1,-4.84
 03/11/2018 19:00:00,11.23,11.3,1,-4.63
 03/11/2018 19:15:00,11.25,11.3,1,-4.58
 03/11/2018 19:30:00,11.27,11.3,1,-4.4
 03/11/2018 19:45:00,11.21,11.3,1,-4.37
 03/11/2018 20:00:00,11.2,11.3,1,-4.27
 03/11/2018 20:15:00,11.21,11.3,1,-3.92
 03/11/2018 20:30:00,11.25,11.3,1,-3.82
 03/11/2018 20:45:00,11.26,11.3,1,-3.63
 03/11/2018 21:00:00,11.31,11.3,1,-3.52
 03/11/2018 21:15:00,11.34,11.3,1,-3.4
 03/11/2018 21:30:00,11.37,11.3,1,-3.32
 03/11/2018 21:45:00,11.38,11.3,1,-3.14
 03/11/2018 22:00:00,11.38,11.3,1,-3.03
 03/11/2018 22:15:00,11.35,11.3,1,-2.78
 03/11/2018 22:30:00,11.29,11.3,1,-2.42
 03/11/2018 22:45:00,11.32,11.3,1,-2.37
 03/11/2018 23:00:00,11.32,11.3,1,-2.18
 03/11/2018 23:15:00,11.32,11.3,1,-2.18
 03/11/2018 23:30:00,11.35,11.3,1,-2.18
 03/11/2018 23:45:00,11.22,11.3,1,-2.01
 04/11/2018 00:00:00,11.23,11.3,1,-2.0
 04/11/2018 00:15:00,11.17,11.3,1,-2.21
 04/11/2018 00:30:00,11.22,11.3,1,-2.42
 04/11/2018 00:45:00,11.2,11.3,1,-2.35
 04/11/2018 01:00:00,11.21,11.3,1,-2.21
 04/11/2018 01:15:00,11.24,11.3,1,-2.21
 04/11/2018 01:30:00,11.28,11.3,1,-2.21
 04/11/2018 01:45:00,11.3,11.3,1,-2.08
 04/11/2018 02:00:00,11.34,11.3,1,-1.95
 04/11/2018 02:15:00,11.29,11.3,1,-1.95
 04/11/2018 02:30:00,11.32,11.3,1,-1.95
 04/11/2018 02:45:00,11.33,11.3,1,-1.95
 04/11/2018 03:00:00,11.34,11.3,1,-1.87
 04/11/2018 03:15:00,11.27,11.3,1,-1.72
 04/11/2018 03:30:00,11.25,11.3,1,-1.72
 04/11/2018 03:45:00,11.27,11.3,1,-1.57
 04/11/2018 04:00:00,11.3,11.3,1,-1.53
 04/11/2018 04:15:00,11.28,11.3,1,-1.53
 04/11/2018 04:30:00,11.28,11.3,1,-1.53
 04/11/2018 04:45:00,11.28,11.3,1,-1.53
 04/11/2018 05:00:00,11.3,11.3,1,-1.53
 04/11/2018 05:15:00,11.28,11.3,1,-1.53
 04/11/2018 05:30:00,11.29,11.3,1,-1.53
 04/11/2018 05:45:00,11.28,11.3,1,-1.53
 04/11/2018 06:00:00,11.25,11.3,1,-1.53
 04/11/2018 06:15:00,11.24,11.3,1,-1.7
 04/11/2018 06:30:00,11.21,11.3,1,-1.78
 04/11/2018 06:45:00,11.2,11.3,1,-1.78
 04/11/2018 07:00:00,11.19,11.3,1,-1.78
 04/11/2018 07:15:00,11.19,11.3,1,-1.78
 04/11/2018 07:30:00,11.23,11.3,1,-1.85
 04/11/2018 07:45:00,11.19,11.3,1,-2.01
 04/11/2018 08:00:00,11.18,11.3,1,-2.16
 04/11/2018 08:15:00,11.23,11.3,1,-2.38
 04/11/2018 08:30:00,11.22,11.3,1,-2.48
 04/11/2018 08:45:00,11.18,11.3,1,-2.48
 04/11/2018 09:00:00,11.16,11.3,1,-2.77
 04/11/2018 09:15:00,11.18,11.3,1,-3.06
 04/11/2018 09:30:00,11.17,11.3,1,-3.31
 04/11/2018 09:45:00,11.19,11.3,1,-3.5
 04/11/2018 10:00:00,11.18,11.3,1,-3.6
 04/11/2018 10:15:00,11.19,11.3,1,-3.95
 04/11/2018 10:30:00,11.26,11.3,1,-4.14
 04/11/2018 10:45:00,11.25,11.3,1,-4.14
 04/11/2018 11:00:00,11.25,11.3,1,-4.15
 04/11/2018 11:15:00,11.24,11.3,1,-4.31
 04/11/2018 11:30:00,11.21,11.3,1,-4.33
 04/11/2018 11:45:00,11.2,11.3,1,-4.41
 04/11/2018 12:00:00,11.16,11.3,1,-4.45
 04/11/2018 12:15:00,11.15,11.3,1,-4.36
 04/11/2018 12:30:00,11.17,11.3,1,-4.54
 04/11/2018 12:45:00,11.21,11.3,1,-4.41
 04/11/2018 13:00:00,11.22,11.3,1,-4.35
 04/11/2018 13:15:00,11.25,11.3,1,-4.38
 04/11/2018 13:30:00,11.26,11.3,1,-4.28
 04/11/2018 13:45:00,11.27,11.3,1,-4.24
 04/11/2018 14:00:00,11.27,11.3,1,-4.19
 04/11/2018 14:15:00,11.31,11.3,1,-3.97
 04/11/2018 14:30:00,11.34,11.3,1,-3.95
 04/11/2018 14:45:00,11.31,11.3,1,-4.09
 04/11/2018 15:00:00,11.29,11.3,1,-4.01
 04/11/2018 15:15:00,11.3,11.3,1,-4.13
 04/11/2018 15:30:00,11.29,11.3,1,-4.13
 04/11/2018 15:45:00,11.26,11.3,1,-4.19
 04/11/2018 16:00:00,11.26,11.3,1,-4.35
 04/11/2018 16:15:00,11.27,11.3,1,-4.6
 04/11/2018 16:30:00,11.26,11.3,1,-4.73
 04/11/2018 16:45:00,11.24,11.3,1,-4.99
 04/11/2018 17:00:00,11.23,11.3,1,-5.27
 04/11/2018 17:15:00,11.19,11.3,1,-5.26
 04/11/2018 17:30:00,11.21,11.3,1,-5.23
 04/11/2018 17:45:00,11.24,11.3,1,-5.23
 04/11/2018 18:00:00,11.27,11.3,1,-5.23
 04/11/2018 18:15:00,11.34,11.3,1,-5.07
 04/11/2018 18:30:00,11.35,11.3,1,-5.04
 04/11/2018 18:45:00,11.28,11.3,1,-4.89
 04/11/2018 19:00:00,11.31,11.3,1,-4.58
 04/11/2018 19:15:00,11.29,11.3,1,-4.42
 04/11/2018 19:30:00,11.29,11.3,1,-4.32
 04/11/2018 19:45:00,11.32,11.3,1,-4.14
 04/11/2018 20:00:00,11.35,11.3,1,-4.1
 04/11/2018 20:15:00,11.26,11.3,1,-3.82
 04/11/2018 20:30:00,11.32,11.3,1,-3.66
 04/11/2018 20:45:00,11.29,11.3,1,-3.59
 04/11/2018 21:00:00,11.31,11.3,1,-3.4
 04/11/2018 21:15:00,11.34,11.3,1,-3.33
 04/11/2018 21:30:00,11.38,11.3,1,-3.23
 04/11/2018 21:45:00,11.39,11.3,1,-3.01
 04/11/2018 22:00:00,11.35,11.3,1,-2.79
 04/11/2018 22:15:00,11.33,11.3,1,-2.59
 04/11/2018 22:30:00,11.31,11.3,1,-2.44
 04/11/2018 22:45:00,11.23,11.3,1,-2.14
 04/11/2018 23:00:00,11.25,11.3,1,-2.09
 04/11/2018 23:15:00,11.24,11.3,1,-2.09
 04/11/2018 23:30:00,11.25,11.3,1,-2.09
 04/11/2018 23:45:00,11.26,11.3,1,-1.98
 05/11/2018 00:00:00,11.28,11.3,1,-1.89
 05/11/2018 00:00:00,11.28,11.3,1,-1.89
 05/11/2018 00:15:00,11.23,11.3,1,-2.06
 05/11/2018 00:30:00,11.24,11.3,1,-2.17
 05/11/2018 00:45:00,11.22,11.3,1,-2.17
 05/11/2018 01:00:00,11.23,11.3,1,-2.17
 05/11/2018 01:15:00,11.24,11.3,1,-2.17
 05/11/2018 01:30:00,11.26,11.3,1,-2.05
 05/11/2018 01:45:00,11.27,11.3,1,-1.92
 05/11/2018 02:00:00,11.28,11.3,1,-1.92
 05/11/2018 02:15:00,11.27,11.3,1,-1.92
 05/11/2018 02:30:00,11.3,11.3,1,-1.92
 05/11/2018 02:45:00,11.32,11.3,1,-1.92
 05/11/2018 03:00:00,11.34,11.3,1,-1.86
 05/11/2018 03:15:00,11.33,11.3,1,-1.7
 05/11/2018 03:30:00,11.33,11.3,1,-1.7
 05/11/2018 03:45:00,11.37,11.3,1,-1.7
 05/11/2018 04:00:00,11.39,11.3,1,-1.7
 05/11/2018 04:15:00,11.37,11.3,1,-1.7
 05/11/2018 04:30:00,11.35,11.3,1,-1.7
 05/11/2018 04:45:00,11.34,11.3,1,-1.7
 05/11/2018 05:00:00,11.34,11.3,1,-1.7
 05/11/2018 05:15:00,11.3,11.3,1,-1.7
 05/11/2018 05:30:00,11.28,11.3,1,-1.77
 05/11/2018 05:45:00,11.24,11.3,1,-1.92
 05/11/2018 06:00:00,11.21,11.3,1,-2.08
 05/11/2018 06:15:00,11.2,11.3,1,-2.33
 05/11/2018 06:30:00,11.2,11.3,1,-2.76
 05/11/2018 06:45:00,11.17,11.3,1,-3.11
 05/11/2018 07:00:00,11.17,11.3,1,-3.27
 05/11/2018 07:15:00,11.21,11.3,1,-3.47
 05/11/2018 07:30:00,11.27,11.3,1,-3.7
 05/11/2018 07:45:00,11.23,11.3,1,-3.83
 05/11/2018 08:00:00,11.25,11.3,1,-4.03
 05/11/2018 08:15:00,11.25,11.3,1,-4.06
 05/11/2018 08:30:00,11.21,11.3,1,-4.08
 05/11/2018 08:45:00,11.22,11.3,1,-4.19
 05/11/2018 09:00:00,11.26,11.3,1,-4.44
 05/11/2018 09:15:00,11.25,11.3,1,-4.45
 05/11/2018 09:30:00,11.24,11.3,1,-4.44
 05/11/2018 09:45:00,11.28,11.3,1,-4.56
 05/11/2018 10:00:00,11.29,11.3,1,-4.55
 05/11/2018 10:15:00,11.31,11.3,1,-4.37
 05/11/2018 10:30:00,11.32,11.3,1,-4.21
 05/11/2018 10:45:00,11.33,11.3,1,-4.1
 05/11/2018 11:00:00,11.34,11.3,1,-3.73
 05/11/2018 11:15:00,11.35,11.3,1,-3.38
 05/11/2018 11:30:00,11.34,11.3,1,-3.42
 05/11/2018 11:45:00,11.35,11.3,1,-3.54
 05/11/2018 12:00:00,11.32,11.3,1,-3.95
 05/11/2018 12:15:00,11.35,11.3,1,-3.9
 05/11/2018 12:30:00,11.38,11.3,1,-3.86
 05/11/2018 12:45:00,11.34,11.3,1,-4.28
 05/11/2018 13:00:00,11.33,11.3,1,-4.58
 05/11/2018 13:15:00,11.33,11.3,1,-4.78
 05/11/2018 13:30:00,11.36,11.3,1,-4.73
 05/11/2018 13:45:00,11.37,11.3,1,-4.25
 05/11/2018 14:00:00,11.36,11.3,1,-4.02
 05/11/2018 14:15:00,11.36,11.3,1,-3.96
 05/11/2018 14:30:00,11.35,11.3,1,-4.06
 05/11/2018 14:45:00,11.35,11.3,1,-3.83
 05/11/2018 15:00:00,11.34,11.3,1,-4.2
 05/11/2018 15:15:00,11.33,11.3,1,-4.42
 05/11/2018 15:30:00,11.31,11.3,1,-4.5
 05/11/2018 15:45:00,11.27,11.3,1,-4.5
 05/11/2018 16:00:00,11.28,11.3,1,-4.72
 05/11/2018 16:15:00,11.3,11.3,1,-5.07
 05/11/2018 16:30:00,11.25,11.3,1,-5.28
 05/11/2018 16:45:00,11.26,11.3,1,-5.57
 05/11/2018 17:00:00,11.27,11.3,1,-5.93
 05/11/2018 17:15:00,11.26,11.3,1,-6.08
 05/11/2018 17:30:00,11.26,11.3,1,-6.18
 05/11/2018 17:45:00,11.3,11.3,1,-6.3
 05/11/2018 18:00:00,11.35,11.3,1,-6.23
 05/11/2018 18:15:00,11.31,11.3,1,-5.93
 05/11/2018 18:30:00,11.31,11.3,1,-5.69
 05/11/2018 18:45:00,11.31,11.3,1,-5.59
 05/11/2018 19:00:00,11.23,11.3,1,-5.39
 05/11/2018 19:15:00,11.23,11.3,1,-5.08
 05/11/2018 19:30:00,11.27,11.3,1,-5.04
 05/11/2018 19:45:00,11.31,11.3,1,-4.81
 05/11/2018 20:00:00,11.33,11.3,1,-4.69
 05/11/2018 20:15:00,11.31,11.3,1,-4.5
 05/11/2018 20:30:00,11.31,11.3,1,-4.39
 05/11/2018 20:45:00,11.31,11.3,1,-4.29
 05/11/2018 21:00:00,11.23,11.3,1,-4.11
 05/11/2018 21:15:00,11.28,11.3,1,-3.94
 05/11/2018 21:30:00,11.32,11.3,1,-3.73
 05/11/2018 21:45:00,11.33,11.3,1,-3.54
 05/11/2018 22:00:00,11.35,11.3,1,-3.45
 05/11/2018 22:15:00,11.38,11.3,1,-3.2
 05/11/2018 22:30:00,11.38,11.3,1,-3.0
 05/11/2018 22:45:00,11.4,11.3,1,-2.79
 05/11/2018 23:00:00,11.4,11.3,1,-2.49
 05/11/2018 23:15:00,11.36,11.3,1,-2.34
 05/11/2018 23:30:00,11.36,11.3,1,-2.21
 05/11/2018 23:45:00,11.36,11.3,1,-2.1
 06/11/2018 00:00:00,11.31,11.3,1,-1.99
 06/11/2018 00:15:00,11.24,11.3,1,-2.18
 06/11/2018 00:30:00,11.21,11.3,1,-2.18
 06/11/2018 00:45:00,11.2,11.3,1,-2.18
 06/11/2018 01:00:00,11.21,11.3,1,-2.18
 06/11/2018 01:15:00,11.23,11.3,1,-2.18
 06/11/2018 01:30:00,11.26,11.3,1,-2.08
 06/11/2018 01:45:00,11.3,11.3,1,-1.99
 06/11/2018 02:00:00,11.31,11.3,1,-1.93
 06/11/2018 02:15:00,11.3,11.3,1,-1.8
 06/11/2018 02:30:00,11.34,11.3,1,-1.8
 06/11/2018 02:45:00,11.31,11.3,1,-1.8
 06/11/2018 03:00:00,11.26,11.3,1,-1.8
 06/11/2018 03:15:00,11.27,11.3,1,-1.8
 06/11/2018 03:30:00,11.28,11.3,1,-1.8
 06/11/2018 03:45:00,11.31,11.3,1,-1.6
 06/11/2018 04:00:00,11.33,11.3,1,-1.6
 06/11/2018 04:15:00,11.33,11.3,1,-1.63
 06/11/2018 04:30:00,11.33,11.3,1,-1.62
 06/11/2018 04:45:00,11.33,11.3,1,-1.61
 06/11/2018 05:00:00,11.32,11.3,1,-1.61
 06/11/2018 05:15:00,11.25,11.3,1,-1.71
 06/11/2018 05:30:00,11.21,11.3,1,-1.87
 06/11/2018 05:45:00,11.18,11.3,1,-1.89
 06/11/2018 06:00:00,11.25,11.3,1,-2.22
 06/11/2018 06:15:00,11.21,11.3,1,-2.48
 06/11/2018 06:30:00,11.2,11.3,1,-2.78
 06/11/2018 06:45:00,11.23,11.3,1,-3.31
 06/11/2018 07:00:00,11.22,11.3,1,-3.53
 06/11/2018 07:15:00,11.17,11.3,1,-3.68
 06/11/2018 07:30:00,11.16,11.3,1,-3.96
 06/11/2018 07:45:00,11.23,11.3,1,-4.12
 06/11/2018 08:00:00,11.33,11.3,1,-4.34
 06/11/2018 08:15:00,11.27,11.3,1,-4.36
 06/11/2018 08:30:00,11.27,11.3,1,-4.49
 06/11/2018 08:45:00,11.26,11.3,1,-4.57
 06/11/2018 09:00:00,11.27,11.3,1,-4.62
 06/11/2018 09:15:00,11.27,11.3,1,-4.72
 06/11/2018 09:30:00,11.28,11.3,1,-4.75
 06/11/2018 09:45:00,11.28,11.3,1,-4.89
 06/11/2018 10:00:00,11.3,11.3,1,-4.98
 06/11/2018 10:15:00,11.34,11.3,1,-4.59
 06/11/2018 10:30:00,11.36,11.3,1,-3.64
 06/11/2018 10:45:00,11.36,11.3,1,-2.64
 06/11/2018 11:00:00,11.34,11.3,1,-3.2
 06/11/2018 11:15:00,11.33,11.3,1,-2.44
 06/11/2018 11:30:00,11.34,11.3,1,-3.11
 06/11/2018 11:45:00,11.35,11.3,1,-2.46
 06/11/2018 12:00:00,11.33,11.3,1,-4.36
 06/11/2018 12:15:00,11.34,11.3,1,-4.54
 06/11/2018 12:30:00,11.34,11.3,1,-3.96
 06/11/2018 12:45:00,11.34,11.3,1,-3.49
 06/11/2018 13:00:00,11.3,11.3,1,-3.09
 06/11/2018 13:15:00,11.21,11.3,1,-4.41
 06/11/2018 13:30:00,11.23,11.3,1,-4.49
 06/11/2018 13:45:00,11.24,11.3,1,-4.46
 06/11/2018 14:00:00,11.23,11.3,1,-4.22
 06/11/2018 14:15:00,11.26,11.3,1,-3.25
 06/11/2018 14:30:00,11.24,11.3,1,-3.77
 06/11/2018 14:45:00,11.23,11.3,1,-4.31
 06/11/2018 15:00:00,11.25,4.82,1,-4.27
 06/11/2018 15:15:00,11.23,11.3,1,-4.54
 06/11/2018 15:30:00,11.21,11.3,1,-4.61
 06/11/2018 15:45:00,11.17,11.3,1,-4.63
 06/11/2018 16:00:00,11.22,11.3,1,-4.89
 06/11/2018 16:15:00,11.22,11.3,1,-5.23
 06/11/2018 16:30:00,11.19,11.3,1,-5.57
 06/11/2018 16:45:00,11.16,11.3,1,-5.78
 06/11/2018 17:00:00,11.2,11.3,1,-5.88
 06/11/2018 17:15:00,11.22,11.3,1,-6.09
 06/11/2018 17:30:00,11.19,11.3,1,-6.07
 06/11/2018 17:45:00,11.21,11.3,1,-6.07
 06/11/2018 18:00:00,11.26,11.3,1,-6.06
 06/11/2018 18:15:00,11.31,11.3,1,-5.91
 06/11/2018 18:30:00,11.35,11.3,1,-5.91
 06/11/2018 18:45:00,11.33,11.3,1,-5.66
 06/11/2018 19:00:00,11.33,11.3,1,-5.46
 06/11/2018 19:15:00,11.35,11.3,1,-5.33
 06/11/2018 19:30:00,11.28,11.3,1,-5.2
 06/11/2018 19:45:00,11.28,11.3,1,-4.92
 06/11/2018 20:00:00,11.25,11.3,1,-4.79
 06/11/2018 20:15:00,11.26,11.3,1,-4.72
 06/11/2018 20:30:00,11.27,11.3,1,-4.44
 06/11/2018 20:45:00,11.2,11.3,1,-4.24
 06/11/2018 21:00:00,11.17,11.3,1,-4.04
 06/11/2018 21:15:00,11.23,11.3,1,-3.94
 06/11/2018 21:30:00,11.29,11.3,1,-3.76
 06/11/2018 21:45:00,11.3,11.3,1,-3.59
 06/11/2018 22:00:00,11.32,11.3,1,-3.38
 06/11/2018 22:15:00,11.35,11.3,1,-3.18
 06/11/2018 22:30:00,11.36,11.3,1,-3.01
 06/11/2018 22:45:00,11.38,11.3,1,-2.78
 06/11/2018 23:00:00,11.4,11.3,1,-2.6
 06/11/2018 23:15:00,11.3,11.3,1,-2.17
 06/11/2018 23:30:00,11.24,11.3,1,-2.01
 06/11/2018 23:45:00,11.3,11.3,1,-1.96
 07/11/2018 00:00:00,11.32,11.3,1,-2.04
 07/11/2018 00:15:00,11.23,11.3,1,-2.22
 07/11/2018 00:30:00,11.2,11.3,1,-2.24
 07/11/2018 00:45:00,11.2,11.3,1,-2.24
 07/11/2018 01:00:00,11.19,11.3,1,-2.24
 07/11/2018 01:15:00,11.24,11.3,1,-2.24
 07/11/2018 01:30:00,11.27,11.3,1,-2.23
 07/11/2018 01:45:00,11.29,11.3,1,-2.04
 07/11/2018 02:00:00,11.33,11.3,1,-2.04
 07/11/2018 02:15:00,11.33,11.3,1,-2.04
 07/11/2018 02:30:00,11.33,11.3,1,-2.04
 07/11/2018 02:45:00,11.35,11.3,1,-2.0
 07/11/2018 03:00:00,11.34,11.3,1,-1.85
 07/11/2018 03:15:00,11.3,11.3,1,-1.85
 07/11/2018 03:30:00,11.31,11.3,1,-1.75
 07/11/2018 03:45:00,11.31,11.3,1,-1.7
 07/11/2018 04:00:00,11.33,11.3,1,-1.7
 07/11/2018 04:15:00,11.32,11.3,1,-1.7
 07/11/2018 04:30:00,11.32,11.3,1,-1.7
 07/11/2018 04:45:00,11.31,11.3,1,-1.7
 07/11/2018 05:00:00,11.28,11.3,1,-1.75
 07/11/2018 05:15:00,11.24,11.3,1,-1.99
 07/11/2018 05:30:00,11.23,11.3,1,-1.99
 07/11/2018 05:45:00,11.25,11.3,1,-1.99
 07/11/2018 06:00:00,11.2,11.3,1,-2.19
 07/11/2018 06:15:00,11.19,11.3,1,-2.58
 07/11/2018 06:30:00,11.2,11.3,1,-2.89
 07/11/2018 06:45:00,11.19,11.3,1,-3.2
 07/11/2018 07:00:00,11.21,11.3,1,-3.6
 07/11/2018 07:15:00,11.2,11.3,1,-3.92
 07/11/2018 07:30:00,11.2,11.3,1,-4.2
 07/11/2018 07:45:00,11.15,11.3,1,-4.2
 07/11/2018 08:00:00,11.16,11.3,1,-4.42
 07/11/2018 08:15:00,11.17,11.3,1,-4.49
 07/11/2018 08:30:00,11.19,11.3,1,-4.53
 07/11/2018 08:45:00,11.18,11.3,1,-4.66
 07/11/2018 09:00:00,11.17,11.3,1,-4.8
 07/11/2018 09:15:00,11.21,11.3,1,-5.09
 07/11/2018 09:30:00,11.29,7.24,1,-5.42
 07/11/2018 09:45:00,11.26,0.0,1,-5.43
 07/11/2018 10:00:00,11.27,0.0,1,-5.37
 07/11/2018 10:15:00,11.34,0.0,1,-5.25
 07/11/2018 10:30:00,11.35,0.0,1,-5.29
 07/11/2018 10:45:00,11.4,0.0,1,-5.04
 07/11/2018 11:00:00,11.38,0.0,1,-4.54
 07/11/2018 11:15:00,11.33,0.0,1,-3.9
 07/11/2018 11:30:00,11.37,0.0,1,-2.27
 07/11/2018 11:45:00,11.3,0.0,1,-1.98
 07/11/2018 12:00:00,11.2,0.0,1,-3.28
 07/11/2018 12:15:00,11.23,0.0,1,-3.96
 07/11/2018 12:30:00,11.19,0.0,1,-4.4
 07/11/2018 12:45:00,11.18,0.0,1,-4.94
 07/11/2018 13:00:00,11.21,0.0,1,-4.89
 07/11/2018 13:15:00,11.24,0.0,1,-5.03
 07/11/2018 13:30:00,11.28,0.0,1,-4.95
 07/11/2018 13:45:00,11.25,0.0,1,-4.86
 07/11/2018 14:00:00,11.25,0.0,1,-3.67
 07/11/2018 14:15:00,11.27,0.0,1,-3.78
 07/11/2018 14:30:00,11.31,0.0,1,-3.45
 07/11/2018 14:45:00,11.3,0.0,1,-3.93
 07/11/2018 15:00:00,11.28,0.0,1,-4.01
 07/11/2018 15:15:00,11.29,0.0,1,-4.34
 07/11/2018 15:30:00,11.32,0.0,1,-3.51
 07/11/2018 15:45:00,11.3,0.0,1,-4.01
 07/11/2018 16:00:00,11.24,0.0,1,-4.51
 07/11/2018 16:15:00,11.28,0.0,1,-4.94
 07/11/2018 16:30:00,11.27,0.0,1,-5.27
 07/11/2018 16:45:00,11.25,0.0,1,-5.62
 07/11/2018 17:00:00,11.24,0.0,1,-5.96
 07/11/2018 17:15:00,11.22,0.0,1,-6.16
 07/11/2018 17:30:00,11.2,0.0,1,-6.21
 07/11/2018 17:45:00,11.22,0.0,1,-6.36
 07/11/2018 18:00:00,11.25,0.0,1,-6.2
 07/11/2018 18:15:00,11.31,0.0,1,-6.1
 07/11/2018 18:30:00,11.36,0.0,1,-6.03
 07/11/2018 18:45:00,11.3,0.0,1,-5.91
 07/11/2018 19:00:00,11.27,0.0,1,-5.68
 07/11/2018 19:15:00,11.24,0.0,1,-5.54
 07/11/2018 19:30:00,11.3,0.0,1,-5.47
 07/11/2018 19:45:00,11.31,0.0,1,-5.27
 07/11/2018 20:00:00,11.28,0.0,1,-5.01
 07/11/2018 20:15:00,11.25,0.0,1,-4.86
 07/11/2018 20:30:00,11.21,0.0,1,-4.57
 07/11/2018 20:45:00,11.22,0.0,1,-4.42
 07/11/2018 21:00:00,11.27,0.0,1,-4.32
 07/11/2018 21:15:00,11.31,0.0,1,-4.22
 07/11/2018 21:30:00,11.3,0.0,1,-3.95
 07/11/2018 21:45:00,11.31,0.0,1,-3.74
 07/11/2018 22:00:00,11.3,0.0,1,-3.46
 07/11/2018 22:15:00,11.36,0.0,1,-3.31
 07/11/2018 22:30:00,11.31,0.0,1,-2.98
 07/11/2018 22:45:00,11.3,0.0,1,-2.75
 07/11/2018 23:00:00,11.3,0.0,1,-2.6
 07/11/2018 23:15:00,11.28,0.0,1,-2.46
 07/11/2018 23:30:00,11.32,0.0,1,-2.38
 07/11/2018 23:45:00,11.32,0.0,1,-2.38
 08/11/2018 00:00:00,11.33,0.0,1,-2.38
 08/11/2018 00:15:00,11.27,0.0,1,-2.43
 08/11/2018 00:30:00,11.25,0.0,1,-2.49
 08/11/2018 00:45:00,11.22,0.0,1,-2.46
 08/11/2018 01:00:00,11.23,0.0,1,-2.46
 08/11/2018 01:15:00,11.27,0.0,1,-2.46
 08/11/2018 01:30:00,11.29,0.0,1,-2.19
 08/11/2018 01:45:00,11.32,0.0,1,-2.18
 08/11/2018 02:00:00,11.33,0.0,1,-2.18
 08/11/2018 02:15:00,11.35,0.0,1,-2.18
 08/11/2018 02:30:00,11.29,0.0,1,-1.96
 08/11/2018 02:45:00,11.28,0.0,1,-1.93
 08/11/2018 03:00:00,11.3,0.0,1,-1.93
 08/11/2018 03:15:00,11.33,0.0,1,-1.93
 08/11/2018 03:30:00,11.35,0.0,1,-1.93
 08/11/2018 03:45:00,11.36,0.0,1,-1.93
 08/11/2018 04:00:00,11.35,0.0,1,-1.93
 08/11/2018 04:15:00,11.33,0.0,1,-1.93
 08/11/2018 04:30:00,11.34,0.0,1,-1.93
 08/11/2018 04:45:00,11.32,0.0,1,-1.93
 08/11/2018 05:00:00,11.32,0.0,1,-1.93
 08/11/2018 05:15:00,11.28,0.0,1,-1.93
 08/11/2018 05:30:00,11.26,0.0,1,-2.13
 08/11/2018 05:45:00,11.21,0.0,1,-2.13
 08/11/2018 06:00:00,11.18,0.0,1,-2.27
 08/11/2018 06:15:00,11.26,0.0,1,-2.67
 08/11/2018 06:30:00,11.24,0.0,1,-2.99
 08/11/2018 06:45:00,11.18,0.0,1,-3.18
 08/11/2018 07:00:00,11.21,0.0,1,-3.71
 08/11/2018 07:15:00,11.23,0.0,1,-4.05
 08/11/2018 07:30:00,11.21,0.0,1,-4.06
 08/11/2018 07:45:00,11.17,0.0,1,-4.07
 08/11/2018 08:00:00,11.14,0.0,1,-4.14
 08/11/2018 08:15:00,11.25,0.0,1,-4.27
 08/11/2018 08:30:00,11.31,0.0,1,-4.17
 08/11/2018 08:45:00,11.32,0.0,1,-4.24
 08/11/2018 09:00:00,11.32,0.0,1,-4.04
 08/11/2018 09:15:00,11.32,0.0,1,-3.85
 08/11/2018 09:30:00,11.32,0.0,1,-3.22
 08/11/2018 09:45:00,11.32,0.0,1,-3.86
 08/11/2018 10:00:00,11.31,0.0,1,-4.38
 08/11/2018 10:15:00,11.33,0.0,1,-4.12
 08/11/2018 10:30:00,11.35,0.0,1,-3.38
 08/11/2018 10:45:00,11.37,0.0,1,-3.81
 08/11/2018 11:00:00,11.35,0.0,1,-3.83
 08/11/2018 11:15:00,11.36,0.0,1,-3.57
 08/11/2018 11:30:00,11.38,0.0,1,-3.59
 08/11/2018 11:45:00,11.39,0.0,1,-3.53
 08/11/2018 12:00:00,11.36,0.0,1,-2.76
 08/11/2018 12:15:00,11.32,0.0,1,-3.57
 08/11/2018 12:30:00,11.36,0.0,1,-3.3
 08/11/2018 12:45:00,11.3,0.0,1,-3.95
 08/11/2018 13:00:00,11.31,0.0,1,-3.76
 08/11/2018 13:15:00,11.31,0.0,1,-3.83
 08/11/2018 13:30:00,11.31,0.0,1,-3.83
 08/11/2018 13:45:00,11.31,0.0,1,-3.83
 08/11/2018 14:00:00,11.36,0.0,1,-3.12
 08/11/2018 14:15:00,11.32,0.0,1,-3.11
 08/11/2018 14:30:00,11.32,0.0,1,-3.39
 08/11/2018 14:45:00,11.33,0.0,1,-3.17
 08/11/2018 15:00:00,11.29,0.0,1,-3.94
 08/11/2018 15:15:00,11.25,0.0,1,-4.28
 08/11/2018 15:30:00,11.25,0.0,1,-4.32
 08/11/2018 15:45:00,11.25,0.0,1,-4.49
 08/11/2018 16:00:00,11.2,0.0,1,-4.81
 08/11/2018 16:15:00,11.18,0.0,1,-5.26
 08/11/2018 16:30:00,11.16,0.0,1,-5.48
 08/11/2018 16:45:00,11.23,0.0,1,-5.95
 08/11/2018 17:00:00,11.29,0.0,1,-6.29
 08/11/2018 17:15:00,11.29,0.0,1,-6.47
 08/11/2018 17:30:00,11.27,0.0,1,-6.48
 08/11/2018 17:45:00,11.3,0.0,1,-6.55
 08/11/2018 18:00:00,11.32,0.0,1,-6.35
 08/11/2018 18:15:00,11.32,0.0,1,-6.27
 08/11/2018 18:30:00,11.35,0.0,1,-6.3
 08/11/2018 18:45:00,11.32,0.0,1,-6.27
 08/11/2018 19:00:00,11.31,0.0,1,-6.07
 08/11/2018 19:15:00,11.28,0.0,1,-5.91
 08/11/2018 19:30:00,11.3,0.0,1,-5.82
 08/11/2018 19:45:00,11.28,0.0,1,-5.6
 08/11/2018 20:00:00,11.21,0.0,1,-5.26
 08/11/2018 20:15:00,11.22,0.0,1,-5.02
 08/11/2018 20:30:00,11.26,0.0,1,-4.84
 08/11/2018 20:45:00,11.27,0.0,1,-4.52
 08/11/2018 21:00:00,11.17,0.0,1,-4.21
 08/11/2018 21:15:00,11.27,0.0,1,-4.1
 08/11/2018 21:30:00,11.32,0.0,1,-3.9
 08/11/2018 21:45:00,11.31,0.0,1,-3.68
 08/11/2018 22:00:00,11.33,0.0,1,-3.49
 08/11/2018 22:15:00,11.31,0.0,1,-3.33
 08/11/2018 22:30:00,11.34,0.0,1,-3.11
 08/11/2018 22:45:00,11.27,0.0,1,-2.82
 08/11/2018 23:00:00,11.27,0.0,1,-2.6
 08/11/2018 23:15:00,11.33,0.0,1,-2.5
 08/11/2018 23:30:00,11.37,0.0,1,-2.34
 08/11/2018 23:45:00,11.27,0.0,1,-2.24
 09/11/2018 00:00:00,11.28,0.0,1,-2.12
 09/11/2018 00:15:00,11.26,0.0,1,-2.36
 09/11/2018 00:30:00,11.22,0.0,1,-2.36
 09/11/2018 00:45:00,11.26,0.0,1,-2.36
 09/11/2018 01:00:00,11.29,0.0,1,-2.38
 09/11/2018 01:15:00,11.37,0.0,1,-2.38
 09/11/2018 01:30:00,11.31,0.0,1,-2.25
 09/11/2018 01:45:00,11.26,0.0,1,-2.12
 09/11/2018 02:00:00,11.28,0.0,1,-2.07
 09/11/2018 02:15:00,11.26,0.0,1,-1.93
 09/11/2018 02:30:00,11.27,0.0,1,-1.93
 09/11/2018 02:45:00,11.3,0.0,1,-1.93
 09/11/2018 03:00:00,11.31,0.0,1,-1.93
 09/11/2018 03:15:00,11.33,0.0,1,-1.77
 09/11/2018 03:30:00,11.33,0.0,1,-1.74
 09/11/2018 03:45:00,11.31,0.0,1,-1.81
 09/11/2018 04:00:00,11.3,0.0,1,-1.81
 09/11/2018 04:15:00,11.3,0.0,1,-1.81
 09/11/2018 04:30:00,11.3,0.0,1,-1.79
 09/11/2018 04:45:00,11.3,0.0,1,-1.6
 09/11/2018 05:00:00,11.27,0.0,1,-1.6
 09/11/2018 05:15:00,11.21,0.0,1,-1.64
 09/11/2018 05:30:00,11.2,0.0,1,-1.83
 09/11/2018 05:45:00,11.17,0.0,1,-1.93
 09/11/2018 06:00:00,11.16,0.0,1,-2.17
 09/11/2018 06:15:00,11.19,0.0,1,-2.38
 09/11/2018 06:30:00,11.19,0.0,1,-2.83
 09/11/2018 06:45:00,11.19,0.0,1,-3.19
 09/11/2018 07:00:00,11.2,0.0,1,-3.55
 09/11/2018 07:15:00,11.23,0.0,1,-3.88
 09/11/2018 07:30:00,11.2,0.0,1,-3.91
 09/11/2018 07:45:00,11.18,0.0,1,-4.0
 09/11/2018 08:00:00,11.19,0.0,1,-4.01
 09/11/2018 08:15:00,11.23,0.0,1,-3.85
 09/11/2018 08:30:00,11.24,0.0,1,-3.88
 09/11/2018 08:45:00,11.22,0.0,1,-3.5
 09/11/2018 09:00:00,11.24,0.0,1,-3.64
 09/11/2018 09:15:00,11.28,0.0,1,-3.97
 09/11/2018 09:30:00,11.23,0.0,1,-4.08
 09/11/2018 09:45:00,11.21,0.0,1,-3.87
 09/11/2018 10:00:00,11.21,0.0,1,-3.7
 09/11/2018 10:15:00,11.2,0.0,1,-3.98
 09/11/2018 10:30:00,11.21,0.0,1,-4.43
 09/11/2018 10:45:00,11.23,0.0,1,-4.2
 09/11/2018 11:00:00,11.26,0.0,1,-4.15
 09/11/2018 11:15:00,11.3,0.0,1,-3.71
 09/11/2018 11:30:00,11.3,0.0,1,-3.56
 09/11/2018 11:45:00,11.33,0.0,1,-3.49
 09/11/2018 12:00:00,11.37,0.0,1,-3.17
 09/11/2018 12:15:00,11.4,0.0,1,-2.43
 09/11/2018 12:30:00,11.36,0.0,1,-3.11
 09/11/2018 12:45:00,11.28,0.0,1,-4.29
 09/11/2018 13:00:00,11.29,0.0,1,-4.19
 09/11/2018 13:15:00,11.27,0.0,1,-4.42
 09/11/2018 13:30:00,11.23,0.0,1,-4.51
 09/11/2018 13:45:00,11.25,0.0,1,-4.51
 09/11/2018 14:00:00,11.27,0.0,1,-4.37
 09/11/2018 14:15:00,11.27,0.0,1,-4.49
 09/11/2018 14:30:00,11.27,0.0,1,-4.51
 09/11/2018 14:45:00,11.26,0.0,1,-4.64
 09/11/2018 15:00:00,11.22,0.0,1,-4.68
 09/11/2018 15:15:00,11.19,0.0,1,-4.74
 09/11/2018 15:30:00,11.19,0.0,1,-4.81
 09/11/2018 15:45:00,11.19,0.0,1,-4.88
 09/11/2018 16:00:00,11.26,0.0,1,-5.29
 09/11/2018 16:15:00,11.31,0.0,1,-5.57
 09/11/2018 16:30:00,11.27,0.0,1,-5.79
 09/11/2018 16:45:00,11.18,0.0,1,-5.84
 09/11/2018 17:00:00,11.17,0.0,1,-5.98
 09/11/2018 17:15:00,11.18,0.0,1,-6.02
 09/11/2018 17:30:00,11.17,0.0,1,-6.2
 09/11/2018 17:45:00,11.21,0.0,1,-6.18
 09/11/2018 18:00:00,11.21,0.0,1,-6.12
 09/11/2018 18:15:00,11.26,0.0,1,-6.01
 09/11/2018 18:30:00,11.29,0.0,1,-5.94
 09/11/2018 18:45:00,11.29,0.0,1,-5.71
 09/11/2018 19:00:00,11.35,0.0,1,-5.68
 09/11/2018 19:15:00,11.26,0.0,1,-5.44
 09/11/2018 19:30:00,11.24,0.0,1,-5.31
 09/11/2018 19:45:00,11.28,0.0,1,-5.1
 09/11/2018 20:00:00,11.28,0.0,1,-4.88
 09/11/2018 20:15:00,11.27,0.0,1,-4.64
 09/11/2018 20:30:00,11.27,0.0,1,-4.31
 09/11/2018 20:45:00,11.27,0.0,1,-4.21
 09/11/2018 21:00:00,11.33,0.0,1,-4.09
 09/11/2018 21:15:00,11.29,0.0,1,-3.89
 09/11/2018 21:30:00,11.33,0.0,1,-3.73
 09/11/2018 21:45:00,11.27,0.0,1,-3.47
 09/11/2018 22:00:00,11.25,0.0,1,-3.33
 09/11/2018 22:15:00,11.35,0.0,1,-3.11
 09/11/2018 22:30:00,11.33,0.0,1,-2.86
 09/11/2018 22:45:00,11.31,0.0,1,-2.69
 09/11/2018 23:00:00,11.28,0.0,1,-2.44
 09/11/2018 23:15:00,11.27,0.0,1,-2.32
 09/11/2018 23:30:00,11.24,0.0,1,-2.28
 09/11/2018 23:45:00,11.21,0.0,1,-2.27
 10/11/2018 00:00:00,11.25,0.0,1,-2.27
 10/11/2018 00:15:00,11.26,0.0,1,-2.27
 10/11/2018 00:30:00,11.26,0.0,1,-2.27
 10/11/2018 00:45:00,11.26,0.0,1,-2.27
 10/11/2018 01:00:00,11.26,0.0,1,-2.27
 10/11/2018 01:15:00,11.26,0.0,1,-2.27
 10/11/2018 01:30:00,11.26,0.0,1,-2.27
 10/11/2018 01:45:00,11.26,0.0,1,-2.27
 10/11/2018 02:00:00,11.26,0.0,1,-2.27
 10/11/2018 02:15:00,11.26,0.0,1,-2.27
 10/11/2018 02:30:00,11.26,0.0,1,-2.27
 10/11/2018 02:45:00,11.26,0.0,1,-2.27
 10/11/2018 03:00:00,11.26,0.0,1,-2.27
 10/11/2018 03:15:00,11.26,0.0,1,-2.27
 10/11/2018 03:30:00,11.26,0.0,1,-2.27
 10/11/2018 03:45:00,11.26,0.0,1,-2.27
 10/11/2018 04:00:00,11.26,0.0,1,-2.27
 10/11/2018 04:15:00,11.26,0.0,1,-2.27
 10/11/2018 04:30:00,11.26,0.0,1,-2.27
 10/11/2018 04:45:00,11.26,0.0,1,-2.27
 10/11/2018 05:00:00,11.26,0.0,1,-2.27
 10/11/2018 05:15:00,11.26,0.0,1,-2.27
 10/11/2018 05:30:00,11.26,0.0,1,-2.27
 10/11/2018 05:45:00,11.26,0.0,1,-2.27
 10/11/2018 06:00:00,11.26,0.0,1,-2.27
 10/11/2018 06:15:00,11.26,0.0,1,-2.27
 10/11/2018 06:30:00,11.26,0.0,1,-2.27
 10/11/2018 06:45:00,11.26,0.0,1,-2.27
 10/11/2018 07:00:00,11.26,0.0,1,-2.27
 10/11/2018 07:15:00,11.26,0.0,1,-2.27
 10/11/2018 07:30:00,11.26,0.0,1,-2.27
 10/11/2018 07:45:00,11.26,0.0,1,-2.27
 10/11/2018 08:00:00,11.26,0.0,1,-2.27
 10/11/2018 08:15:00,11.26,0.0,1,-2.27
 10/11/2018 08:30:00,11.26,0.0,1,-2.27
 10/11/2018 08:45:00,11.26,0.0,1,-2.27
 10/11/2018 09:00:00,11.26,0.0,1,-2.27
 10/11/2018 09:15:00,11.26,0.0,1,-2.27
 10/11/2018 09:30:00,11.26,0.0,1,-2.27
 10/11/2018 09:45:00,11.26,0.0,1,-2.27
 10/11/2018 10:00:00,11.26,0.0,1,-2.27
 10/11/2018 10:15:00,11.26,0.0,1,-2.27
 10/11/2018 10:30:00,11.26,0.0,1,-2.27
 10/11/2018 10:45:00,11.26,0.0,1,-2.27
 10/11/2018 11:00:00,11.26,0.0,1,-2.27
 10/11/2018 11:15:00,11.26,0.0,1,-2.27
 10/11/2018 11:30:00,11.26,0.0,1,-2.27
 10/11/2018 11:45:00,11.26,0.0,1,-2.27
 10/11/2018 12:00:00,11.26,0.0,1,-2.27
 10/11/2018 12:15:00,11.26,0.0,1,-2.27
 10/11/2018 12:30:00,11.26,0.0,1,-2.27
 10/11/2018 12:45:00,11.26,0.0,1,-2.27
 10/11/2018 13:00:00,11.26,0.0,1,-2.27
 10/11/2018 13:15:00,11.26,0.0,1,-2.27
 10/11/2018 13:30:00,11.26,0.0,1,-2.27
 10/11/2018 13:45:00,11.26,0.0,1,-2.27
 10/11/2018 14:00:00,11.26,0.0,1,-2.27
 10/11/2018 14:15:00,11.26,0.0,1,-2.27
 10/11/2018 14:30:00,11.26,0.0,1,-2.27
 10/11/2018 14:45:00,11.26,0.0,1,-2.27
 10/11/2018 15:00:00,11.26,0.0,1,-2.27
 10/11/2018 15:15:00,11.26,0.0,1,-2.27
 10/11/2018 15:30:00,11.26,0.0,1,-2.27
 10/11/2018 15:45:00,11.26,0.0,1,-2.27
 10/11/2018 16:00:00,11.26,0.0,1,-2.27
 10/11/2018 16:15:00,11.26,0.0,1,-2.27
 10/11/2018 16:30:00,11.26,0.0,1,-2.27
 10/11/2018 16:45:00,11.26,0.0,1,-2.27
 10/11/2018 17:00:00,11.26,0.0,1,-2.27
 10/11/2018 17:15:00,11.26,0.0,1,-2.27
 10/11/2018 17:30:00,11.26,0.0,1,-2.27
 10/11/2018 17:45:00,11.26,0.0,1,-2.27
 10/11/2018 18:00:00,11.26,0.0,1,-2.27
 10/11/2018 18:15:00,11.26,0.0,1,-2.27
 10/11/2018 18:30:00,11.26,0.0,1,-2.27
 10/11/2018 18:45:00,11.26,0.0,1,-2.27
 10/11/2018 19:00:00,11.26,0.0,1,-2.27
 10/11/2018 19:15:00,11.26,0.0,1,-2.27
 10/11/2018 19:30:00,11.26,0.0,1,-2.27
 10/11/2018 19:45:00,11.26,0.0,1,-2.27
 10/11/2018 20:00:00,11.26,0.0,1,-2.27
 10/11/2018 20:15:00,11.26,0.0,1,-2.27
 10/11/2018 20:30:00,11.26,0.0,1,-2.27
 10/11/2018 20:45:00,11.26,0.0,1,-2.27
 10/11/2018 21:00:00,11.26,0.0,1,-2.27
 10/11/2018 21:15:00,11.26,0.0,1,-2.27
 10/11/2018 21:30:00,11.26,0.0,1,-2.27
 10/11/2018 21:45:00,11.26,0.0,1,-2.27
 10/11/2018 22:00:00,11.26,0.0,1,-2.27
 10/11/2018 22:15:00,11.26,0.0,1,-2.27
 10/11/2018 22:30:00,11.26,0.0,1,-2.27
 10/11/2018 22:45:00,11.26,0.0,1,-2.27
 10/11/2018 23:00:00,11.26,0.0,1,-2.27
 10/11/2018 23:15:00,11.26,0.0,1,-2.27
 10/11/2018 23:30:00,11.26,0.0,1,-2.27
 10/11/2018 23:45:00,11.26,0.0,1,-2.27
 11/11/2018 00:00:00,11.26,0.0,1,-2.27
 11/11/2018 00:15:00,11.26,0.0,1,-2.27
 11/11/2018 00:30:00,11.26,0.0,1,-2.27
 11/11/2018 00:45:00,11.26,0.0,1,-2.27
 11/11/2018 01:00:00,11.26,0.0,1,-2.27
 11/11/2018 01:15:00,11.26,0.0,1,-2.27
 11/11/2018 01:30:00,11.26,0.0,1,-2.27
 11/11/2018 01:45:00,11.26,0.0,1,-2.27
 11/11/2018 02:00:00,11.26,0.0,1,-2.27
 11/11/2018 02:15:00,11.26,0.0,1,-2.27
 11/11/2018 02:30:00,11.26,0.0,1,-2.27
 11/11/2018 02:45:00,11.26,0.0,1,-2.27
 11/11/2018 03:00:00,11.26,0.0,1,-2.27
 11/11/2018 03:15:00,11.26,0.0,1,-2.27
 11/11/2018 03:30:00,11.26,0.0,1,-2.27
 11/11/2018 03:45:00,11.26,0.0,1,-2.27
 11/11/2018 04:00:00,11.26,0.0,1,-2.27
 11/11/2018 04:15:00,11.26,0.0,1,-2.27
 11/11/2018 04:30:00,11.26,0.0,1,-2.27
 11/11/2018 04:45:00,11.26,0.0,1,-2.27
 11/11/2018 05:00:00,11.26,0.0,1,-2.27
 11/11/2018 05:15:00,11.26,0.0,1,-2.27
 11/11/2018 05:30:00,11.26,0.0,1,-2.27
 11/11/2018 05:45:00,11.26,0.0,1,-2.27
 11/11/2018 06:00:00,11.26,0.0,1,-2.04
 11/11/2018 06:15:00,11.2,0.0,1,-1.83
 11/11/2018 06:30:00,11.18,0.0,1,-1.83
 11/11/2018 06:45:00,11.18,0.0,1,-1.83
 11/11/2018 07:00:00,11.22,0.0,1,-1.9
 11/11/2018 07:15:00,11.26,0.0,1,-2.08
 11/11/2018 07:30:00,11.27,0.0,1,-2.08
 11/11/2018 07:45:00,11.25,0.0,1,-2.08
 11/11/2018 08:00:00,11.21,0.0,1,-2.19
 11/11/2018 08:15:00,11.2,0.0,1,-2.31
 11/11/2018 08:30:00,11.24,0.0,1,-2.32
 11/11/2018 08:45:00,11.27,0.0,1,-2.34
 11/11/2018 09:00:00,11.28,0.0,1,-2.03
 11/11/2018 09:15:00,11.28,0.0,1,-1.54
 11/11/2018 09:30:00,11.29,0.0,1,-1.28
 11/11/2018 09:45:00,11.28,0.0,1,-1.07
 11/11/2018 10:00:00,11.29,0.0,1,-1.01
 11/11/2018 10:15:00,11.28,0.0,1,-1.01
 11/11/2018 10:30:00,11.27,0.0,1,-0.89
 11/11/2018 10:45:00,11.27,0.0,1,-0.77
 11/11/2018 11:00:00,11.3,0.0,1,-0.75
 11/11/2018 11:15:00,11.34,0.0,1,-0.56
 11/11/2018 11:30:00,11.31,0.0,1,-0.53
 11/11/2018 11:45:00,11.31,0.0,1,-0.46
 11/11/2018 12:00:00,11.33,0.0,1,-0.7
 11/11/2018 12:15:00,11.33,0.0,1,-0.7
 11/11/2018 12:30:00,11.27,0.0,1,-0.7
 11/11/2018 12:45:00,11.27,0.0,1,-0.7
 11/11/2018 13:00:00,11.27,0.0,1,-1.0
 11/11/2018 13:15:00,11.31,0.0,1,-0.83
 11/11/2018 13:30:00,11.32,0.0,1,-0.85
 11/11/2018 13:45:00,11.36,0.0,1,-0.88
 11/11/2018 14:00:00,11.37,0.0,1,-1.06
 11/11/2018 14:15:00,11.31,0.0,1,-1.18
 11/11/2018 14:30:00,11.31,0.0,1,-1.16
 11/11/2018 14:45:00,11.27,0.0,1,-1.7
 11/11/2018 15:00:00,11.23,0.0,1,-2.39
 11/11/2018 15:15:00,11.17,0.0,1,-2.76
 11/11/2018 15:30:00,11.19,0.0,1,-3.13
 11/11/2018 15:45:00,11.19,0.0,1,-3.48
 11/11/2018 16:00:00,11.25,0.0,1,-3.96
 11/11/2018 16:15:00,11.21,0.0,1,-4.3
 11/11/2018 16:30:00,11.19,0.0,1,-4.48
 11/11/2018 16:45:00,11.16,0.0,1,-4.72
 11/11/2018 17:00:00,11.19,0.0,1,-5.12
 11/11/2018 17:15:00,11.23,0.0,1,-5.33
 11/11/2018 17:30:00,11.21,0.0,1,-5.28
 11/11/2018 17:45:00,11.23,0.0,1,-5.38
 11/11/2018 18:00:00,11.28,0.0,1,-5.32
 11/11/2018 18:15:00,11.35,0.0,1,-5.12
 11/11/2018 18:30:00,11.34,0.0,1,-4.91
 11/11/2018 18:45:00,11.31,0.0,1,-4.91
 11/11/2018 19:00:00,11.33,0.0,1,-4.75
 11/11/2018 19:15:00,11.32,0.0,1,-4.6
 11/11/2018 19:30:00,11.3,0.0,1,-4.46
 11/11/2018 19:45:00,11.24,0.0,1,-4.17
 11/11/2018 20:00:00,11.29,0.0,1,-4.01
 11/11/2018 20:15:00,11.31,0.0,1,-4.01
 11/11/2018 20:30:00,11.34,0.0,1,-3.84
 11/11/2018 20:45:00,11.29,0.0,1,-3.7
 11/11/2018 21:00:00,11.33,0.0,1,-3.6
 11/11/2018 21:15:00,11.33,0.0,1,-3.47
 11/11/2018 21:30:00,11.35,0.0,1,-3.24
 11/11/2018 21:45:00,11.3,0.0,1,-3.08
 11/11/2018 22:00:00,11.28,0.0,1,-2.85
 11/11/2018 22:15:00,11.33,0.0,1,-2.75
 11/11/2018 22:30:00,11.35,0.0,1,-2.66
 11/11/2018 22:45:00,11.38,0.0,1,-2.49
 11/11/2018 23:00:00,11.37,0.0,1,-2.28
 11/11/2018 23:15:00,11.31,0.0,1,-2.23
 11/11/2018 23:30:00,11.36,0.0,1,-2.19
 11/11/2018 23:45:00,11.36,0.0,1,-2.07
 12/11/2018 00:00:00,11.29,0.0,1,-2.07
 12/11/2018 00:00:00,11.29,0.0,1,-2.07
 12/11/2018 00:15:00,11.22,0.0,1,-2.18
 12/11/2018 00:30:00,11.25,0.0,1,-2.24
 12/11/2018 00:45:00,11.23,0.0,1,-2.24
 12/11/2018 01:00:00,11.23,0.0,1,-2.22
 12/11/2018 01:15:00,11.25,0.0,1,-2.18
 12/11/2018 01:30:00,11.28,0.0,1,-2.21
 12/11/2018 01:45:00,11.33,0.0,1,-2.02
 12/11/2018 02:00:00,11.3,0.0,1,-2.02
 12/11/2018 02:15:00,11.26,0.0,1,-2.02
 12/11/2018 02:30:00,11.3,0.0,1,-1.82
 12/11/2018 02:45:00,11.33,0.0,1,-1.81
 12/11/2018 03:00:00,11.3,0.0,1,-1.81
 12/11/2018 03:15:00,11.3,0.0,1,-1.81
 12/11/2018 03:30:00,11.3,0.0,1,-1.81
 12/11/2018 03:45:00,11.27,0.0,1,-1.81
 12/11/2018 04:00:00,11.28,0.0,1,-1.81
 12/11/2018 04:15:00,11.29,0.0,1,-1.81
 12/11/2018 04:30:00,11.29,0.0,1,-1.81
 12/11/2018 04:45:00,11.27,0.0,1,-1.63
 12/11/2018 05:00:00,11.26,0.0,1,-1.57
 12/11/2018 05:15:00,11.2,0.0,1,-1.72
 12/11/2018 05:30:00,11.2,0.0,1,-1.76
 12/11/2018 05:45:00,11.19,0.0,1,-1.87
 12/11/2018 06:00:00,11.2,0.0,1,-2.07
 12/11/2018 06:15:00,11.18,0.0,1,-2.46
 12/11/2018 06:30:00,11.22,0.0,1,-3.01
 12/11/2018 06:45:00,11.26,0.0,1,-3.39
 12/11/2018 07:00:00,11.17,0.0,1,-3.7
 12/11/2018 07:15:00,11.21,0.0,1,-3.89
 12/11/2018 07:30:00,11.2,0.0,1,-4.0
 12/11/2018 07:45:00,11.15,0.0,1,-4.16
 12/11/2018 08:00:00,11.2,0.0,1,-4.22
 12/11/2018 08:15:00,11.16,0.0,1,-4.32
 12/11/2018 08:30:00,11.2,0.0,1,-4.4
 12/11/2018 08:45:00,11.34,0.0,1,-4.3
 12/11/2018 09:00:00,11.38,11.19,1,-3.93
 12/11/2018 09:15:00,11.36,11.3,1,-3.28
 12/11/2018 09:30:00,11.33,11.3,1,-2.76
 12/11/2018 09:45:00,11.34,11.3,1,-2.29
 12/11/2018 10:00:00,11.36,11.3,1,-2.02
 12/11/2018 10:15:00,11.31,11.3,1,-1.59
 12/11/2018 10:30:00,11.24,11.3,1,-1.6
 12/11/2018 10:45:00,11.26,11.3,1,-1.98
 12/11/2018 11:00:00,11.25,11.3,1,-1.25
 12/11/2018 11:15:00,11.23,11.3,1,-1.36
 12/11/2018 11:30:00,11.23,11.3,1,-3.27
 12/11/2018 11:45:00,11.28,11.3,1,-3.15
 12/11/2018 12:00:00,11.26,11.3,1,-3.6
 12/11/2018 12:15:00,11.3,11.3,1,-2.96
 12/11/2018 12:30:00,11.32,11.3,1,-2.47
 12/11/2018 12:45:00,11.34,11.3,1,-2.19
 12/11/2018 13:00:00,11.32,11.3,1,-2.13
 12/11/2018 13:15:00,11.24,11.3,1,-3.84
 12/11/2018 13:30:00,11.34,11.3,1,-2.11
 12/11/2018 13:45:00,11.34,11.3,1,-1.76
 12/11/2018 14:00:00,11.3,11.3,1,-2.03
 12/11/2018 14:15:00,11.24,11.3,1,-3.1
 12/11/2018 14:30:00,11.21,11.3,1,-3.59
 12/11/2018 14:45:00,11.19,11.3,1,-4.24
 12/11/2018 15:00:00,11.19,11.3,1,-4.34
 12/11/2018 15:15:00,11.2,11.3,1,-4.55
 12/11/2018 15:30:00,11.21,11.3,1,-4.71
 12/11/2018 15:45:00,11.18,11.3,1,-5.07
 12/11/2018 16:00:00,11.23,11.3,1,-5.48
 12/11/2018 16:15:00,11.23,11.3,1,-5.53
 12/11/2018 16:30:00,11.19,11.3,1,-5.68
 12/11/2018 16:45:00,11.17,11.3,1,-6.01
 12/11/2018 17:00:00,11.21,11.3,1,-6.36
 12/11/2018 17:15:00,11.23,11.3,1,-6.42
 12/11/2018 17:30:00,11.19,11.3,1,-6.46
 12/11/2018 17:45:00,11.2,11.3,1,-6.37
 12/11/2018 18:00:00,11.26,11.3,1,-6.37
 12/11/2018 18:15:00,11.31,11.3,1,-6.34
 12/11/2018 18:30:00,11.34,11.3,1,-6.15
 12/11/2018 18:45:00,11.3,11.3,1,-6.06
 12/11/2018 19:00:00,11.31,11.3,1,-5.77
 12/11/2018 19:15:00,11.24,11.3,1,-5.47
 12/11/2018 19:30:00,11.22,11.3,1,-5.2
 12/11/2018 19:45:00,11.24,11.3,1,-5.05
 12/11/2018 20:00:00,11.23,11.3,1,-4.87
 12/11/2018 20:15:00,11.23,11.3,1,-4.73
 12/11/2018 20:30:00,11.25,11.3,1,-4.57
 12/11/2018 20:45:00,11.23,11.3,1,-4.46
 12/11/2018 21:00:00,11.24,11.3,1,-4.26
 12/11/2018 21:15:00,11.3,11.3,1,-4.24
 12/11/2018 21:30:00,11.31,11.3,1,-3.99
 12/11/2018 21:45:00,11.35,11.3,1,-3.82
 12/11/2018 22:00:00,11.32,11.3,1,-3.55
 12/11/2018 22:15:00,11.29,11.3,1,-3.25
 12/11/2018 22:30:00,11.33,11.3,1,-2.99
 12/11/2018 22:45:00,11.34,11.3,1,-2.92
 12/11/2018 23:00:00,11.33,11.3,1,-2.65
 12/11/2018 23:15:00,11.29,11.3,1,-2.55
 12/11/2018 23:30:00,11.26,11.3,1,-2.28
 12/11/2018 23:45:00,11.29,11.3,1,-2.23
 13/11/2018 00:00:00,11.3,11.3,1,-2.23
 13/11/2018 00:15:00,11.32,11.3,1,-2.56
 13/11/2018 00:30:00,11.31,11.3,1,-2.65
 13/11/2018 00:45:00,11.29,11.3,1,-2.5
 13/11/2018 01:00:00,11.32,11.3,1,-2.5
 13/11/2018 01:15:00,11.35,11.3,1,-2.55
 13/11/2018 01:30:00,11.33,11.3,1,-2.41
 13/11/2018 01:45:00,11.33,11.3,1,-2.34
 13/11/2018 02:00:00,11.37,11.3,1,-2.19
 13/11/2018 02:15:00,11.36,11.3,1,-2.19
 13/11/2018 02:30:00,11.33,11.3,1,-2.19
 13/11/2018 02:45:00,11.34,11.3,1,-2.0
 13/11/2018 03:00:00,11.36,11.3,1,-1.95
 13/11/2018 03:15:00,11.36,11.3,1,-1.95
 13/11/2018 03:30:00,11.36,11.3,1,-1.95
 13/11/2018 03:45:00,11.27,11.3,1,-1.95
 13/11/2018 04:00:00,11.28,11.3,1,-1.95
 13/11/2018 04:15:00,11.28,11.3,1,-1.95
 13/11/2018 04:30:00,11.28,11.3,1,-1.85
 13/11/2018 04:45:00,11.28,11.3,1,-1.78
 13/11/2018 05:00:00,11.25,11.3,1,-1.83
 13/11/2018 05:15:00,11.23,11.3,1,-1.96
 13/11/2018 05:30:00,11.25,11.3,1,-1.96
 13/11/2018 05:45:00,11.34,11.3,1,-2.23
 13/11/2018 06:00:00,11.26,11.3,1,-2.33
 13/11/2018 06:15:00,11.2,11.3,1,-2.64
 13/11/2018 06:30:00,11.24,11.3,1,-3.06
 13/11/2018 06:45:00,11.23,11.3,1,-3.48
 13/11/2018 07:00:00,11.21,11.3,1,-3.74
 13/11/2018 07:15:00,11.19,11.3,1,-4.07
 13/11/2018 07:30:00,11.16,11.3,1,-4.25
 13/11/2018 07:45:00,11.2,11.3,1,-4.41
 13/11/2018 08:00:00,11.15,11.3,1,-4.26
 13/11/2018 08:15:00,11.16,11.3,1,-4.44
 13/11/2018 08:30:00,11.23,11.3,1,-4.49
 13/11/2018 08:45:00,11.29,11.3,1,-4.44
 13/11/2018 09:00:00,11.32,11.3,1,-4.13
 13/11/2018 09:15:00,11.34,11.3,1,-3.42
 13/11/2018 09:30:00,11.38,11.3,1,-2.84
 13/11/2018 09:45:00,11.35,11.3,1,-2.35
 13/11/2018 10:00:00,11.36,11.3,1,-2.03
 13/11/2018 10:15:00,11.4,11.3,1,-1.77
 13/11/2018 10:30:00,11.38,11.3,1,-1.89
 13/11/2018 10:45:00,11.39,11.3,1,-1.5
 13/11/2018 11:00:00,11.39,11.3,1,-1.28
 13/11/2018 11:15:00,11.38,11.3,1,-2.09
 13/11/2018 11:30:00,11.4,11.3,1,-1.77
 13/11/2018 11:45:00,11.39,11.3,1,-1.7
 13/11/2018 12:00:00,11.35,11.3,1,-2.38
 13/11/2018 12:15:00,11.35,11.3,1,-3.2
 13/11/2018 12:30:00,11.39,11.3,1,-2.69
 13/11/2018 12:45:00,11.4,11.3,1,-2.36
 13/11/2018 13:00:00,11.36,11.3,1,-1.04
 13/11/2018 13:15:00,11.29,11.3,1,-1.3
 13/11/2018 13:30:00,11.27,11.3,1,-1.42
 13/11/2018 13:45:00,11.21,11.3,1,-2.35
 13/11/2018 14:00:00,11.28,11.3,1,-3.72
 13/11/2018 14:15:00,11.31,11.3,1,-3.81
 13/11/2018 14:30:00,11.35,11.3,1,-3.04
 13/11/2018 14:45:00,11.38,11.3,1,-2.62
 13/11/2018 15:00:00,11.32,11.3,1,-2.95
 13/11/2018 15:15:00,11.32,11.3,1,-2.94
 13/11/2018 15:30:00,11.36,11.3,1,-3.17
 13/11/2018 15:45:00,11.31,11.3,1,-3.12
 13/11/2018 16:00:00,11.27,11.3,1,-3.44
 13/11/2018 16:15:00,11.22,11.3,1,-3.73
 13/11/2018 16:30:00,11.17,11.3,1,-4.09
 13/11/2018 16:45:00,11.22,11.3,1,-4.45
 13/11/2018 17:00:00,11.3,11.3,1,-4.75
 13/11/2018 17:15:00,11.28,11.3,1,-4.87
 13/11/2018 17:30:00,11.26,11.3,1,-5.02
 13/11/2018 17:45:00,11.25,11.3,1,-5.04
 13/11/2018 18:00:00,11.29,11.3,1,-4.88
 13/11/2018 18:15:00,11.31,11.3,1,-4.84
 13/11/2018 18:30:00,11.35,11.3,1,-4.58
 13/11/2018 18:45:00,11.34,11.3,1,-4.43
 13/11/2018 19:00:00,11.34,11.3,1,-4.24
 13/11/2018 19:15:00,11.31,11.3,1,-4.06
 13/11/2018 19:30:00,11.35,11.3,1,-3.98
 13/11/2018 19:45:00,11.31,11.3,1,-3.74
 13/11/2018 20:00:00,11.29,11.3,1,-3.59
 13/11/2018 20:15:00,11.32,11.3,1,-3.53
 13/11/2018 20:30:00,11.31,11.3,1,-3.25
 13/11/2018 20:45:00,11.3,11.3,1,-3.0
 13/11/2018 21:00:00,11.34,11.3,1,-2.98
 13/11/2018 21:15:00,11.36,11.3,1,-2.94
 13/11/2018 21:30:00,11.34,11.3,1,-2.79
 13/11/2018 21:45:00,11.36,11.3,1,-2.56
 13/11/2018 22:00:00,11.37,11.3,1,-2.5
 13/11/2018 22:15:00,11.33,11.3,1,-2.28
 13/11/2018 22:30:00,11.32,11.3,1,-2.14
 13/11/2018 22:45:00,11.36,11.3,1,-1.98
 13/11/2018 23:00:00,11.37,11.3,1,-1.76
 13/11/2018 23:15:00,11.35,11.3,1,-1.76
 13/11/2018 23:30:00,11.35,11.3,1,-1.75
 13/11/2018 23:45:00,11.33,11.3,1,-1.53
 14/11/2018 00:00:00,11.34,11.3,1,-1.53
 14/11/2018 00:15:00,11.23,11.3,1,-1.54
 14/11/2018 00:30:00,11.23,11.3,1,-1.75
 14/11/2018 00:45:00,11.25,11.3,1,-1.75
 14/11/2018 01:00:00,11.32,11.3,1,-1.75
 14/11/2018 01:15:00,11.36,11.3,1,-1.75
 14/11/2018 01:30:00,11.33,11.3,1,-1.48
 14/11/2018 01:45:00,11.27,11.3,1,-1.34
 14/11/2018 02:00:00,11.31,11.3,1,-1.34
 14/11/2018 02:15:00,11.26,11.3,1,-1.34
 14/11/2018 02:30:00,11.29,11.3,1,-1.34
 14/11/2018 02:45:00,11.31,11.3,1,-1.34
 14/11/2018 03:00:00,11.29,11.3,1,-1.22
 14/11/2018 03:15:00,11.31,11.3,1,-1.18
 14/11/2018 03:30:00,11.34,11.3,1,-1.18
 14/11/2018 03:45:00,11.36,11.3,1,-1.18
 14/11/2018 04:00:00,11.33,11.3,1,-1.18
 14/11/2018 04:15:00,11.28,11.3,1,-1.18
 14/11/2018 04:30:00,11.3,11.3,1,-1.18
 14/11/2018 04:45:00,11.29,11.3,1,-1.18
 14/11/2018 05:00:00,11.26,11.3,1,-1.18
 14/11/2018 05:15:00,11.24,11.3,1,-1.29
 14/11/2018 05:30:00,11.2,11.3,1,-1.38
 14/11/2018 05:45:00,11.2,11.3,1,-1.38
 14/11/2018 06:00:00,11.21,11.3,1,-1.45
 14/11/2018 06:15:00,11.28,11.3,1,-1.8
 14/11/2018 06:30:00,11.28,11.3,1,-2.12
 14/11/2018 06:45:00,11.28,11.3,1,-2.27
 14/11/2018 07:00:00,11.3,11.3,1,-2.52
 14/11/2018 07:15:00,11.2,11.3,1,-2.8
 14/11/2018 07:30:00,11.23,11.3,1,-2.9
 14/11/2018 07:45:00,11.29,11.3,1,-3.13
 14/11/2018 08:00:00,11.27,11.3,1,-3.18
 14/11/2018 08:15:00,11.26,11.3,1,-3.26
 14/11/2018 08:30:00,11.24,11.3,1,-3.26
 14/11/2018 08:45:00,11.26,11.3,1,-3.2
 14/11/2018 09:00:00,11.25,11.3,1,-3.1
 14/11/2018 09:15:00,11.3,11.3,1,-3.05
 14/11/2018 09:30:00,11.33,11.3,1,-2.75
 14/11/2018 09:45:00,11.36,11.3,1,-2.25
 14/11/2018 10:00:00,11.38,11.3,1,-2.25
 14/11/2018 10:15:00,11.35,11.3,1,-1.95
 14/11/2018 10:30:00,11.34,11.3,1,-1.86
 14/11/2018 10:45:00,11.32,11.3,1,-2.09
 14/11/2018 11:00:00,11.3,11.3,1,-2.57
 14/11/2018 11:15:00,11.3,11.3,1,-2.7
 14/11/2018 11:30:00,11.32,11.3,1,-2.58
 14/11/2018 11:45:00,11.3,11.3,1,-2.32
 14/11/2018 12:00:00,11.3,11.3,1,-2.63
 14/11/2018 12:15:00,11.33,11.3,1,-1.93
 14/11/2018 12:30:00,11.35,11.3,1,-1.84
 14/11/2018 12:45:00,11.36,11.3,1,-1.56
 14/11/2018 13:00:00,11.37,11.3,1,-1.7
 14/11/2018 13:15:00,11.34,11.3,1,-1.82
 14/11/2018 13:30:00,11.36,11.3,1,-1.92
 14/11/2018 13:45:00,11.35,11.3,1,-1.61
 14/11/2018 14:00:00,11.34,11.3,1,-1.67
 14/11/2018 14:15:00,11.32,11.3,1,-1.33
 14/11/2018 14:30:00,11.28,11.3,1,-1.49
 14/11/2018 14:45:00,11.26,11.3,1,-2.05
 14/11/2018 15:00:00,11.29,11.3,1,-2.53
 14/11/2018 15:15:00,11.29,11.3,1,-2.84
 14/11/2018 15:30:00,11.25,11.3,1,-2.99
 14/11/2018 15:45:00,11.29,11.3,1,-3.36
 14/11/2018 16:00:00,11.28,11.3,1,-3.49
 14/11/2018 16:15:00,11.26,11.3,1,-3.72
 14/11/2018 16:30:00,11.29,11.3,1,-4.07
 14/11/2018 16:45:00,11.19,11.3,1,-4.14
 14/11/2018 17:00:00,11.19,11.3,1,-4.39
 14/11/2018 17:15:00,11.28,11.3,1,-4.57
 14/11/2018 17:30:00,11.32,11.3,1,-4.75
 14/11/2018 17:45:00,11.35,11.3,1,-4.89
 14/11/2018 18:00:00,11.32,11.3,1,-4.66
 14/11/2018 18:15:00,11.29,11.3,1,-4.31
 14/11/2018 18:30:00,11.28,11.3,1,-4.08
 14/11/2018 18:45:00,11.28,11.3,1,-4.07
 14/11/2018 19:00:00,11.33,11.3,1,-4.07
 14/11/2018 19:15:00,11.31,11.3,1,-3.89
 14/11/2018 19:30:00,11.31,11.3,1,-3.78
 14/11/2018 19:45:00,11.24,11.3,1,-3.54
 14/11/2018 20:00:00,11.27,11.3,1,-3.43
 14/11/2018 20:15:00,11.23,11.3,1,-3.31
 14/11/2018 20:30:00,11.24,11.3,1,-3.12
 14/11/2018 20:45:00,11.29,11.3,1,-3.06
 14/11/2018 21:00:00,11.4,11.3,1,-3.06
 14/11/2018 21:15:00,11.38,11.3,1,-2.92
 14/11/2018 21:30:00,11.4,11.3,1,-2.58
 14/11/2018 21:45:00,11.28,11.3,1,-2.33
 14/11/2018 22:00:00,11.21,11.3,1,-2.14
 14/11/2018 22:15:00,11.25,11.3,1,-2.08
 14/11/2018 22:30:00,11.28,11.3,1,-2.0
 14/11/2018 22:45:00,11.18,11.3,1,-1.88
 14/11/2018 23:00:00,11.22,11.3,1,-1.72
 14/11/2018 23:15:00,11.25,11.3,1,-1.57
 14/11/2018 23:30:00,11.31,11.3,1,-1.57
 14/11/2018 23:45:00,11.27,11.3,1,-1.39
 15/11/2018 00:00:00,11.31,11.3,1,-1.32
 15/11/2018 00:15:00,11.24,11.3,1,-1.49
 15/11/2018 00:30:00,11.22,11.3,1,-1.49
 15/11/2018 00:45:00,11.19,11.3,1,-1.49
 15/11/2018 01:00:00,11.21,11.3,1,-1.49
 15/11/2018 01:15:00,11.24,11.3,1,-1.49
 15/11/2018 01:30:00,11.27,11.3,1,-1.48
 15/11/2018 01:45:00,11.29,11.3,1,-1.3
 15/11/2018 02:00:00,11.32,11.3,1,-1.3
 15/11/2018 02:15:00,11.36,11.3,1,-1.3
 15/11/2018 02:30:00,11.27,11.3,1,-1.3
 15/11/2018 02:45:00,11.24,11.3,1,-1.3
 15/11/2018 03:00:00,11.28,11.3,1,-1.3
 15/11/2018 03:15:00,11.24,11.3,1,-1.3
 15/11/2018 03:30:00,11.25,11.3,1,-1.3
 15/11/2018 03:45:00,11.27,11.3,1,-1.27
 15/11/2018 04:00:00,11.27,11.3,1,-1.08
 15/11/2018 04:15:00,11.26,11.3,1,-1.08
 15/11/2018 04:30:00,11.27,11.3,1,-1.08
 15/11/2018 04:45:00,11.26,11.3,1,-1.08
 15/11/2018 05:00:00,11.25,11.3,1,-1.24
 15/11/2018 05:15:00,11.18,11.3,1,-1.25
 15/11/2018 05:30:00,11.25,11.3,1,-1.25
 15/11/2018 05:45:00,11.23,11.3,1,-1.37
 15/11/2018 06:00:00,11.19,11.3,1,-1.48
 15/11/2018 06:15:00,11.22,11.3,1,-1.71
 15/11/2018 06:30:00,11.2,11.3,1,-2.1
 15/11/2018 06:45:00,11.25,11.3,1,-2.45
 15/11/2018 07:00:00,11.19,11.3,1,-2.67
 15/11/2018 07:15:00,11.2,11.3,1,-2.77
 15/11/2018 07:30:00,11.29,11.3,1,-3.1
 15/11/2018 07:45:00,11.29,11.3,1,-3.17
 15/11/2018 08:00:00,11.33,11.3,1,-3.18
 15/11/2018 08:15:00,11.32,11.3,1,-3.19
 15/11/2018 08:30:00,11.33,11.3,1,-3.24
 15/11/2018 08:45:00,11.35,11.3,1,-3.06
 15/11/2018 09:00:00,11.32,11.3,1,-3.07
 15/11/2018 09:15:00,11.32,11.3,1,-2.87
 15/11/2018 09:30:00,11.32,11.3,1,-2.58
 15/11/2018 09:45:00,11.32,11.3,1,-2.62
 15/11/2018 10:00:00,11.3,11.3,1,-2.86
 15/11/2018 10:15:00,11.3,11.3,1,-3.06
 15/11/2018 10:30:00,11.35,11.3,1,-3.09
 15/11/2018 10:45:00,11.38,11.3,1,-3.14
 15/11/2018 11:00:00,11.34,11.3,1,-3.43
 15/11/2018 11:15:00,11.29,11.3,1,-3.41
 15/11/2018 11:30:00,11.29,11.3,1,-3.32
