DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 11:45:00,11.28,11.3,1,-3.24
 15/11/2018 12:00:00,11.24,11.3,1,-3.33
 15/11/2018 12:15:00,11.24,11.3,1,-3.23
 15/11/2018 12:30:00,11.3,11.3,1,-3.41
 15/11/2018 12:45:00,11.28,11.3,1,-3.41
 15/11/2018 13:00:00,11.28,11.3,1,-3.46
 15/11/2018 13:15:00,11.27,11.3,1,-3.56
 15/11/2018 13:30:00,11.29,11.3,1,-3.58
 15/11/2018 13:45:00,11.3,11.3,1,-3.61
 15/11/2018 14:00:00,11.31,11.3,1,-3.45
 15/11/2018 14:15:00,11.34,11.3,1,-3.41
 15/11/2018 14:30:00,11.34,11.3,1,-3.46
 15/11/2018 14:45:00,11.34,11.3,1,-3.51
 15/11/2018 15:00:00,11.35,11.3,1,-3.64
 15/11/2018 15:15:00,11.35,11.3,1,-3.64
 15/11/2018 15:30:00,11.37,11.3,1,-3.64
 15/11/2018 15:45:00,11.33,11.3,1,-3.71
 15/11/2018 16:00:00,11.28,11.3,1,-3.76
 15/11/2018 16:15:00,11.27,11.3,1,-4.07
 15/11/2018 16:30:00,11.2,11.3,1,-4.24
 15/11/2018 16:45:00,11.23,11.3,1,-4.5
 15/11/2018 17:00:00,11.24,11.3,1,-4.63
 15/11/2018 17:15:00,11.25,11.3,1,-4.78
 15/11/2018 17:30:00,11.25,11.3,1,-4.88
 15/11/2018 17:45:00,11.25,11.3,1,-4.74
 15/11/2018 18:00:00,11.25,11.3,1,-4.61
 15/11/2018 18:15:00,11.29,11.3,1,-4.62
 15/11/2018 18:30:00,11.33,11.3,1,-4.6
 15/11/2018 18:45:00,11.34,11.3,1,-4.55
 15/11/2018 19:00:00,11.31,11.3,1,-4.4
 15/11/2018 19:15:00,11.28,11.3,1,-4.24
 15/11/2018 19:30:00,11.32,11.3,1,-4.15
 15/11/2018 19:45:00,11.33,11.3,1,-4.11
 15/11/2018 20:00:00,11.3,11.3,1,-3.98
 15/11/2018 20:15:00,11.3,11.3,1,-3.74
 15/11/2018 20:30:00,11.36,11.3,1,-3.45
 15/11/2018 20:45:00,11.33,11.3,1,-3.19
 15/11/2018 21:00:00,11.37,11.3,1,-3.14
 15/11/2018 21:15:00,11.38,11.3,1,-2.83
 15/11/2018 21:30:00,11.36,11.3,1,-2.66
 15/11/2018 21:45:00,11.34,11.3,1,-2.52
 15/11/2018 22:00:00,11.35,11.3,1,-2.49
 15/11/2018 22:15:00,11.4,11.3,1,-2.22
 15/11/2018 22:30:00,11.37,11.3,1,-2.01
 15/11/2018 22:45:00,11.29,11.3,1,-1.85
 15/11/2018 23:00:00,11.31,11.3,1,-1.66
 15/11/2018 23:15:00,11.35,11.3,1,-1.61
 15/11/2018 23:30:00,11.32,11.3,1,-1.52
 15/11/2018 23:45:00,11.34,11.3,1,-1.48
 16/11/2018 00:00:00,11.32,11.3,1,-1.48
 16/11/2018 00:15:00,11.22,11.3,1,-1.48
 16/11/2018 00:30:00,11.22,11.3,1,-1.48
 16/11/2018 00:45:00,11.19,11.3,1,-1.48
 16/11/2018 01:00:00,11.19,11.3,1,-1.48
 16/11/2018 01:15:00,11.24,11.3,1,-1.48
 16/11/2018 01:30:00,11.27,11.3,1,-1.48
 16/11/2018 01:45:00,11.3,11.3,1,-1.48
 16/11/2018 02:00:00,11.31,11.3,1,-1.3
 16/11/2018 02:15:00,11.31,11.3,1,-1.28
 16/11/2018 02:30:00,11.3,11.3,1,-1.28
 16/11/2018 02:45:00,11.27,11.3,1,-1.28
 16/11/2018 03:00:00,11.31,11.3,1,-1.24
 16/11/2018 03:15:00,11.31,11.3,1,-1.12
 16/11/2018 03:30:00,11.32,11.3,1,-1.12
 16/11/2018 03:45:00,11.35,11.3,1,-1.12
 16/11/2018 04:00:00,11.36,11.3,1,-1.12
 16/11/2018 04:15:00,11.36,11.3,1,-1.12
 16/11/2018 04:30:00,11.37,11.3,1,-1.12
 16/11/2018 04:45:00,11.37,11.3,1,-1.12
 16/11/2018 05:00:00,11.37,11.3,1,-1.12
 16/11/2018 05:15:00,11.33,11.3,1,-1.12
 16/11/2018 05:30:00,11.32,11.3,1,-1.22
 16/11/2018 05:45:00,11.25,11.3,1,-1.38
 16/11/2018 06:00:00,11.2,11.3,1,-1.38
 16/11/2018 06:15:00,11.29,11.3,1,-1.64
 16/11/2018 06:30:00,11.26,11.3,1,-1.87
 16/11/2018 06:45:00,11.18,11.3,1,-2.0
 16/11/2018 07:00:00,11.24,11.3,1,-2.52
 16/11/2018 07:15:00,11.19,11.3,1,-2.64
 16/11/2018 07:30:00,11.24,11.3,1,-2.75
 16/11/2018 07:45:00,11.24,11.3,1,-3.02
 16/11/2018 08:00:00,11.26,11.3,1,-3.1
 16/11/2018 08:15:00,11.26,11.3,1,-3.23
 16/11/2018 08:30:00,11.23,11.3,1,-3.26
 16/11/2018 08:45:00,11.25,11.3,1,-3.23
 16/11/2018 09:00:00,11.29,11.3,1,-3.25
 16/11/2018 09:15:00,11.35,11.3,1,-3.39
 16/11/2018 09:30:00,11.34,11.3,1,-3.34
 16/11/2018 09:45:00,11.33,11.3,1,-3.33
 16/11/2018 10:00:00,11.32,11.3,1,-3.46
 16/11/2018 10:15:00,11.34,11.3,1,-3.61
 16/11/2018 10:30:00,11.34,11.3,1,-3.64
 16/11/2018 10:45:00,11.32,11.3,1,-3.66
 16/11/2018 11:00:00,11.32,11.3,1,-3.72
 16/11/2018 11:15:00,11.34,11.3,1,-3.65
 16/11/2018 11:30:00,11.33,11.3,1,-3.75
 16/11/2018 11:45:00,11.33,11.3,1,-3.82
 16/11/2018 12:00:00,11.34,11.3,1,-3.76
 16/11/2018 12:15:00,11.37,11.3,1,-3.75
 16/11/2018 12:30:00,11.33,11.3,1,-3.59
 16/11/2018 12:45:00,11.34,11.3,1,-3.72
 16/11/2018 13:00:00,11.34,11.3,1,-3.71
 16/11/2018 13:15:00,11.34,11.3,1,-3.82
 16/11/2018 13:30:00,11.32,11.3,1,-3.74
 16/11/2018 13:45:00,11.31,11.3,1,-3.66
 16/11/2018 14:00:00,11.33,11.3,1,-3.59
 16/11/2018 14:15:00,11.34,11.3,1,-3.47
 16/11/2018 14:30:00,11.35,11.3,1,-3.47
 16/11/2018 14:45:00,11.36,11.3,1,-3.47
 16/11/2018 15:00:00,11.36,11.3,1,-3.47
 16/11/2018 15:15:00,11.37,11.3,1,-3.47
 16/11/2018 15:30:00,11.34,11.3,1,-5.48
 16/11/2018 15:45:00,11.33,11.3,1,-6.1
 16/11/2018 16:00:00,11.29,11.3,1,-6.3
 16/11/2018 16:15:00,11.28,11.3,1,-6.42
 16/11/2018 16:30:00,11.25,11.3,1,-6.5
 16/11/2018 16:45:00,11.28,11.3,1,-6.69
 16/11/2018 17:00:00,11.31,11.3,1,-6.88
 16/11/2018 17:15:00,11.31,11.3,1,-6.96
 16/11/2018 17:30:00,11.32,11.3,1,-7.0
 16/11/2018 17:45:00,11.34,11.3,1,-7.01
 16/11/2018 18:00:00,11.39,11.3,1,-6.92
 16/11/2018 18:15:00,11.41,11.3,1,-6.77
 16/11/2018 18:30:00,11.37,11.3,1,-6.57
 16/11/2018 18:45:00,11.23,11.3,1,-6.46
 16/11/2018 19:00:00,11.27,11.3,1,-6.41
 16/11/2018 19:15:00,11.22,11.3,1,-6.25
 16/11/2018 19:30:00,11.24,11.3,1,-6.09
 16/11/2018 19:45:00,11.21,11.3,1,-6.02
 16/11/2018 20:00:00,11.24,11.3,1,-5.92
 16/11/2018 20:15:00,11.25,11.3,1,-5.75
 16/11/2018 20:30:00,11.23,11.3,1,-5.5
 16/11/2018 20:45:00,11.26,11.3,1,-5.32
 16/11/2018 21:00:00,11.27,11.3,1,-5.22
 16/11/2018 21:15:00,11.27,11.3,1,-5.03
 16/11/2018 21:30:00,11.23,11.3,1,-4.91
 16/11/2018 21:45:00,11.23,11.3,1,-4.73
 16/11/2018 22:00:00,11.29,11.3,1,-4.59
 16/11/2018 22:15:00,11.29,11.3,1,-4.44
 16/11/2018 22:30:00,11.32,11.3,1,-4.15
 16/11/2018 22:45:00,11.32,11.3,1,-3.99
 16/11/2018 23:00:00,11.38,11.3,1,-3.88
 16/11/2018 23:15:00,11.34,11.3,1,-3.95
 16/11/2018 23:30:00,11.35,11.3,1,-3.83
 16/11/2018 23:45:00,11.3,11.3,1,-3.73
 17/11/2018 00:00:00,11.31,11.3,1,-3.79
 17/11/2018 00:15:00,11.23,11.3,1,-4.07
 17/11/2018 00:30:00,11.24,11.3,1,-4.05
 17/11/2018 00:45:00,11.23,11.3,1,-4.05
 17/11/2018 01:00:00,11.25,11.3,1,-3.96
 17/11/2018 01:15:00,11.28,11.3,1,-4.0
 17/11/2018 01:30:00,11.3,11.3,1,-3.86
 17/11/2018 01:45:00,11.21,11.3,1,-3.74
 17/11/2018 02:00:00,11.24,11.3,1,-3.64
 17/11/2018 02:15:00,11.25,11.3,1,-3.62
 17/11/2018 02:30:00,11.27,11.3,1,-3.53
 17/11/2018 02:45:00,11.27,11.3,1,-3.47
 17/11/2018 03:00:00,11.3,11.3,1,-3.43
 17/11/2018 03:15:00,11.31,11.3,1,-3.35
 17/11/2018 03:30:00,11.2,11.3,1,-3.25
 17/11/2018 03:45:00,11.23,11.3,1,-3.24
 17/11/2018 04:00:00,11.25,11.3,1,-3.24
 17/11/2018 04:15:00,11.23,11.3,1,-3.28
 17/11/2018 04:30:00,11.25,11.3,1,-3.25
 17/11/2018 04:45:00,11.25,11.3,1,-3.22
 17/11/2018 05:00:00,11.26,11.3,1,-3.28
 17/11/2018 05:15:00,11.22,11.3,1,-3.31
 17/11/2018 05:30:00,11.28,11.3,1,-3.33
 17/11/2018 05:45:00,11.29,11.3,1,-3.36
 17/11/2018 06:00:00,11.26,11.3,1,-3.44
 17/11/2018 06:15:00,11.21,11.3,1,-3.62
 17/11/2018 06:30:00,11.21,11.3,1,-3.74
 17/11/2018 06:45:00,11.2,11.3,1,-3.82
 17/11/2018 07:00:00,11.18,11.3,1,-3.88
 17/11/2018 07:15:00,11.2,11.3,1,-3.89
 17/11/2018 07:30:00,11.25,11.3,1,-3.98
 17/11/2018 07:45:00,11.26,11.3,1,-4.15
 17/11/2018 08:00:00,11.24,11.3,1,-4.41
 17/11/2018 08:15:00,11.22,11.3,1,-4.56
 17/11/2018 08:30:00,11.21,11.3,1,-4.73
 17/11/2018 08:45:00,11.2,11.3,1,-4.89
 17/11/2018 09:00:00,11.21,11.3,1,-5.1
 17/11/2018 09:15:00,11.2,11.3,1,-5.16
 17/11/2018 09:30:00,11.21,11.3,1,-5.17
 17/11/2018 09:45:00,11.23,11.3,1,-4.98
 17/11/2018 10:00:00,11.23,11.3,1,-4.9
 17/11/2018 10:15:00,11.24,11.3,1,-4.53
 17/11/2018 10:30:00,11.27,11.3,1,-3.81
 17/11/2018 10:45:00,11.29,11.3,1,-3.66
 17/11/2018 11:00:00,11.31,11.3,1,-3.46
 17/11/2018 11:15:00,11.35,11.3,1,-2.24
 17/11/2018 11:30:00,11.37,11.3,1,-2.25
 17/11/2018 11:45:00,11.37,11.3,1,-2.3
 17/11/2018 12:00:00,11.37,11.3,1,-1.81
 17/11/2018 12:15:00,11.38,11.3,1,-1.85
 17/11/2018 12:30:00,11.39,11.3,1,-1.83
 17/11/2018 12:45:00,11.37,11.3,1,-2.09
 17/11/2018 13:00:00,11.37,11.3,1,-2.12
 17/11/2018 13:15:00,11.39,11.3,1,-2.29
 17/11/2018 13:30:00,11.35,11.3,1,-2.36
 17/11/2018 13:45:00,11.38,11.3,1,-2.43
 17/11/2018 14:00:00,11.36,11.3,1,-2.7
 17/11/2018 14:15:00,11.36,11.3,1,-2.9
 17/11/2018 14:30:00,11.36,11.3,1,-3.54
 17/11/2018 14:45:00,11.31,11.3,1,-4.26
 17/11/2018 15:00:00,11.28,11.3,1,-4.76
 17/11/2018 15:15:00,11.25,11.3,1,-5.02
 17/11/2018 15:30:00,11.22,11.3,1,-5.18
 17/11/2018 15:45:00,11.19,11.3,1,-5.37
 17/11/2018 16:00:00,11.24,11.3,1,-5.49
 17/11/2018 16:15:00,11.29,11.3,1,-5.74
 17/11/2018 16:30:00,11.19,11.3,1,-5.94
 17/11/2018 16:45:00,11.25,11.3,1,-6.35
 17/11/2018 17:00:00,11.24,11.3,1,-6.61
 17/11/2018 17:15:00,11.26,11.3,1,-6.79
 17/11/2018 17:30:00,11.26,11.3,1,-6.71
 17/11/2018 17:45:00,11.26,11.3,1,-6.62
 17/11/2018 18:00:00,11.3,11.3,1,-6.51
 17/11/2018 18:15:00,11.32,11.3,1,-6.31
 17/11/2018 18:30:00,11.37,11.3,1,-6.04
 17/11/2018 18:45:00,11.27,11.3,1,-5.82
 17/11/2018 19:00:00,11.27,11.3,1,-5.66
 17/11/2018 19:15:00,11.33,11.3,1,-5.35
 17/11/2018 19:30:00,11.28,11.3,1,-5.16
 17/11/2018 19:45:00,11.29,11.3,1,-4.99
 17/11/2018 20:00:00,11.33,11.3,1,-4.92
 17/11/2018 20:15:00,11.28,11.3,1,-4.78
 17/11/2018 20:30:00,11.24,11.3,1,-4.69
 17/11/2018 20:45:00,11.27,11.3,1,-4.64
 17/11/2018 21:00:00,11.26,11.3,1,-4.58
 17/11/2018 21:15:00,11.28,11.3,1,-4.56
 17/11/2018 21:30:00,11.27,11.3,1,-4.56
 17/11/2018 21:45:00,11.32,11.3,1,-4.52
 17/11/2018 22:00:00,11.32,11.3,1,-4.45
 17/11/2018 22:15:00,11.33,11.3,1,-4.34
 17/11/2018 22:30:00,11.3,11.3,1,-4.23
 17/11/2018 22:45:00,11.23,11.3,1,-4.04
 17/11/2018 23:00:00,11.26,11.3,1,-3.95
 17/11/2018 23:15:00,11.27,11.3,1,-3.91
 17/11/2018 23:30:00,11.31,11.3,1,-3.84
 17/11/2018 23:45:00,11.28,11.3,1,-3.8
 18/11/2018 00:00:00,11.29,11.3,1,-3.78
 18/11/2018 00:15:00,11.21,11.3,1,-4.07
 18/11/2018 00:30:00,11.18,11.3,1,-4.08
 18/11/2018 00:45:00,11.18,11.3,1,-3.99
 18/11/2018 01:00:00,11.19,11.3,1,-3.95
 18/11/2018 01:15:00,11.22,11.3,1,-3.96
 18/11/2018 01:30:00,11.26,11.3,1,-3.83
 18/11/2018 01:45:00,11.27,11.3,1,-3.77
 18/11/2018 02:00:00,11.29,11.3,1,-3.62
 18/11/2018 02:15:00,11.32,11.3,1,-3.62
 18/11/2018 02:30:00,11.35,11.3,1,-3.57
 18/11/2018 02:45:00,11.34,11.3,1,-3.48
 18/11/2018 03:00:00,11.33,11.3,1,-3.46
 18/11/2018 03:15:00,11.26,11.3,1,-3.41
 18/11/2018 03:30:00,11.28,11.3,1,-3.33
 18/11/2018 03:45:00,11.3,11.3,1,-3.24
 18/11/2018 04:00:00,11.28,11.3,1,-3.18
 18/11/2018 04:15:00,11.26,11.3,1,-3.32
 18/11/2018 04:30:00,11.28,11.3,1,-3.2
 18/11/2018 04:45:00,11.28,11.3,1,-3.19
 18/11/2018 05:00:00,11.28,11.3,1,-3.2
 18/11/2018 05:15:00,11.26,11.3,1,-3.21
 18/11/2018 05:30:00,11.27,11.3,1,-3.17
 18/11/2018 05:45:00,11.27,11.3,1,-3.23
 18/11/2018 06:00:00,11.32,11.3,1,-3.28
 18/11/2018 06:15:00,11.27,11.3,1,-3.36
 18/11/2018 06:30:00,11.34,11.3,1,-3.52
 18/11/2018 06:45:00,11.32,11.3,1,-3.54
 18/11/2018 07:00:00,11.31,11.3,1,-3.58
 18/11/2018 07:15:00,11.26,11.3,1,-3.64
 18/11/2018 07:30:00,11.25,11.3,1,-3.67
 18/11/2018 07:45:00,11.24,11.3,1,-3.78
 18/11/2018 08:00:00,11.22,11.3,1,-3.91
 18/11/2018 08:15:00,11.3,11.3,1,-4.02
 18/11/2018 08:30:00,11.29,11.3,1,-4.05
 18/11/2018 08:45:00,11.32,11.3,1,-4.13
 18/11/2018 09:00:00,11.29,11.3,1,-4.2
 18/11/2018 09:15:00,11.25,11.3,1,-4.11
 18/11/2018 09:30:00,11.31,11.3,1,-3.69
 18/11/2018 09:45:00,11.33,11.3,1,-3.14
 18/11/2018 10:00:00,11.34,11.3,1,-2.73
 18/11/2018 10:15:00,11.28,11.3,1,-2.59
 18/11/2018 10:30:00,11.29,11.3,1,-2.37
 18/11/2018 10:45:00,11.31,11.3,1,-2.26
 18/11/2018 11:00:00,11.3,11.3,1,-2.07
 18/11/2018 11:15:00,11.29,11.3,1,-1.92
 18/11/2018 11:30:00,11.31,11.3,1,-1.95
 18/11/2018 11:45:00,11.3,11.3,1,-1.84
 18/11/2018 12:00:00,11.29,11.3,1,-1.79
 18/11/2018 12:15:00,11.29,11.3,1,-1.81
 18/11/2018 12:30:00,11.3,11.3,1,-1.82
 18/11/2018 12:45:00,11.3,11.3,1,-1.85
 18/11/2018 13:00:00,11.31,11.3,1,-1.91
 18/11/2018 13:15:00,11.32,11.3,1,-2.1
 18/11/2018 13:30:00,11.34,11.3,1,-2.17
 18/11/2018 13:45:00,11.34,11.3,1,-2.26
 18/11/2018 14:00:00,11.36,11.3,1,-2.46
 18/11/2018 14:15:00,11.33,11.3,1,-2.81
 18/11/2018 14:30:00,11.3,11.3,1,-3.5
 18/11/2018 14:45:00,11.25,11.3,1,-4.18
 18/11/2018 15:00:00,11.23,11.3,1,-4.7
 18/11/2018 15:15:00,11.22,11.3,1,-4.9
 18/11/2018 15:30:00,11.2,11.3,1,-5.01
 18/11/2018 15:45:00,11.22,11.3,1,-5.31
 18/11/2018 16:00:00,11.18,11.3,1,-5.61
 18/11/2018 16:15:00,11.18,11.3,1,-5.78
 18/11/2018 16:30:00,11.16,11.3,1,-5.89
 18/11/2018 16:45:00,11.21,11.3,1,-6.2
 18/11/2018 17:00:00,11.2,11.3,1,-6.49
 18/11/2018 17:15:00,11.26,11.3,1,-6.64
 18/11/2018 17:30:00,11.26,11.3,1,-6.58
 18/11/2018 17:45:00,11.26,11.3,1,-6.54
 18/11/2018 18:00:00,11.29,11.3,1,-6.4
 18/11/2018 18:15:00,11.32,11.3,1,-6.26
 18/11/2018 18:30:00,11.37,11.3,1,-6.17
 18/11/2018 18:45:00,11.38,11.3,1,-6.06
 18/11/2018 19:00:00,11.38,11.3,1,-5.86
 18/11/2018 19:15:00,11.34,11.3,1,-5.7
 18/11/2018 19:30:00,11.31,11.3,1,-5.59
 18/11/2018 19:45:00,11.27,11.3,1,-5.36
 18/11/2018 20:00:00,11.2,11.3,1,-5.21
 18/11/2018 20:15:00,11.3,11.3,1,-5.18
 18/11/2018 20:30:00,11.34,11.3,1,-5.1
 18/11/2018 20:45:00,11.31,11.3,1,-5.02
 18/11/2018 21:00:00,11.36,11.3,1,-4.93
 18/11/2018 21:15:00,11.34,11.3,1,-4.82
 18/11/2018 21:30:00,11.32,11.3,1,-4.58
 18/11/2018 21:45:00,11.29,11.3,1,-4.44
 18/11/2018 22:00:00,11.27,11.3,1,-4.3
 18/11/2018 22:15:00,11.28,11.3,1,-4.22
 18/11/2018 22:30:00,11.32,11.3,1,-4.09
 18/11/2018 22:45:00,11.36,11.3,1,-3.97
 18/11/2018 23:00:00,11.36,11.3,1,-3.77
 18/11/2018 23:15:00,11.3,11.3,1,-3.8
 18/11/2018 23:30:00,11.33,11.3,1,-3.7
 18/11/2018 23:45:00,11.36,11.3,1,-3.59
 19/11/2018 00:00:00,11.36,11.3,1,-3.59
 19/11/2018 00:00:00,11.36,11.3,1,-3.59
 19/11/2018 00:15:00,11.27,11.3,1,-3.83
 19/11/2018 00:30:00,11.26,11.3,1,-3.85
 19/11/2018 00:45:00,11.23,11.3,1,-3.85
 19/11/2018 01:00:00,11.23,11.3,1,-3.87
 19/11/2018 01:15:00,11.24,11.3,1,-3.91
 19/11/2018 01:30:00,11.25,11.3,1,-3.83
 19/11/2018 01:45:00,11.26,11.3,1,-3.73
 19/11/2018 02:00:00,11.31,11.3,1,-3.72
 19/11/2018 02:15:00,11.3,11.3,1,-3.66
 19/11/2018 02:30:00,11.33,11.3,1,-3.61
 19/11/2018 02:45:00,11.33,11.3,1,-3.6
 19/11/2018 03:00:00,11.36,11.3,1,-3.53
 19/11/2018 03:15:00,11.35,11.3,1,-3.48
 19/11/2018 03:30:00,11.38,11.3,1,-3.45
 19/11/2018 03:45:00,11.32,11.3,1,-3.44
 19/11/2018 04:00:00,11.32,11.3,1,-3.47
 19/11/2018 04:15:00,11.3,11.3,1,-3.51
 19/11/2018 04:30:00,11.3,11.3,1,-3.62
 19/11/2018 04:45:00,11.29,11.3,1,-3.62
 19/11/2018 05:00:00,11.3,11.3,1,-3.64
 19/11/2018 05:15:00,11.25,11.3,1,-3.78
 19/11/2018 05:30:00,11.21,11.3,1,-3.85
 19/11/2018 05:45:00,11.2,11.3,1,-3.86
 19/11/2018 06:00:00,11.25,11.3,1,-4.0
 19/11/2018 06:15:00,11.17,11.3,1,-4.4
 19/11/2018 06:30:00,11.29,11.3,1,-4.78
 19/11/2018 06:45:00,11.27,11.3,1,-5.02
 19/11/2018 07:00:00,11.27,11.3,1,-5.38
 19/11/2018 07:15:00,11.3,11.3,1,-5.67
 19/11/2018 07:30:00,11.31,11.3,1,-5.85
 19/11/2018 07:45:00,11.28,11.3,1,-5.99
 19/11/2018 08:00:00,11.23,11.3,1,-6.2
 19/11/2018 08:15:00,11.21,11.3,1,-6.35
 19/11/2018 08:30:00,11.19,11.3,1,-6.46
 19/11/2018 08:45:00,11.17,11.3,1,-6.57
 19/11/2018 09:00:00,11.19,11.3,1,-6.6
 19/11/2018 09:15:00,11.27,11.3,1,-6.75
 19/11/2018 09:30:00,11.31,11.3,1,-6.95
 19/11/2018 09:45:00,11.36,11.3,1,-6.93
 19/11/2018 10:00:00,11.34,11.3,1,-6.87
 19/11/2018 10:15:00,11.31,11.3,1,-6.98
 19/11/2018 10:30:00,11.32,11.3,1,-6.88
 19/11/2018 10:45:00,11.36,11.3,1,-6.79
 19/11/2018 11:00:00,11.41,11.3,1,-6.78
 19/11/2018 11:15:00,11.4,11.3,1,-6.63
 19/11/2018 11:30:00,11.4,11.3,1,-5.17
 19/11/2018 11:45:00,11.35,11.3,1,-3.97
 19/11/2018 12:00:00,11.26,11.3,1,-6.25
 19/11/2018 12:15:00,11.29,11.3,1,-5.92
 19/11/2018 12:30:00,11.28,11.3,1,-6.1
 19/11/2018 12:45:00,11.27,11.3,1,-6.27
 19/11/2018 13:00:00,11.29,11.3,1,-6.11
 19/11/2018 13:15:00,11.33,11.3,1,-5.82
 19/11/2018 13:30:00,11.33,11.3,1,-5.09
 19/11/2018 13:45:00,11.29,11.3,1,-5.81
 19/11/2018 14:00:00,11.36,11.3,1,-4.37
 19/11/2018 14:15:00,11.3,11.3,1,-4.92
 19/11/2018 14:30:00,11.2,11.3,1,-6.35
 19/11/2018 14:45:00,11.19,11.3,1,-6.36
 19/11/2018 15:00:00,11.21,11.3,1,-6.33
 19/11/2018 15:15:00,11.21,11.3,1,-6.23
 19/11/2018 15:30:00,11.23,11.3,1,-6.5
 19/11/2018 15:45:00,11.17,11.3,1,-6.71
 19/11/2018 16:00:00,11.25,11.3,1,-6.93
 19/11/2018 16:15:00,11.31,11.3,1,-7.22
 19/11/2018 16:30:00,11.27,11.3,1,-7.43
 19/11/2018 16:45:00,11.27,11.3,1,-7.75
 19/11/2018 17:00:00,11.3,11.3,1,-8.01
 19/11/2018 17:15:00,11.26,11.3,1,-8.05
 19/11/2018 17:30:00,11.21,11.3,1,-8.1
 19/11/2018 17:45:00,11.24,11.3,1,-8.01
 19/11/2018 18:00:00,11.29,11.3,1,-7.99
 19/11/2018 18:15:00,11.3,11.3,1,-7.7
 19/11/2018 18:30:00,11.37,11.3,1,-7.46
 19/11/2018 18:45:00,11.37,11.3,1,-7.4
 19/11/2018 19:00:00,11.25,11.3,1,-7.21
 19/11/2018 19:15:00,11.28,11.3,1,-7.0
 19/11/2018 19:30:00,11.34,11.3,1,-6.87
 19/11/2018 19:45:00,11.28,11.3,1,-6.68
 19/11/2018 20:00:00,11.28,11.3,1,-6.58
 19/11/2018 20:15:00,11.32,11.3,1,-6.47
 19/11/2018 20:30:00,11.37,11.3,1,-6.36
 19/11/2018 20:45:00,11.34,11.3,1,-6.25
 19/11/2018 21:00:00,11.33,11.3,1,-6.11
 19/11/2018 21:15:00,11.34,11.3,1,-5.83
 19/11/2018 21:30:00,11.38,11.3,1,-5.63
 19/11/2018 21:45:00,11.33,11.3,1,-5.43
 19/11/2018 22:00:00,11.35,11.3,1,-5.36
 19/11/2018 22:15:00,11.33,11.3,1,-5.11
 19/11/2018 22:30:00,11.29,11.3,1,-4.83
 19/11/2018 22:45:00,11.25,11.3,1,-4.57
 19/11/2018 23:00:00,11.3,11.3,1,-4.42
 19/11/2018 23:15:00,11.39,11.3,1,-4.32
 19/11/2018 23:30:00,11.39,11.3,1,-4.17
 19/11/2018 23:45:00,11.39,11.3,1,-4.09
 20/11/2018 00:00:00,11.4,11.3,1,-4.11
 20/11/2018 00:15:00,11.33,11.3,1,-4.45
 20/11/2018 00:30:00,11.29,11.3,1,-4.47
 20/11/2018 00:45:00,11.26,11.3,1,-4.4
 20/11/2018 01:00:00,11.25,11.3,1,-4.35
 20/11/2018 01:15:00,11.29,11.3,1,-4.38
 20/11/2018 01:30:00,11.32,11.3,1,-4.29
 20/11/2018 01:45:00,11.35,11.3,1,-4.23
 20/11/2018 02:00:00,11.37,11.3,1,-4.13
 20/11/2018 02:15:00,11.35,11.3,1,-4.09
 20/11/2018 02:30:00,11.35,11.3,1,-4.09
 20/11/2018 02:45:00,11.34,11.3,1,-4.06
 20/11/2018 03:00:00,11.38,11.3,1,-3.99
 20/11/2018 03:15:00,11.38,11.3,1,-3.97
 20/11/2018 03:30:00,11.36,11.3,1,-3.85
 20/11/2018 03:45:00,11.36,11.3,1,-3.81
 20/11/2018 04:00:00,11.31,11.3,1,-3.79
 20/11/2018 04:15:00,11.31,11.3,1,-3.74
 20/11/2018 04:30:00,11.28,11.3,1,-3.74
 20/11/2018 04:45:00,11.28,11.3,1,-3.76
 20/11/2018 05:00:00,11.28,11.3,1,-3.81
 20/11/2018 05:15:00,11.27,11.3,1,-3.92
 20/11/2018 05:30:00,11.25,11.3,1,-3.97
 20/11/2018 05:45:00,11.23,11.3,1,-4.07
 20/11/2018 06:00:00,11.25,11.3,1,-4.29
 20/11/2018 06:15:00,11.26,11.3,1,-4.56
 20/11/2018 06:30:00,11.25,11.3,1,-4.91
 20/11/2018 06:45:00,11.18,11.3,1,-5.16
 20/11/2018 07:00:00,11.19,11.3,1,-5.56
 20/11/2018 07:15:00,11.25,11.3,1,-5.85
 20/11/2018 07:30:00,11.28,11.3,1,-6.04
 20/11/2018 07:45:00,11.28,11.3,1,-6.18
 20/11/2018 08:00:00,11.3,11.3,1,-6.29
 20/11/2018 08:15:00,11.25,11.3,1,-6.39
 20/11/2018 08:30:00,11.26,11.3,1,-6.59
 20/11/2018 08:45:00,11.22,11.3,1,-6.7
 20/11/2018 09:00:00,11.22,11.3,1,-6.81
 20/11/2018 09:15:00,11.22,11.3,1,-6.81
 20/11/2018 09:30:00,11.22,11.3,1,-6.93
 20/11/2018 09:45:00,11.25,11.3,1,-6.88
 20/11/2018 10:00:00,11.32,11.3,1,-6.67
 20/11/2018 10:15:00,11.34,11.3,1,-6.55
 20/11/2018 10:30:00,11.33,11.3,1,-6.82
 20/11/2018 10:45:00,11.34,11.3,1,-6.64
 20/11/2018 11:00:00,11.35,11.3,1,-6.38
 20/11/2018 11:15:00,11.35,11.3,1,-6.53
 20/11/2018 11:30:00,11.34,11.3,1,-6.67
 20/11/2018 11:45:00,11.38,11.3,1,-6.46
 20/11/2018 12:00:00,11.34,11.3,1,-6.38
 20/11/2018 12:15:00,11.36,11.3,1,-6.34
 20/11/2018 12:30:00,11.35,11.3,1,-6.65
 20/11/2018 12:45:00,11.32,11.3,1,-6.95
 20/11/2018 13:00:00,11.3,11.3,1,-6.99
 20/11/2018 13:15:00,11.32,11.3,1,-7.03
 20/11/2018 13:30:00,11.35,11.3,1,-6.74
 20/11/2018 13:45:00,11.31,11.3,1,-6.22
 20/11/2018 14:00:00,11.31,11.3,1,-6.38
 20/11/2018 14:15:00,11.29,11.3,1,-6.01
 20/11/2018 14:30:00,11.26,11.3,1,-6.46
 20/11/2018 14:45:00,11.25,11.3,1,-6.59
 20/11/2018 15:00:00,11.26,11.3,1,-6.64
 20/11/2018 15:15:00,11.27,11.3,1,-6.86
 20/11/2018 15:30:00,11.24,11.3,1,-7.0
 20/11/2018 15:45:00,11.23,11.3,1,-6.99
 20/11/2018 16:00:00,11.2,11.3,1,-7.22
 20/11/2018 16:15:00,11.18,11.3,1,-7.56
 20/11/2018 16:30:00,11.22,11.3,1,-7.95
 20/11/2018 16:45:00,11.28,11.3,1,-8.15
 20/11/2018 17:00:00,11.26,11.3,1,-8.28
 20/11/2018 17:15:00,11.26,11.3,1,-8.29
 20/11/2018 17:30:00,11.26,11.3,1,-8.26
 20/11/2018 17:45:00,11.25,11.3,1,-8.28
 20/11/2018 18:00:00,11.3,11.3,1,-8.17
 20/11/2018 18:15:00,11.34,11.3,1,-7.82
 20/11/2018 18:30:00,11.37,11.3,1,-7.61
 20/11/2018 18:45:00,11.31,11.3,1,-7.45
 20/11/2018 19:00:00,11.29,11.3,1,-7.36
 20/11/2018 19:15:00,11.32,11.3,1,-7.24
 20/11/2018 19:30:00,11.37,11.3,1,-7.11
 20/11/2018 19:45:00,11.38,11.3,1,-6.93
 20/11/2018 20:00:00,11.37,11.3,1,-6.79
 20/11/2018 20:15:00,11.3,11.3,1,-6.73
 20/11/2018 20:30:00,11.27,11.3,1,-6.49
 20/11/2018 20:45:00,11.27,11.3,1,-6.37
 20/11/2018 21:00:00,11.3,11.3,1,-6.26
 20/11/2018 21:15:00,11.35,11.3,1,-5.96
 20/11/2018 21:30:00,11.33,11.3,1,-5.64
 20/11/2018 21:45:00,11.36,11.3,1,-5.53
 20/11/2018 22:00:00,11.36,11.3,1,-5.31
 20/11/2018 22:15:00,11.33,11.3,1,-5.19
 20/11/2018 22:30:00,11.37,11.3,1,-5.04
 20/11/2018 22:45:00,11.39,11.3,1,-4.79
 20/11/2018 23:00:00,11.28,11.3,1,-4.43
 20/11/2018 23:15:00,11.25,11.3,1,-4.35
 20/11/2018 23:30:00,11.31,11.3,1,-4.21
 20/11/2018 23:45:00,11.3,11.3,1,-4.13
 21/11/2018 00:00:00,11.3,11.3,1,-4.14
 21/11/2018 00:15:00,11.24,11.3,1,-4.4
 21/11/2018 00:30:00,11.2,11.3,1,-4.48
 21/11/2018 00:45:00,11.15,11.3,1,-4.43
 21/11/2018 01:00:00,11.17,11.3,1,-4.44
 21/11/2018 01:15:00,11.23,11.3,1,-4.46
 21/11/2018 01:30:00,11.23,11.3,1,-4.36
 21/11/2018 01:45:00,11.26,11.3,1,-4.21
 21/11/2018 02:00:00,11.3,11.3,1,-4.08
 21/11/2018 02:15:00,11.29,11.3,1,-4.11
 21/11/2018 02:30:00,11.28,11.3,1,-4.11
 21/11/2018 02:45:00,11.29,11.3,1,-4.11
 21/11/2018 03:00:00,11.31,11.3,1,-4.04
 21/11/2018 03:15:00,11.29,11.3,1,-4.01
 21/11/2018 03:30:00,11.31,11.3,1,-4.0
 21/11/2018 03:45:00,11.33,11.3,1,-3.92
 21/11/2018 04:00:00,11.36,11.3,1,-3.94
 21/11/2018 04:15:00,11.32,11.3,1,-3.97
 21/11/2018 04:30:00,11.31,11.3,1,-3.95
 21/11/2018 04:45:00,11.3,11.3,1,-3.91
 21/11/2018 05:00:00,11.29,11.3,1,-3.9
 21/11/2018 05:15:00,11.24,11.3,1,-3.94
 21/11/2018 05:30:00,11.23,11.3,1,-4.03
 21/11/2018 05:45:00,11.22,11.3,1,-4.08
 21/11/2018 06:00:00,11.24,11.3,1,-4.21
 21/11/2018 06:15:00,11.17,11.3,1,-4.66
 21/11/2018 06:30:00,11.18,11.3,1,-5.03
 21/11/2018 06:45:00,11.21,11.3,1,-5.37
 21/11/2018 07:00:00,11.22,11.3,1,-5.68
 21/11/2018 07:15:00,11.27,11.3,1,-6.07
 21/11/2018 07:30:00,11.35,11.3,1,-6.43
 21/11/2018 07:45:00,11.28,11.3,1,-6.46
 21/11/2018 08:00:00,11.24,11.3,1,-6.5
 21/11/2018 08:15:00,11.2,11.3,1,-6.59
 21/11/2018 08:30:00,11.31,11.3,1,-6.58
 21/11/2018 08:45:00,11.29,11.3,1,-6.63
 21/11/2018 09:00:00,11.28,11.3,1,-6.87
 21/11/2018 09:15:00,11.28,11.3,1,-7.11
 21/11/2018 09:30:00,11.26,11.3,1,-7.04
 21/11/2018 09:45:00,11.28,11.3,1,-7.11
 21/11/2018 10:00:00,11.26,11.3,1,-7.14
 21/11/2018 10:15:00,11.31,11.3,1,-7.06
 21/11/2018 10:30:00,11.32,11.3,1,-6.91
 21/11/2018 10:45:00,11.34,11.3,1,-6.78
 21/11/2018 11:00:00,11.32,11.3,1,-6.77
 21/11/2018 11:15:00,11.32,11.3,1,-6.8
 21/11/2018 11:30:00,11.32,11.3,1,-6.63
 21/11/2018 11:45:00,11.32,11.3,1,-6.33
 21/11/2018 12:00:00,11.31,11.3,1,-6.15
 21/11/2018 12:15:00,11.37,11.3,1,-5.43
 21/11/2018 12:30:00,11.41,11.3,1,-4.17
 21/11/2018 12:45:00,11.34,11.3,1,-3.38
 21/11/2018 13:00:00,11.35,11.3,1,-3.66
 21/11/2018 13:15:00,11.37,11.3,1,-3.9
 21/11/2018 13:30:00,11.33,11.3,1,-3.99
 21/11/2018 13:45:00,11.26,11.3,1,-4.47
 21/11/2018 14:00:00,11.27,11.3,1,-4.45
 21/11/2018 14:15:00,11.2,11.3,1,-5.77
 21/11/2018 14:30:00,11.23,11.3,1,-6.34
 21/11/2018 14:45:00,11.23,11.3,1,-6.34
 21/11/2018 15:00:00,11.24,11.3,1,-5.82
 21/11/2018 15:15:00,11.22,11.3,1,-6.46
 21/11/2018 15:30:00,11.19,11.3,1,-6.85
 21/11/2018 15:45:00,11.24,11.3,1,-7.1
 21/11/2018 16:00:00,11.26,11.3,1,-7.17
 21/11/2018 16:15:00,11.33,11.3,1,-7.45
 21/11/2018 16:30:00,11.28,11.3,1,-7.68
 21/11/2018 16:45:00,11.26,11.3,1,-7.95
 21/11/2018 17:00:00,11.21,11.3,1,-8.02
 21/11/2018 17:15:00,11.2,11.3,1,-8.08
 21/11/2018 17:30:00,11.2,11.3,1,-8.17
 21/11/2018 17:45:00,11.22,11.3,1,-8.14
 21/11/2018 18:00:00,11.24,11.3,1,-7.99
 21/11/2018 18:15:00,11.23,11.3,1,-7.62
 21/11/2018 18:30:00,11.29,11.3,1,-7.5
 21/11/2018 18:45:00,11.29,11.3,1,-7.48
 21/11/2018 19:00:00,11.35,11.3,1,-7.3
 21/11/2018 19:15:00,11.35,11.3,1,-7.13
 21/11/2018 19:30:00,11.38,11.3,1,-7.13
 21/11/2018 19:45:00,11.38,11.3,1,-6.87
 21/11/2018 20:00:00,11.31,11.3,1,-6.67
 21/11/2018 20:15:00,11.24,11.3,1,-6.59
 21/11/2018 20:30:00,11.26,11.3,1,-6.41
 21/11/2018 20:45:00,11.31,11.3,1,-6.27
 21/11/2018 21:00:00,11.34,11.3,1,-6.21
 21/11/2018 21:15:00,11.35,11.3,1,-5.91
 21/11/2018 21:30:00,11.35,11.3,1,-5.71
 21/11/2018 21:45:00,11.34,11.3,1,-5.51
 21/11/2018 22:00:00,11.36,11.3,1,-5.32
 21/11/2018 22:15:00,11.36,11.3,1,-5.04
 21/11/2018 22:30:00,11.3,11.3,1,-4.84
 21/11/2018 22:45:00,11.24,11.3,1,-4.68
 21/11/2018 23:00:00,11.27,11.3,1,-4.43
 21/11/2018 23:15:00,11.27,11.3,1,-4.39
 21/11/2018 23:30:00,11.32,11.3,1,-4.23
 21/11/2018 23:45:00,11.32,11.3,1,-4.11
 22/11/2018 00:00:00,11.32,11.3,1,-4.16
 22/11/2018 00:15:00,11.26,11.3,1,-4.51
 22/11/2018 00:30:00,11.23,11.3,1,-4.54
 22/11/2018 00:45:00,11.2,11.3,1,-4.49
 22/11/2018 01:00:00,11.21,11.3,1,-4.46
 22/11/2018 01:15:00,11.27,11.3,1,-4.53
 22/11/2018 01:30:00,11.28,11.3,1,-4.43
 22/11/2018 01:45:00,11.3,11.3,1,-4.34
 22/11/2018 02:00:00,11.32,11.3,1,-4.23
 22/11/2018 02:15:00,11.3,11.3,1,-4.28
 22/11/2018 02:30:00,11.31,11.3,1,-4.28
 22/11/2018 02:45:00,11.33,11.3,1,-4.22
 22/11/2018 03:00:00,11.28,11.3,1,-4.18
 22/11/2018 03:15:00,11.24,11.3,1,-4.08
 22/11/2018 03:30:00,11.27,11.3,1,-4.01
 22/11/2018 03:45:00,11.28,11.3,1,-4.0
 22/11/2018 04:00:00,11.3,11.3,1,-3.96
 22/11/2018 04:15:00,11.26,11.3,1,-4.01
 22/11/2018 04:30:00,11.27,11.3,1,-3.99
 22/11/2018 04:45:00,11.3,11.3,1,-4.0
 22/11/2018 05:00:00,11.28,11.3,1,-4.07
 22/11/2018 05:15:00,11.28,11.3,1,-4.14
 22/11/2018 05:30:00,11.34,11.3,1,-4.16
 22/11/2018 05:45:00,11.35,11.3,1,-4.15
 22/11/2018 06:00:00,11.3,11.3,1,-4.35
 22/11/2018 06:15:00,11.2,11.3,1,-4.61
 22/11/2018 06:30:00,11.2,11.3,1,-5.06
 22/11/2018 06:45:00,11.27,11.3,1,-5.45
 22/11/2018 07:00:00,11.28,11.3,1,-5.77
 22/11/2018 07:15:00,11.22,11.3,1,-6.05
 22/11/2018 07:30:00,11.21,11.3,1,-6.27
 22/11/2018 07:45:00,11.21,11.3,1,-6.43
 22/11/2018 08:00:00,11.27,11.3,1,-6.58
 22/11/2018 08:15:00,11.31,11.3,1,-6.62
 22/11/2018 08:30:00,11.31,11.3,1,-6.57
 22/11/2018 08:45:00,11.31,11.3,1,-6.69
 22/11/2018 09:00:00,11.29,11.3,1,-6.76
 22/11/2018 09:15:00,11.28,11.3,1,-6.85
 22/11/2018 09:30:00,11.29,11.3,1,-6.63
 22/11/2018 09:45:00,11.33,11.3,1,-6.0
 22/11/2018 10:00:00,11.38,11.3,1,-5.31
 22/11/2018 10:15:00,11.42,11.3,1,-4.83
 22/11/2018 10:30:00,11.4,11.3,1,-4.48
 22/11/2018 10:45:00,11.35,11.3,1,-4.36
 22/11/2018 11:00:00,11.34,11.3,1,-4.14
 22/11/2018 11:15:00,11.36,11.3,1,-3.88
 22/11/2018 11:30:00,11.36,11.3,1,-3.98
 22/11/2018 11:45:00,11.35,11.3,1,-4.1
 22/11/2018 12:00:00,11.34,11.3,1,-5.0
 22/11/2018 12:15:00,11.32,11.3,1,-6.13
 22/11/2018 12:30:00,11.31,11.3,1,-6.12
 22/11/2018 12:45:00,11.27,11.3,1,-6.36
 22/11/2018 13:00:00,11.3,11.3,1,-5.5
 22/11/2018 13:15:00,11.37,11.3,1,-4.73
 22/11/2018 13:30:00,11.3,11.3,1,-4.64
 22/11/2018 13:45:00,11.26,11.3,1,-5.28
 22/11/2018 14:00:00,11.23,11.3,1,-6.23
 22/11/2018 14:15:00,11.2,11.3,1,-6.4
 22/11/2018 14:30:00,11.19,11.3,1,-6.27
 22/11/2018 14:45:00,11.19,11.3,1,-6.01
 22/11/2018 15:00:00,11.19,11.3,1,-6.3
 22/11/2018 15:15:00,11.19,11.3,1,-6.46
 22/11/2018 15:30:00,11.18,11.3,1,-6.61
 22/11/2018 15:45:00,11.25,11.3,1,-6.86
 22/11/2018 16:00:00,11.3,11.3,1,-7.2
 22/11/2018 16:15:00,11.29,11.3,1,-7.42
 22/11/2018 16:30:00,11.33,11.3,1,-7.84
 22/11/2018 16:45:00,11.3,11.3,1,-8.09
 22/11/2018 17:00:00,11.31,11.3,1,-8.21
 22/11/2018 17:15:00,11.27,11.3,1,-8.37
 22/11/2018 17:30:00,11.26,11.3,1,-8.35
 22/11/2018 17:45:00,11.29,11.3,1,-8.43
 22/11/2018 18:00:00,11.29,11.3,1,-8.24
 22/11/2018 18:15:00,11.35,11.3,1,-8.14
 22/11/2018 18:30:00,11.37,11.3,1,-8.14
 22/11/2018 18:45:00,11.36,11.3,1,-8.16
 22/11/2018 19:00:00,11.39,11.3,1,-8.1
 22/11/2018 19:15:00,11.41,11.3,1,-7.98
 22/11/2018 19:30:00,11.39,11.3,1,-7.69
 22/11/2018 19:45:00,11.29,11.3,1,-7.46
 22/11/2018 20:00:00,11.32,11.3,1,-7.32
 22/11/2018 20:15:00,11.31,11.3,1,-7.0
 22/11/2018 20:30:00,11.27,11.3,1,-6.71
 22/11/2018 20:45:00,11.3,11.3,1,-6.45
 22/11/2018 21:00:00,11.32,11.3,1,-6.29
 22/11/2018 21:15:00,11.28,11.3,1,-6.08
 22/11/2018 21:30:00,11.28,11.3,1,-5.82
 22/11/2018 21:45:00,11.2,11.3,1,-5.57
 22/11/2018 22:00:00,11.24,11.3,1,-5.41
 22/11/2018 22:15:00,11.3,11.3,1,-5.19
 22/11/2018 22:30:00,11.26,11.3,1,-4.97
 22/11/2018 22:45:00,11.26,11.3,1,-4.76
 22/11/2018 23:00:00,11.31,11.3,1,-4.51
 22/11/2018 23:15:00,11.29,11.3,1,-4.53
 22/11/2018 23:30:00,11.34,11.3,1,-4.32
 22/11/2018 23:45:00,11.36,11.3,1,-4.23
 23/11/2018 00:00:00,11.36,11.3,1,-4.23
 23/11/2018 00:15:00,11.28,11.3,1,-4.57
 23/11/2018 00:30:00,11.27,11.3,1,-4.63
 23/11/2018 00:45:00,11.22,11.3,1,-4.59
 23/11/2018 01:00:00,11.22,11.3,1,-4.58
 23/11/2018 01:15:00,11.28,11.3,1,-4.61
 23/11/2018 01:30:00,11.31,11.3,1,-4.45
 23/11/2018 01:45:00,11.32,11.3,1,-4.38
 23/11/2018 02:00:00,11.34,11.3,1,-4.34
 23/11/2018 02:15:00,11.37,11.3,1,-4.34
 23/11/2018 02:30:00,11.38,11.3,1,-4.32
 23/11/2018 02:45:00,11.39,11.3,1,-4.28
 23/11/2018 03:00:00,11.35,11.3,1,-4.21
 23/11/2018 03:15:00,11.35,11.3,1,-4.12
 23/11/2018 03:30:00,11.38,11.3,1,-4.08
 23/11/2018 03:45:00,11.3,11.3,1,-3.96
 23/11/2018 04:00:00,11.32,11.3,1,-3.97
 23/11/2018 04:15:00,11.29,11.3,1,-3.9
 23/11/2018 04:30:00,11.31,11.3,1,-3.91
 23/11/2018 04:45:00,11.28,11.3,1,-3.92
 23/11/2018 05:00:00,11.31,11.3,1,-3.91
 23/11/2018 05:15:00,11.26,11.3,1,-3.9
 23/11/2018 05:30:00,11.29,11.3,1,-4.02
 23/11/2018 05:45:00,11.29,11.3,1,-4.16
 23/11/2018 06:00:00,11.25,11.3,1,-4.29
 23/11/2018 06:15:00,11.26,11.3,1,-4.61
 23/11/2018 06:30:00,11.21,11.3,1,-4.94
 23/11/2018 06:45:00,11.2,11.3,1,-5.2
 23/11/2018 07:00:00,11.23,11.3,1,-5.56
 23/11/2018 07:15:00,11.2,11.3,1,-5.86
 23/11/2018 07:30:00,11.19,11.3,1,-6.08
 23/11/2018 07:45:00,11.19,11.3,1,-6.22
 23/11/2018 08:00:00,11.2,11.3,1,-6.3
 23/11/2018 08:15:00,11.2,11.3,1,-6.55
 23/11/2018 08:30:00,11.2,11.3,1,-6.63
 23/11/2018 08:45:00,11.2,11.3,1,-6.71
 23/11/2018 09:00:00,11.21,11.3,1,-6.89
 23/11/2018 09:15:00,11.26,11.3,1,-7.07
 23/11/2018 09:30:00,11.23,11.3,1,-7.13
 23/11/2018 09:45:00,11.26,11.3,1,-7.02
 23/11/2018 10:00:00,11.27,11.3,1,-6.97
 23/11/2018 10:15:00,11.31,11.3,1,-6.86
 23/11/2018 10:30:00,11.31,11.3,1,-6.83
 23/11/2018 10:45:00,11.33,11.3,1,-6.76
 23/11/2018 11:00:00,11.36,11.3,1,-6.32
 23/11/2018 11:15:00,11.37,11.3,1,-6.14
 23/11/2018 11:30:00,11.37,11.3,1,-6.15
 23/11/2018 11:45:00,11.36,11.3,1,-6.15
 23/11/2018 12:00:00,11.37,11.3,1,-6.19
 23/11/2018 12:15:00,11.39,11.3,1,-5.03
 23/11/2018 12:30:00,11.37,11.3,1,-4.2
 23/11/2018 12:45:00,11.3,11.3,1,-4.99
 23/11/2018 13:00:00,11.27,11.3,1,-6.11
 23/11/2018 13:15:00,11.25,11.3,1,-6.64
 23/11/2018 13:30:00,11.25,11.3,1,-6.45
 23/11/2018 13:45:00,11.22,11.3,1,-6.05
 23/11/2018 14:00:00,11.22,11.3,1,-6.55
 23/11/2018 14:15:00,11.2,11.3,1,-6.55
 23/11/2018 14:30:00,11.21,11.3,1,-6.62
 23/11/2018 14:45:00,11.24,11.3,1,-6.61
 23/11/2018 15:00:00,11.25,11.3,1,-6.53
 23/11/2018 15:15:00,11.25,11.3,1,-6.59
 23/11/2018 15:30:00,11.25,11.3,1,-6.7
 23/11/2018 15:45:00,11.21,11.3,1,-6.84
 23/11/2018 16:00:00,11.2,11.3,1,-6.94
 23/11/2018 16:15:00,11.18,11.3,1,-7.2
 23/11/2018 16:30:00,11.18,11.3,1,-7.37
 23/11/2018 16:45:00,11.23,11.3,1,-7.7
 23/11/2018 17:00:00,11.26,11.3,1,-7.87
 23/11/2018 17:15:00,11.26,11.3,1,-7.89
 23/11/2018 17:30:00,11.25,11.3,1,-7.86
 23/11/2018 17:45:00,11.3,11.3,1,-7.83
 23/11/2018 18:00:00,11.33,11.3,1,-7.7
 23/11/2018 18:15:00,11.36,11.3,1,-7.55
 23/11/2018 18:30:00,11.41,11.3,1,-7.44
 23/11/2018 18:45:00,11.28,11.3,1,-7.27
 23/11/2018 19:00:00,11.25,11.3,1,-7.14
 23/11/2018 19:15:00,11.22,11.3,1,-6.95
 23/11/2018 19:30:00,11.19,11.3,1,-6.89
 23/11/2018 19:45:00,11.23,11.3,1,-6.69
 23/11/2018 20:00:00,11.19,11.3,1,-6.43
 23/11/2018 20:15:00,11.22,11.3,1,-6.21
 23/11/2018 20:30:00,11.27,11.3,1,-5.98
 23/11/2018 20:45:00,11.29,11.3,1,-5.86
 23/11/2018 21:00:00,11.26,11.3,1,-5.68
 23/11/2018 21:15:00,11.28,11.3,1,-5.44
 23/11/2018 21:30:00,11.24,11.3,1,-5.32
 23/11/2018 21:45:00,11.28,11.3,1,-5.18
 23/11/2018 22:00:00,11.28,11.3,1,-5.01
 23/11/2018 22:15:00,11.3,11.3,1,-4.85
 23/11/2018 22:30:00,11.33,11.3,1,-4.63
 23/11/2018 22:45:00,11.34,11.3,1,-4.49
 23/11/2018 23:00:00,11.38,11.3,1,-4.36
 23/11/2018 23:15:00,11.37,11.3,1,-4.4
 23/11/2018 23:30:00,11.34,11.3,1,-4.23
 23/11/2018 23:45:00,11.36,11.3,1,-4.13
 24/11/2018 00:00:00,11.37,11.3,1,-4.14
 24/11/2018 00:15:00,11.28,11.3,1,-4.49
 24/11/2018 00:30:00,11.28,11.3,1,-4.56
 24/11/2018 00:45:00,11.24,11.3,1,-4.51
 24/11/2018 01:00:00,11.27,11.3,1,-4.46
 24/11/2018 01:15:00,11.24,11.3,1,-4.42
 24/11/2018 01:30:00,11.21,11.3,1,-4.32
 24/11/2018 01:45:00,11.22,11.3,1,-4.21
 24/11/2018 02:00:00,11.25,11.3,1,-4.14
 24/11/2018 02:15:00,11.26,11.3,1,-4.07
 24/11/2018 02:30:00,11.29,11.3,1,-4.03
 24/11/2018 02:45:00,11.31,11.3,1,-3.94
 24/11/2018 03:00:00,11.3,11.3,1,-3.84
 24/11/2018 03:15:00,11.28,11.3,1,-3.81
 24/11/2018 03:30:00,11.29,11.3,1,-3.82
 24/11/2018 03:45:00,11.32,11.3,1,-3.77
 24/11/2018 04:00:00,11.33,11.3,1,-3.74
 24/11/2018 04:15:00,11.35,11.3,1,-3.73
 24/11/2018 04:30:00,11.37,11.3,1,-3.7
 24/11/2018 04:45:00,11.36,11.3,1,-3.76
 24/11/2018 05:00:00,11.37,11.3,1,-3.68
 24/11/2018 05:15:00,11.36,11.3,1,-3.73
 24/11/2018 05:30:00,11.34,11.3,1,-3.78
 24/11/2018 05:45:00,11.34,11.3,1,-3.79
 24/11/2018 06:00:00,11.32,11.3,1,-3.77
 24/11/2018 06:15:00,11.29,11.3,1,-3.96
 24/11/2018 06:30:00,11.23,11.3,1,-4.09
 24/11/2018 06:45:00,11.22,11.3,1,-4.17
 24/11/2018 07:00:00,11.26,11.3,1,-4.36
 24/11/2018 07:15:00,11.3,11.3,1,-4.46
 24/11/2018 07:30:00,11.31,11.3,1,-4.65
 24/11/2018 07:45:00,11.37,11.3,1,-4.81
 24/11/2018 08:00:00,11.32,11.3,1,-4.92
 24/11/2018 08:15:00,11.28,11.3,1,-5.12
 24/11/2018 08:30:00,11.31,11.3,1,-5.22
 24/11/2018 08:45:00,11.26,11.3,1,-5.55
 24/11/2018 09:00:00,11.22,11.3,1,-5.71
 24/11/2018 09:15:00,11.21,11.3,1,-5.91
 24/11/2018 09:30:00,11.17,11.3,1,-5.99
 24/11/2018 09:45:00,11.21,11.3,1,-6.1
 24/11/2018 10:00:00,11.24,11.3,1,-6.2
 24/11/2018 10:15:00,11.24,11.3,1,-6.23
 24/11/2018 10:30:00,11.23,11.3,1,-6.36
 24/11/2018 10:45:00,11.24,11.3,1,-6.37
 24/11/2018 11:00:00,11.28,11.3,1,-6.38
 24/11/2018 11:15:00,11.37,11.3,1,-6.29
 24/11/2018 11:30:00,11.38,11.3,1,-6.21
 24/11/2018 11:45:00,11.36,11.3,1,-6.21
 24/11/2018 12:00:00,11.38,11.3,1,-6.27
 24/11/2018 12:15:00,11.39,11.3,1,-6.35
 24/11/2018 12:30:00,11.4,11.3,1,-6.23
 24/11/2018 12:45:00,11.4,11.3,1,-6.29
 24/11/2018 13:00:00,11.4,11.3,1,-6.31
 24/11/2018 13:15:00,11.42,11.3,1,-6.32
 24/11/2018 13:30:00,11.41,11.3,1,-6.19
 24/11/2018 13:45:00,11.29,11.3,1,-6.02
 24/11/2018 14:00:00,11.34,11.3,1,-5.93
 24/11/2018 14:15:00,11.34,11.3,1,-5.82
 24/11/2018 14:30:00,11.36,11.3,1,-5.75
 24/11/2018 14:45:00,11.35,11.3,1,-5.82
 24/11/2018 15:00:00,11.35,11.3,1,-5.77
 24/11/2018 15:15:00,11.3,11.3,1,-5.72
 24/11/2018 15:30:00,11.27,11.3,1,-5.77
 24/11/2018 15:45:00,11.26,11.3,1,-5.8
 24/11/2018 16:00:00,11.21,11.3,1,-5.83
 24/11/2018 16:15:00,11.17,11.3,1,-6.0
 24/11/2018 16:30:00,11.23,11.3,1,-6.32
 24/11/2018 16:45:00,11.22,11.3,1,-6.49
 24/11/2018 17:00:00,11.24,11.3,1,-6.69
 24/11/2018 17:15:00,11.26,11.3,1,-6.85
 24/11/2018 17:30:00,11.26,11.3,1,-6.87
 24/11/2018 17:45:00,11.27,11.3,1,-6.96
 24/11/2018 18:00:00,11.29,11.3,1,-6.9
 24/11/2018 18:15:00,11.31,11.3,1,-6.84
 24/11/2018 18:30:00,11.34,11.3,1,-6.73
 24/11/2018 18:45:00,11.34,11.3,1,-6.63
 24/11/2018 19:00:00,11.37,11.3,1,-6.54
 24/11/2018 19:15:00,11.41,11.3,1,-6.39
 24/11/2018 19:30:00,11.37,11.3,1,-6.24
 24/11/2018 19:45:00,11.36,11.3,1,-6.05
 24/11/2018 20:00:00,11.31,11.3,1,-5.86
 24/11/2018 20:15:00,11.32,11.3,1,-5.66
 24/11/2018 20:30:00,11.34,11.3,1,-5.42
 24/11/2018 20:45:00,11.32,11.3,1,-5.24
 24/11/2018 21:00:00,11.27,11.3,1,-5.13
 24/11/2018 21:15:00,11.19,11.3,1,-4.95
 24/11/2018 21:30:00,11.21,11.3,1,-4.89
 24/11/2018 21:45:00,11.26,11.3,1,-4.75
 24/11/2018 22:00:00,11.33,11.3,1,-4.61
 24/11/2018 22:15:00,11.35,11.3,1,-4.42
 24/11/2018 22:30:00,11.35,11.3,1,-4.3
 24/11/2018 22:45:00,11.32,11.3,1,-4.17
 24/11/2018 23:00:00,11.31,11.3,1,-4.03
 24/11/2018 23:15:00,11.29,11.3,1,-4.0
 24/11/2018 23:30:00,11.34,11.3,1,-3.92
 24/11/2018 23:45:00,11.35,11.3,1,-3.92
 25/11/2018 00:00:00,11.34,11.3,1,-3.94
 25/11/2018 00:15:00,11.24,11.3,1,-4.17
 25/11/2018 00:30:00,11.24,11.3,1,-4.22
 25/11/2018 00:45:00,11.23,11.3,1,-4.15
 25/11/2018 01:00:00,11.24,11.3,1,-4.14
 25/11/2018 01:15:00,11.27,11.3,1,-4.18
 25/11/2018 01:30:00,11.3,11.3,1,-4.09
 25/11/2018 01:45:00,11.33,11.3,1,-3.96
 25/11/2018 02:00:00,11.37,11.3,1,-3.88
 25/11/2018 02:15:00,11.37,11.3,1,-3.85
 25/11/2018 02:30:00,11.39,11.3,1,-3.76
 25/11/2018 02:45:00,11.39,11.3,1,-3.75
 25/11/2018 03:00:00,11.33,11.3,1,-3.74
 25/11/2018 03:15:00,11.2,11.3,1,-3.65
 25/11/2018 03:30:00,11.22,11.3,1,-3.6
 25/11/2018 03:45:00,11.23,11.3,1,-3.49
 25/11/2018 04:00:00,11.24,11.3,1,-3.5
 25/11/2018 04:15:00,11.26,11.3,1,-3.53
 25/11/2018 04:30:00,11.28,11.3,1,-3.49
 25/11/2018 04:45:00,11.28,11.3,1,-3.42
 25/11/2018 05:00:00,11.26,11.3,1,-3.49
 25/11/2018 05:15:00,11.25,11.3,1,-3.45
 25/11/2018 05:30:00,11.26,11.3,1,-3.44
 25/11/2018 05:45:00,11.25,11.3,1,-3.45
 25/11/2018 06:00:00,11.26,11.3,1,-3.45
 25/11/2018 06:15:00,11.23,11.3,1,-3.55
 25/11/2018 06:30:00,11.21,11.3,1,-3.55
 25/11/2018 06:45:00,11.2,11.3,1,-3.7
 25/11/2018 07:00:00,11.19,11.3,1,-3.78
 25/11/2018 07:15:00,11.22,11.3,1,-3.78
 25/11/2018 07:30:00,11.2,11.3,1,-3.93
 25/11/2018 07:45:00,11.22,11.3,1,-4.0
 25/11/2018 08:00:00,11.22,11.3,1,-4.09
 25/11/2018 08:15:00,11.22,11.3,1,-4.25
 25/11/2018 08:30:00,11.3,11.3,1,-4.35
 25/11/2018 08:45:00,11.36,11.3,1,-4.59
 25/11/2018 09:00:00,11.31,11.3,1,-4.83
 25/11/2018 09:15:00,11.27,11.3,1,-4.9
 25/11/2018 09:30:00,11.29,11.3,1,-5.07
 25/11/2018 09:45:00,11.28,11.3,1,-5.25
 25/11/2018 10:00:00,11.26,11.3,1,-5.43
 25/11/2018 10:15:00,11.2,11.3,1,-5.66
 25/11/2018 10:30:00,11.2,11.3,1,-5.49
 25/11/2018 10:45:00,11.17,11.3,1,-5.37
 25/11/2018 11:00:00,11.17,11.3,1,-5.37
 25/11/2018 11:15:00,11.18,11.3,1,-5.3
 25/11/2018 11:30:00,11.25,11.3,1,-5.53
 25/11/2018 11:45:00,11.27,11.3,1,-5.3
 25/11/2018 12:00:00,11.3,11.3,1,-5.31
 25/11/2018 12:15:00,11.31,11.3,1,-4.69
 25/11/2018 12:30:00,11.31,11.3,1,-5.13
 25/11/2018 12:45:00,11.25,11.3,1,-5.58
 25/11/2018 13:00:00,11.25,11.3,1,-5.55
 25/11/2018 13:15:00,11.25,11.3,1,-5.72
 25/11/2018 13:30:00,11.27,11.3,1,-5.63
 25/11/2018 13:45:00,11.29,11.3,1,-5.58
 25/11/2018 14:00:00,11.33,11.3,1,-5.35
 25/11/2018 14:15:00,11.37,11.3,1,-5.34
 25/11/2018 14:30:00,11.37,11.3,1,-5.34
 25/11/2018 14:45:00,11.32,11.3,1,-5.46
 25/11/2018 15:00:00,11.31,11.3,1,-5.61
 25/11/2018 15:15:00,11.28,11.3,1,-5.78
 25/11/2018 15:30:00,11.27,11.3,1,-5.87
 25/11/2018 15:45:00,11.23,11.3,1,-5.94
 25/11/2018 16:00:00,11.19,11.3,1,-6.14
 25/11/2018 16:15:00,11.18,11.3,1,-6.32
 25/11/2018 16:30:00,11.23,11.3,1,-6.59
 25/11/2018 16:45:00,11.23,11.3,1,-6.88
 25/11/2018 17:00:00,11.25,11.3,1,-7.05
 25/11/2018 17:15:00,11.31,11.3,1,-7.03
 25/11/2018 17:30:00,11.35,11.3,1,-6.99
 25/11/2018 17:45:00,11.35,11.3,1,-6.98
 25/11/2018 18:00:00,11.34,11.3,1,-6.8
 25/11/2018 18:15:00,11.38,11.3,1,-6.55
 25/11/2018 18:30:00,11.3,11.3,1,-6.2
 25/11/2018 18:45:00,11.29,11.3,1,-6.2
 25/11/2018 19:00:00,11.25,11.3,1,-6.1
 25/11/2018 19:15:00,11.27,11.3,1,-6.14
 25/11/2018 19:30:00,11.24,11.3,1,-5.94
 25/11/2018 19:45:00,11.2,11.3,1,-5.76
 25/11/2018 20:00:00,11.2,11.3,1,-5.62
 25/11/2018 20:15:00,11.23,11.3,1,-5.56
 25/11/2018 20:30:00,11.26,11.3,1,-5.47
 25/11/2018 20:45:00,11.29,11.3,1,-5.36
 25/11/2018 21:00:00,11.27,11.3,1,-5.25
 25/11/2018 21:15:00,11.3,11.3,1,-5.11
 25/11/2018 21:30:00,11.29,11.3,1,-5.0
 25/11/2018 21:45:00,11.27,11.3,1,-4.76
 25/11/2018 22:00:00,11.26,11.3,1,-4.61
 25/11/2018 22:15:00,11.31,11.3,1,-4.5
 25/11/2018 22:30:00,11.35,11.3,1,-4.4
 25/11/2018 22:45:00,11.33,11.3,1,-4.25
 25/11/2018 23:00:00,11.34,11.3,1,-4.1
 25/11/2018 23:15:00,11.34,11.3,1,-4.09
 25/11/2018 23:30:00,11.38,11.3,1,-3.93
 25/11/2018 23:45:00,11.22,11.3,1,-3.91
 26/11/2018 00:00:00,11.25,11.3,1,-3.9
 26/11/2018 00:00:00,11.25,11.3,1,-3.9
 26/11/2018 00:15:00,11.2,11.3,1,-4.21
 26/11/2018 00:30:00,11.23,11.3,1,-4.27
 26/11/2018 00:45:00,11.2,11.3,1,-4.26
 26/11/2018 01:00:00,11.19,11.3,1,-4.22
 26/11/2018 01:15:00,11.21,11.3,1,-4.29
 26/11/2018 01:30:00,11.23,11.3,1,-4.14
 26/11/2018 01:45:00,11.27,11.3,1,-4.02
 26/11/2018 02:00:00,11.29,11.3,1,-4.01
 26/11/2018 02:15:00,11.27,11.3,1,-4.01
 26/11/2018 02:30:00,11.27,11.3,1,-3.95
 26/11/2018 02:45:00,11.28,11.3,1,-3.92
 26/11/2018 03:00:00,11.31,11.3,1,-3.88
 26/11/2018 03:15:00,11.33,11.3,1,-3.81
 26/11/2018 03:30:00,11.35,11.3,1,-3.75
 26/11/2018 03:45:00,11.38,11.3,1,-3.77
 26/11/2018 04:00:00,11.37,11.3,1,-3.77
 26/11/2018 04:15:00,11.38,11.3,1,-3.74
 26/11/2018 04:30:00,11.39,11.3,1,-3.96
 26/11/2018 04:45:00,11.36,11.3,1,-3.95
 26/11/2018 05:00:00,11.37,11.3,1,-3.85
 26/11/2018 05:15:00,11.33,11.3,1,-3.91
 26/11/2018 05:30:00,11.33,11.3,1,-3.92
 26/11/2018 05:45:00,11.3,11.3,1,-4.04
 26/11/2018 06:00:00,11.34,11.3,1,-4.23
 26/11/2018 06:15:00,11.31,11.3,1,-4.6
 26/11/2018 06:30:00,11.28,11.3,1,-4.94
 26/11/2018 06:45:00,11.2,11.3,1,-5.22
 26/11/2018 07:00:00,11.2,11.3,1,-5.5
 26/11/2018 07:15:00,11.21,11.3,1,-5.83
 26/11/2018 07:30:00,11.25,11.3,1,-6.09
 26/11/2018 07:45:00,11.27,11.3,1,-6.23
 26/11/2018 08:00:00,11.23,11.3,1,-6.33
 26/11/2018 08:15:00,11.2,11.3,1,-6.54
 26/11/2018 08:30:00,11.19,11.3,1,-6.48
 26/11/2018 08:45:00,11.21,11.3,1,-6.6
 26/11/2018 09:00:00,11.22,11.3,1,-6.73
 26/11/2018 09:15:00,11.22,11.3,1,-6.87
 26/11/2018 09:30:00,11.21,11.3,1,-7.07
 26/11/2018 09:45:00,11.21,11.3,1,-7.06
 26/11/2018 10:00:00,11.24,11.3,1,-6.47
 26/11/2018 10:15:00,11.34,11.3,1,-5.55
 26/11/2018 10:30:00,11.35,11.3,1,-5.83
 26/11/2018 10:45:00,11.37,11.3,1,-5.15
 26/11/2018 11:00:00,11.37,11.3,1,-4.86
 26/11/2018 11:15:00,11.37,11.3,1,-5.68
 26/11/2018 11:30:00,11.38,11.3,1,-5.41
 26/11/2018 11:45:00,11.39,11.3,1,-4.99
 26/11/2018 12:00:00,11.41,11.3,1,-3.87
 26/11/2018 12:15:00,11.41,11.3,1,-3.48
 26/11/2018 12:30:00,11.34,11.3,1,-3.82
 26/11/2018 12:45:00,11.32,11.3,1,-3.91
 26/11/2018 13:00:00,11.32,11.3,1,-3.94
 26/11/2018 13:15:00,11.34,11.3,1,-4.62
 26/11/2018 13:30:00,11.32,11.3,1,-3.86
 26/11/2018 13:45:00,11.28,11.3,1,-4.69
 26/11/2018 14:00:00,11.27,11.3,1,-5.69
 26/11/2018 14:15:00,11.27,11.3,1,-5.84
 26/11/2018 14:30:00,11.22,11.3,1,-6.24
 26/11/2018 14:45:00,11.21,11.3,1,-6.33
 26/11/2018 15:00:00,11.2,11.3,1,-6.34
 26/11/2018 15:15:00,11.23,11.3,1,-6.38
 26/11/2018 15:30:00,11.22,11.3,1,-6.3
 26/11/2018 15:45:00,11.2,11.3,1,-6.59
 26/11/2018 16:00:00,11.28,11.3,1,-6.88
 26/11/2018 16:15:00,11.26,11.3,1,-7.18
 26/11/2018 16:30:00,11.31,11.3,1,-7.57
 26/11/2018 16:45:00,11.29,11.3,1,-7.84
 26/11/2018 17:00:00,11.26,11.3,1,-8.01
 26/11/2018 17:15:00,11.28,11.3,1,-7.99
 26/11/2018 17:30:00,11.26,11.3,1,-8.03
 26/11/2018 17:45:00,11.28,11.3,1,-8.03
 26/11/2018 18:00:00,11.31,11.3,1,-7.92
 26/11/2018 18:15:00,11.35,11.3,1,-7.64
 26/11/2018 18:30:00,11.39,11.3,1,-7.42
 26/11/2018 18:45:00,11.37,11.3,1,-7.31
 26/11/2018 19:00:00,11.35,11.3,1,-7.23
 26/11/2018 19:15:00,11.33,11.3,1,-7.08
 26/11/2018 19:30:00,11.34,11.3,1,-6.91
 26/11/2018 19:45:00,11.33,11.3,1,-6.76
 26/11/2018 20:00:00,11.31,11.3,1,-6.67
 26/11/2018 20:15:00,11.26,11.3,1,-6.54
 26/11/2018 20:30:00,11.28,11.3,1,-6.42
 26/11/2018 20:45:00,11.32,11.3,1,-6.34
 26/11/2018 21:00:00,11.29,11.3,1,-6.17
 26/11/2018 21:15:00,11.3,11.3,1,-5.98
 26/11/2018 21:30:00,11.34,11.3,1,-5.75
 26/11/2018 21:45:00,11.34,11.3,1,-5.58
 26/11/2018 22:00:00,11.38,11.3,1,-5.45
 26/11/2018 22:15:00,11.35,11.3,1,-5.12
 26/11/2018 22:30:00,11.3,11.3,1,-4.84
 26/11/2018 22:45:00,11.32,11.3,1,-4.71
 26/11/2018 23:00:00,11.31,11.3,1,-4.46
 26/11/2018 23:15:00,11.22,11.3,1,-4.44
 26/11/2018 23:30:00,11.24,11.3,1,-4.19
 26/11/2018 23:45:00,11.24,11.3,1,-4.12
 27/11/2018 00:00:00,11.25,11.3,1,-4.15
 27/11/2018 00:15:00,11.22,11.3,1,-4.46
 27/11/2018 00:30:00,11.19,11.3,1,-4.6
 27/11/2018 00:45:00,11.24,11.3,1,-4.53
 27/11/2018 01:00:00,11.28,11.3,1,-4.54
 27/11/2018 01:15:00,11.32,11.3,1,-4.65
 27/11/2018 01:30:00,11.28,11.3,1,-4.48
 27/11/2018 01:45:00,11.28,11.3,1,-4.41
 27/11/2018 02:00:00,11.29,11.3,1,-4.33
 27/11/2018 02:15:00,11.27,11.3,1,-4.32
 27/11/2018 02:30:00,11.24,11.3,1,-4.24
 27/11/2018 02:45:00,11.21,11.3,1,-4.2
 27/11/2018 03:00:00,11.22,11.3,1,-4.13
 27/11/2018 03:15:00,11.23,11.3,1,-4.11
 27/11/2018 03:30:00,11.22,11.3,1,-4.05
 27/11/2018 03:45:00,11.25,11.3,1,-4.01
 27/11/2018 04:00:00,11.29,11.3,1,-4.0
 27/11/2018 04:15:00,11.29,11.3,1,-3.94
 27/11/2018 04:30:00,11.28,11.3,1,-3.96
 27/11/2018 04:45:00,11.27,11.3,1,-3.98
 27/11/2018 05:00:00,11.26,11.3,1,-3.98
 27/11/2018 05:15:00,11.28,11.3,1,-4.11
 27/11/2018 05:30:00,11.35,11.3,1,-4.14
 27/11/2018 05:45:00,11.33,11.3,1,-4.23
 27/11/2018 06:00:00,11.27,11.3,1,-4.36
 27/11/2018 06:15:00,11.19,11.3,1,-4.67
 27/11/2018 06:30:00,11.26,11.3,1,-5.02
 27/11/2018 06:45:00,11.24,11.3,1,-5.31
 27/11/2018 07:00:00,11.23,11.3,1,-5.53
 27/11/2018 07:15:00,11.22,11.3,1,-5.81
 27/11/2018 07:30:00,11.27,11.3,1,-6.24
 27/11/2018 07:45:00,11.21,11.3,1,-6.34
 27/11/2018 08:00:00,11.16,11.3,1,-6.45
 27/11/2018 08:15:00,11.26,11.3,1,-6.43
 27/11/2018 08:30:00,11.25,11.3,1,-6.49
 27/11/2018 08:45:00,11.21,11.3,1,-6.63
 27/11/2018 09:00:00,11.22,11.3,1,-6.88
 27/11/2018 09:15:00,11.2,11.3,1,-7.08
 27/11/2018 09:30:00,11.24,11.3,1,-6.99
 27/11/2018 09:45:00,11.22,11.3,1,-7.08
 27/11/2018 10:00:00,11.26,11.3,1,-7.17
 27/11/2018 10:15:00,11.29,11.3,1,-7.15
 27/11/2018 10:30:00,11.32,11.3,1,-7.17
 27/11/2018 10:45:00,11.31,11.3,1,-7.09
 27/11/2018 11:00:00,11.31,11.3,1,-6.99
 27/11/2018 11:15:00,11.32,11.3,1,-7.21
 27/11/2018 11:30:00,11.31,11.3,1,-7.1
 27/11/2018 11:45:00,11.3,11.3,1,-6.89
 27/11/2018 12:00:00,11.27,11.3,1,-7.12
 27/11/2018 12:15:00,11.29,11.3,1,-7.15
 27/11/2018 12:30:00,11.28,11.3,1,-7.17
 27/11/2018 12:45:00,11.27,11.3,1,-7.42
 27/11/2018 13:00:00,11.29,11.3,1,-7.41
 27/11/2018 13:15:00,11.37,11.3,1,-7.52
 27/11/2018 13:30:00,11.37,11.3,1,-7.63
 27/11/2018 13:45:00,11.39,11.3,1,-7.51
 27/11/2018 14:00:00,11.37,11.3,1,-7.47
 27/11/2018 14:15:00,11.35,11.3,1,-7.44
 27/11/2018 14:30:00,11.35,11.3,1,-7.36
 27/11/2018 14:45:00,11.35,11.3,1,-7.33
 27/11/2018 15:00:00,11.32,11.3,1,-7.25
 27/11/2018 15:15:00,11.29,11.3,1,-7.06
 27/11/2018 15:30:00,11.24,11.3,1,-7.07
 27/11/2018 15:45:00,11.19,11.3,1,-7.08
 27/11/2018 16:00:00,11.18,11.3,1,-7.2
 27/11/2018 16:15:00,11.21,11.3,1,-7.42
 27/11/2018 16:30:00,11.23,11.3,1,-7.72
 27/11/2018 16:45:00,11.22,11.3,1,-7.9
 27/11/2018 17:00:00,11.26,11.3,1,-8.1
