DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 17:15:00,11.32,11.3,1,-8.25
 27/11/2018 17:30:00,11.32,11.3,1,-8.21
 27/11/2018 17:45:00,11.34,11.3,1,-8.07
 27/11/2018 18:00:00,11.35,11.3,1,-7.93
 27/11/2018 18:15:00,11.35,11.3,1,-7.71
 27/11/2018 18:30:00,11.33,11.3,1,-7.53
 27/11/2018 18:45:00,11.27,11.3,1,-7.35
 27/11/2018 19:00:00,11.3,11.3,1,-7.25
 27/11/2018 19:15:00,11.33,11.3,1,-7.14
 27/11/2018 19:30:00,11.29,11.3,1,-6.96
 27/11/2018 19:45:00,11.27,11.3,1,-6.76
 27/11/2018 20:00:00,11.31,11.3,1,-6.69
 27/11/2018 20:15:00,11.3,11.3,1,-6.53
 27/11/2018 20:30:00,11.26,11.3,1,-6.37
 27/11/2018 20:45:00,11.27,11.3,1,-6.21
 27/11/2018 21:00:00,11.29,11.3,1,-6.08
 27/11/2018 21:15:00,11.32,11.3,1,-5.89
 27/11/2018 21:30:00,11.26,11.3,1,-5.64
 27/11/2018 21:45:00,11.27,11.3,1,-5.45
 27/11/2018 22:00:00,11.3,11.3,1,-5.34
 27/11/2018 22:15:00,11.34,11.3,1,-5.12
 27/11/2018 22:30:00,11.37,11.3,1,-4.91
 27/11/2018 22:45:00,11.4,11.3,1,-4.76
 27/11/2018 23:00:00,11.32,11.3,1,-4.39
 27/11/2018 23:15:00,11.34,11.3,1,-4.31
 27/11/2018 23:30:00,11.34,11.3,1,-4.18
 27/11/2018 23:45:00,11.29,11.3,1,-4.07
 28/11/2018 00:00:00,11.28,11.3,1,-4.05
 28/11/2018 00:15:00,11.25,11.3,1,-4.43
 28/11/2018 00:30:00,11.26,11.3,1,-4.48
 28/11/2018 00:45:00,11.23,11.3,1,-4.41
 28/11/2018 01:00:00,11.24,11.3,1,-4.36
 28/11/2018 01:15:00,11.25,11.3,1,-4.38
 28/11/2018 01:30:00,11.18,11.3,1,-4.24
 28/11/2018 01:45:00,11.22,11.3,1,-4.12
 28/11/2018 02:00:00,11.24,11.3,1,-4.08
 28/11/2018 02:15:00,11.22,11.3,1,-4.05
 28/11/2018 02:30:00,11.24,11.3,1,-4.08
 28/11/2018 02:45:00,11.24,11.3,1,-4.02
 28/11/2018 03:00:00,11.27,11.3,1,-3.97
 28/11/2018 03:15:00,11.24,11.3,1,-3.88
 28/11/2018 03:30:00,11.27,11.3,1,-3.81
 28/11/2018 03:45:00,11.32,11.3,1,-3.8
 28/11/2018 04:00:00,11.33,11.3,1,-3.78
 28/11/2018 04:15:00,11.28,11.3,1,-3.78
 28/11/2018 04:30:00,11.28,11.3,1,-3.8
 28/11/2018 04:45:00,11.27,11.3,1,-3.84
 28/11/2018 05:00:00,11.26,11.3,1,-3.84
 28/11/2018 05:15:00,11.23,11.3,1,-3.87
 28/11/2018 05:30:00,11.28,11.3,1,-3.97
 28/11/2018 05:45:00,11.21,11.3,1,-4.04
 28/11/2018 06:00:00,11.17,11.3,1,-4.13
 28/11/2018 06:15:00,11.25,11.3,1,-4.5
 28/11/2018 06:30:00,11.24,11.3,1,-4.86
 28/11/2018 06:45:00,11.26,11.3,1,-5.1
 28/11/2018 07:00:00,11.23,11.3,1,-5.42
 28/11/2018 07:15:00,11.27,11.3,1,-5.68
 28/11/2018 07:30:00,11.25,11.3,1,-5.97
 28/11/2018 07:45:00,11.26,11.3,1,-6.09
 28/11/2018 08:00:00,11.24,11.3,1,-5.99
 28/11/2018 08:15:00,11.22,11.3,1,-6.12
 28/11/2018 08:30:00,11.22,11.3,1,-6.16
 28/11/2018 08:45:00,11.21,11.3,1,-6.17
 28/11/2018 09:00:00,11.23,11.3,1,-6.33
 28/11/2018 09:15:00,11.24,11.3,1,-6.54
 28/11/2018 09:30:00,11.29,11.3,1,-6.63
 28/11/2018 09:45:00,11.2,11.3,1,-6.56
 28/11/2018 10:00:00,11.2,11.3,1,-6.61
 28/11/2018 10:15:00,11.26,11.3,1,-6.5
 28/11/2018 10:30:00,11.24,11.3,1,-6.68
 28/11/2018 10:45:00,11.26,11.3,1,-6.67
 28/11/2018 11:00:00,11.25,11.3,1,-6.56
 28/11/2018 11:15:00,11.24,11.3,1,-6.66
 28/11/2018 11:30:00,11.25,11.3,1,-6.66
 28/11/2018 11:45:00,11.23,11.3,1,-6.64
 28/11/2018 12:00:00,11.21,11.3,1,-6.67
 28/11/2018 12:15:00,11.21,11.3,1,-6.56
 28/11/2018 12:30:00,11.22,11.3,1,-6.6
 28/11/2018 12:45:00,11.25,11.3,1,-6.77
 28/11/2018 13:00:00,11.23,11.3,1,-6.86
 28/11/2018 13:15:00,11.26,11.3,1,-6.97
 28/11/2018 13:30:00,11.27,11.3,1,-6.91
 28/11/2018 13:45:00,11.23,11.3,1,-6.74
 28/11/2018 14:00:00,11.24,11.3,1,-6.67
 28/11/2018 14:15:00,11.25,11.3,1,-6.63
 28/11/2018 14:30:00,11.29,11.3,1,-6.66
 28/11/2018 14:45:00,11.34,11.3,1,-6.56
 28/11/2018 15:00:00,11.38,11.3,1,-6.55
 28/11/2018 15:15:00,11.32,11.3,1,-6.58
 28/11/2018 15:30:00,11.29,11.3,1,-6.56
 28/11/2018 15:45:00,11.25,11.3,1,-6.6
 28/11/2018 16:00:00,11.24,11.3,1,-6.68
 28/11/2018 16:15:00,11.21,11.3,1,-6.94
 28/11/2018 16:30:00,11.21,11.3,1,-7.1
 28/11/2018 16:45:00,11.28,11.3,1,-7.44
 28/11/2018 17:00:00,11.35,11.3,1,-7.67
 28/11/2018 17:15:00,11.32,11.3,1,-7.69
 28/11/2018 17:30:00,11.24,11.3,1,-7.56
 28/11/2018 17:45:00,11.2,11.3,1,-7.52
 28/11/2018 18:00:00,11.26,11.3,1,-7.4
 28/11/2018 18:15:00,11.3,11.3,1,-7.25
 28/11/2018 18:30:00,11.32,11.3,1,-7.08
 28/11/2018 18:45:00,11.22,11.3,1,-6.97
 28/11/2018 19:00:00,11.25,11.3,1,-6.83
 28/11/2018 19:15:00,11.3,11.3,1,-6.65
 28/11/2018 19:30:00,11.35,11.3,1,-6.57
 28/11/2018 19:45:00,11.37,11.3,1,-6.49
 28/11/2018 20:00:00,11.36,11.3,1,-6.31
 28/11/2018 20:15:00,11.36,11.3,1,-6.28
 28/11/2018 20:30:00,11.36,11.3,1,-6.09
 28/11/2018 20:45:00,11.34,11.3,1,-6.0
 28/11/2018 21:00:00,11.33,11.3,1,-5.78
 28/11/2018 21:15:00,11.32,11.3,1,-5.6
 28/11/2018 21:30:00,11.28,11.3,1,-5.42
 28/11/2018 21:45:00,11.32,11.3,1,-5.24
 28/11/2018 22:00:00,11.32,11.3,1,-5.04
 28/11/2018 22:15:00,11.36,11.3,1,-4.92
 28/11/2018 22:30:00,11.35,11.3,1,-4.62
 28/11/2018 22:45:00,11.32,11.3,1,-4.47
 28/11/2018 23:00:00,11.36,11.3,1,-4.3
 28/11/2018 23:15:00,11.37,11.3,1,-4.24
 28/11/2018 23:30:00,11.32,11.3,1,-4.03
 28/11/2018 23:45:00,11.32,11.3,1,-3.94
 29/11/2018 00:00:00,11.33,11.3,1,-3.99
 29/11/2018 00:15:00,11.23,11.3,1,-4.23
 29/11/2018 00:30:00,11.2,11.3,1,-4.23
 29/11/2018 00:45:00,11.19,11.3,1,-4.24
 29/11/2018 01:00:00,11.22,11.3,1,-4.22
 29/11/2018 01:15:00,11.25,11.3,1,-4.22
 29/11/2018 01:30:00,11.27,11.3,1,-4.13
 29/11/2018 01:45:00,11.33,11.3,1,-4.0
 29/11/2018 02:00:00,11.36,11.3,1,-3.84
 29/11/2018 02:15:00,11.31,11.3,1,-3.86
 29/11/2018 02:30:00,11.24,11.3,1,-3.78
 29/11/2018 02:45:00,11.25,11.3,1,-3.76
 29/11/2018 03:00:00,11.25,11.3,1,-3.68
 29/11/2018 03:15:00,11.22,11.3,1,-3.63
 29/11/2018 03:30:00,11.26,11.3,1,-3.59
 29/11/2018 03:45:00,11.29,11.3,1,-3.62
 29/11/2018 04:00:00,11.29,11.3,1,-3.58
 29/11/2018 04:15:00,11.27,11.3,1,-3.69
 29/11/2018 04:30:00,11.29,11.3,1,-3.71
 29/11/2018 04:45:00,11.27,11.3,1,-3.68
 29/11/2018 05:00:00,11.28,11.3,1,-3.75
 29/11/2018 05:15:00,11.24,11.3,1,-3.75
 29/11/2018 05:30:00,11.21,11.3,1,-3.8
 29/11/2018 05:45:00,11.24,11.3,1,-3.89
 29/11/2018 06:00:00,11.22,11.3,1,-4.01
 29/11/2018 06:15:00,11.19,11.3,1,-4.35
 29/11/2018 06:30:00,11.2,11.3,1,-4.74
 29/11/2018 06:45:00,11.2,11.3,1,-4.95
 29/11/2018 07:00:00,11.26,11.3,1,-5.33
 29/11/2018 07:15:00,11.24,11.3,1,-5.68
 29/11/2018 07:30:00,11.31,11.3,1,-5.87
 29/11/2018 07:45:00,11.25,11.3,1,-5.96
 29/11/2018 08:00:00,11.22,11.3,1,-6.05
 29/11/2018 08:15:00,11.18,11.3,1,-6.17
 29/11/2018 08:30:00,11.19,11.3,1,-6.19
 29/11/2018 08:45:00,11.2,11.3,1,-6.29
 29/11/2018 09:00:00,11.2,11.3,1,-6.35
 29/11/2018 09:15:00,11.23,11.3,1,-6.48
 29/11/2018 09:30:00,11.3,11.3,1,-6.5
 29/11/2018 09:45:00,11.29,11.3,1,-6.51
 29/11/2018 10:00:00,11.29,11.3,1,-6.53
 29/11/2018 10:15:00,11.33,11.3,1,-6.19
 29/11/2018 10:30:00,11.41,11.3,1,-4.74
 29/11/2018 10:45:00,11.33,11.3,1,-3.76
 29/11/2018 11:00:00,11.33,11.3,1,-3.24
 29/11/2018 11:15:00,11.27,11.3,1,-4.83
 29/11/2018 11:30:00,11.22,11.3,1,-5.87
 29/11/2018 11:45:00,11.27,11.3,1,-3.54
 29/11/2018 12:00:00,11.25,11.3,1,-3.08
 29/11/2018 12:15:00,11.21,11.3,1,-4.81
 29/11/2018 12:30:00,11.19,11.3,1,-5.94
 29/11/2018 12:45:00,11.18,11.3,1,-5.83
 29/11/2018 13:00:00,11.19,11.3,1,-5.87
 29/11/2018 13:15:00,11.25,11.3,1,-6.22
 29/11/2018 13:30:00,11.22,11.3,1,-6.18
 29/11/2018 13:45:00,11.21,11.3,1,-6.23
 29/11/2018 14:00:00,11.28,11.3,1,-6.3
 29/11/2018 14:15:00,11.29,11.3,1,-6.33
 29/11/2018 14:30:00,11.3,11.3,1,-6.12
 29/11/2018 14:45:00,11.31,11.3,1,-5.36
 29/11/2018 15:00:00,11.3,11.3,1,-5.82
 29/11/2018 15:15:00,11.29,11.3,1,-5.82
 29/11/2018 15:30:00,11.3,11.3,1,-5.73
 29/11/2018 15:45:00,11.27,11.3,1,-6.04
 29/11/2018 16:00:00,11.3,11.3,1,-6.33
 29/11/2018 16:15:00,11.3,11.3,1,-6.59
 29/11/2018 16:30:00,11.26,11.3,1,-6.83
 29/11/2018 16:45:00,11.21,11.3,1,-7.13
 29/11/2018 17:00:00,11.28,11.3,1,-7.27
 29/11/2018 17:15:00,11.27,11.3,1,-7.46
 29/11/2018 17:30:00,11.27,11.3,1,-7.4
 29/11/2018 17:45:00,11.31,11.3,1,-7.39
 29/11/2018 18:00:00,11.33,11.3,1,-7.19
 29/11/2018 18:15:00,11.36,11.3,1,-7.18
 29/11/2018 18:30:00,11.31,11.3,1,-7.05
 29/11/2018 18:45:00,11.28,11.3,1,-6.96
 29/11/2018 19:00:00,11.29,11.3,1,-6.95
 29/11/2018 19:15:00,11.26,11.3,1,-6.88
 29/11/2018 19:30:00,11.29,11.3,1,-6.79
 29/11/2018 19:45:00,11.28,11.3,1,-6.65
 29/11/2018 20:00:00,11.32,11.3,1,-6.54
 29/11/2018 20:15:00,11.33,11.3,1,-6.25
 29/11/2018 20:30:00,11.32,11.3,1,-6.0
 29/11/2018 20:45:00,11.36,11.3,1,-5.85
 29/11/2018 21:00:00,11.3,11.3,1,-5.68
 29/11/2018 21:15:00,11.31,11.3,1,-5.55
 29/11/2018 21:30:00,11.28,11.3,1,-5.32
 29/11/2018 21:45:00,11.34,11.3,1,-5.11
 29/11/2018 22:00:00,11.38,11.3,1,-4.93
 29/11/2018 22:15:00,11.34,11.3,1,-4.68
 29/11/2018 22:30:00,11.36,11.3,1,-4.49
 29/11/2018 22:45:00,11.32,11.3,1,-4.41
 29/11/2018 23:00:00,11.3,11.3,1,-4.15
 29/11/2018 23:15:00,11.27,11.3,1,-4.15
 29/11/2018 23:30:00,11.31,11.3,1,-4.02
 29/11/2018 23:45:00,11.3,11.3,1,-3.99
 30/11/2018 00:00:00,11.31,11.3,1,-4.0
 30/11/2018 00:15:00,11.23,11.3,1,-4.26
 30/11/2018 00:30:00,11.21,11.3,1,-4.29
 30/11/2018 00:45:00,11.2,11.3,1,-4.35
 30/11/2018 01:00:00,11.21,11.3,1,-4.31
 30/11/2018 01:15:00,11.25,11.3,1,-4.32
 30/11/2018 01:30:00,11.23,11.3,1,-4.19
 30/11/2018 01:45:00,11.19,11.3,1,-4.07
 30/11/2018 02:00:00,11.22,11.3,1,-3.93
 30/11/2018 02:15:00,11.2,11.3,1,-3.94
 30/11/2018 02:30:00,11.22,11.3,1,-3.94
 30/11/2018 02:45:00,11.23,11.3,1,-3.83
 30/11/2018 03:00:00,11.28,11.3,1,-3.79
 30/11/2018 03:15:00,11.29,11.3,1,-3.74
 30/11/2018 03:30:00,11.32,11.3,1,-3.7
 30/11/2018 03:45:00,11.33,11.3,1,-3.66
 30/11/2018 04:00:00,11.35,11.3,1,-3.65
 30/11/2018 04:15:00,11.34,11.3,1,-3.65
 30/11/2018 04:30:00,11.34,11.3,1,-3.62
 30/11/2018 04:45:00,11.34,11.3,1,-3.66
 30/11/2018 05:00:00,11.32,11.3,1,-3.74
 30/11/2018 05:15:00,11.28,11.3,1,-3.81
 30/11/2018 05:30:00,11.25,11.3,1,-3.83
 30/11/2018 05:45:00,11.27,11.3,1,-3.93
 30/11/2018 06:00:00,11.25,11.3,1,-4.1
 30/11/2018 06:15:00,11.18,11.3,1,-4.28
 30/11/2018 06:30:00,11.19,11.3,1,-4.55
 30/11/2018 06:45:00,11.18,11.3,1,-4.89
 30/11/2018 07:00:00,11.22,11.3,1,-5.18
 30/11/2018 07:15:00,11.24,11.3,1,-5.58
 30/11/2018 07:30:00,11.27,11.3,1,-5.85
 30/11/2018 07:45:00,11.3,11.3,1,-5.86
 30/11/2018 08:00:00,11.28,11.3,1,-5.99
 30/11/2018 08:15:00,11.28,11.3,1,-6.1
 30/11/2018 08:30:00,11.29,11.3,1,-6.01
 30/11/2018 08:45:00,11.3,11.3,1,-5.9
 30/11/2018 09:00:00,11.29,11.3,1,-5.84
 30/11/2018 09:15:00,11.29,11.3,1,-6.0
 30/11/2018 09:30:00,11.31,11.3,1,-6.0
 30/11/2018 09:45:00,11.34,11.3,1,-5.92
 30/11/2018 10:00:00,11.35,11.3,1,-5.52
 30/11/2018 10:15:00,11.4,11.3,1,-5.09
 30/11/2018 10:30:00,11.42,11.3,1,-4.67
 30/11/2018 10:45:00,11.38,11.3,1,-3.77
 30/11/2018 11:00:00,11.34,11.3,1,-3.45
 30/11/2018 11:15:00,11.33,11.3,1,-3.48
 30/11/2018 11:30:00,11.35,11.3,1,-2.98
 30/11/2018 11:45:00,11.39,11.3,1,-2.75
 30/11/2018 12:00:00,11.38,11.3,1,-2.72
 30/11/2018 12:15:00,11.32,11.3,1,-2.96
 30/11/2018 12:30:00,11.3,11.3,1,-3.14
 30/11/2018 12:45:00,11.3,11.3,1,-2.92
 30/11/2018 13:00:00,11.29,11.3,1,-3.51
 30/11/2018 13:15:00,11.29,11.3,1,-4.26
 30/11/2018 13:30:00,11.31,11.3,1,-4.16
 30/11/2018 13:45:00,11.31,11.3,1,-4.0
 30/11/2018 14:00:00,11.29,11.3,1,-4.68
 30/11/2018 14:15:00,11.25,11.3,1,-5.69
 30/11/2018 14:30:00,11.26,11.3,1,-5.49
 30/11/2018 14:45:00,11.26,11.3,1,-5.38
 30/11/2018 15:00:00,11.25,11.3,1,-5.73
 30/11/2018 15:15:00,11.22,11.3,1,-5.9
 30/11/2018 15:30:00,11.21,11.3,1,-6.14
 30/11/2018 15:45:00,11.16,11.3,1,-6.2
 30/11/2018 16:00:00,11.24,11.3,1,-6.33
 30/11/2018 16:15:00,11.27,11.3,1,-6.63
 30/11/2018 16:30:00,11.26,11.3,1,-6.84
 30/11/2018 16:45:00,11.23,11.3,1,-7.13
 30/11/2018 17:00:00,11.3,11.3,1,-7.32
 30/11/2018 17:15:00,11.31,11.3,1,-7.36
 30/11/2018 17:30:00,11.27,11.3,1,-7.3
 30/11/2018 17:45:00,11.27,11.3,1,-7.26
 30/11/2018 18:00:00,11.32,11.3,1,-7.26
 30/11/2018 18:15:00,11.37,11.3,1,-7.07
 30/11/2018 18:30:00,11.32,11.3,1,-6.95
 30/11/2018 18:45:00,11.26,11.3,1,-7.02
 30/11/2018 19:00:00,11.31,11.3,1,-6.89
 30/11/2018 19:15:00,11.31,11.3,1,-6.78
 30/11/2018 19:30:00,11.29,11.3,1,-6.73
 30/11/2018 19:45:00,11.29,11.3,1,-6.56
 30/11/2018 20:00:00,11.28,11.3,1,-6.41
 30/11/2018 20:15:00,11.26,11.3,1,-6.18
 30/11/2018 20:30:00,11.3,11.3,1,-5.9
 30/11/2018 20:45:00,11.31,11.3,1,-5.75
 30/11/2018 21:00:00,11.32,11.3,1,-5.63
 30/11/2018 21:15:00,11.37,11.3,1,-5.37
 30/11/2018 21:30:00,11.31,11.3,1,-5.06
 30/11/2018 21:45:00,11.29,11.3,1,-4.94
 30/11/2018 22:00:00,11.3,11.3,1,-4.81
 30/11/2018 22:15:00,11.34,11.3,1,-4.61
 30/11/2018 22:30:00,11.34,11.3,1,-4.38
 30/11/2018 22:45:00,11.28,11.3,1,-4.23
 30/11/2018 23:00:00,11.28,11.3,1,-4.05
 30/11/2018 23:15:00,11.3,11.3,1,-4.11
 30/11/2018 23:30:00,11.3,11.3,1,-3.99
 30/11/2018 23:45:00,11.31,11.3,1,-3.95
 01/12/2018 00:00:00,11.34,11.3,1,-3.97
 01/12/2018 00:15:00,11.25,11.3,1,-4.25
 01/12/2018 00:30:00,11.22,11.3,1,-4.23
 01/12/2018 00:45:00,11.19,11.3,1,-4.18
 01/12/2018 01:00:00,11.21,11.3,1,-4.18
 01/12/2018 01:15:00,11.22,11.3,1,-4.19
 01/12/2018 01:30:00,11.25,11.3,1,-4.11
 01/12/2018 01:45:00,11.28,11.3,1,-3.95
 01/12/2018 02:00:00,11.33,11.3,1,-3.84
 01/12/2018 02:15:00,11.31,11.3,1,-3.8
 01/12/2018 02:30:00,11.22,11.3,1,-3.65
 01/12/2018 02:45:00,11.22,11.3,1,-3.63
 01/12/2018 03:00:00,11.26,11.3,1,-3.58
 01/12/2018 03:15:00,11.26,11.3,1,-3.58
 01/12/2018 03:30:00,11.28,11.3,1,-3.51
 01/12/2018 03:45:00,11.3,11.3,1,-3.45
 01/12/2018 04:00:00,11.33,11.3,1,-3.45
 01/12/2018 04:15:00,11.34,11.3,1,-3.45
 01/12/2018 04:30:00,11.36,11.3,1,-3.4
 01/12/2018 04:45:00,11.35,11.3,1,-3.43
 01/12/2018 05:00:00,11.34,11.3,1,-3.37
 01/12/2018 05:15:00,11.3,11.3,1,-3.43
 01/12/2018 05:30:00,11.3,11.3,1,-3.45
 01/12/2018 05:45:00,11.29,11.3,1,-3.55
 01/12/2018 06:00:00,11.25,11.3,1,-3.68
 01/12/2018 06:15:00,11.22,11.3,1,-3.86
 01/12/2018 06:30:00,11.24,11.3,1,-3.99
 01/12/2018 06:45:00,11.22,11.3,1,-4.12
 01/12/2018 07:00:00,11.22,11.3,1,-4.24
 01/12/2018 07:15:00,11.22,11.3,1,-4.35
 01/12/2018 07:30:00,11.23,11.3,1,-4.54
 01/12/2018 07:45:00,11.25,11.3,1,-4.69
 01/12/2018 08:00:00,11.27,11.3,1,-4.88
 01/12/2018 08:15:00,11.24,11.3,1,-5.07
 01/12/2018 08:30:00,11.19,11.3,1,-5.15
 01/12/2018 08:45:00,11.18,11.3,1,-5.41
 01/12/2018 09:00:00,11.2,11.3,1,-5.67
 01/12/2018 09:15:00,11.23,11.3,1,-5.81
 01/12/2018 09:30:00,11.27,11.3,1,-5.68
 01/12/2018 09:45:00,11.29,11.3,1,-5.83
 01/12/2018 10:00:00,11.3,11.3,1,-5.79
 01/12/2018 10:15:00,11.33,11.3,1,-5.53
 01/12/2018 10:30:00,11.32,11.3,1,-5.41
 01/12/2018 10:45:00,11.34,11.3,1,-5.32
 01/12/2018 11:00:00,11.33,11.3,1,-5.67
 01/12/2018 11:15:00,11.33,11.3,1,-5.55
 01/12/2018 11:30:00,11.33,11.3,1,-5.22
 01/12/2018 11:45:00,11.36,11.3,1,-5.61
 01/12/2018 12:00:00,11.3,11.3,1,-5.47
 01/12/2018 12:15:00,11.3,11.3,1,-5.36
 01/12/2018 12:30:00,11.33,11.3,1,-5.32
 01/12/2018 12:45:00,11.35,11.3,1,-5.14
 01/12/2018 13:00:00,11.4,11.3,1,-4.29
 01/12/2018 13:15:00,11.38,11.3,1,-4.95
 01/12/2018 13:30:00,11.37,11.3,1,-5.33
 01/12/2018 13:45:00,11.39,11.3,1,-5.44
 01/12/2018 14:00:00,11.39,11.3,1,-5.37
 01/12/2018 14:15:00,11.36,11.3,1,-5.25
 01/12/2018 14:30:00,11.36,11.3,1,-5.33
 01/12/2018 14:45:00,11.33,11.3,1,-5.41
 01/12/2018 15:00:00,11.32,11.3,1,-5.42
 01/12/2018 15:15:00,11.31,11.3,1,-5.36
 01/12/2018 15:30:00,11.3,11.3,1,-5.39
 01/12/2018 15:45:00,11.29,11.3,1,-5.47
 01/12/2018 16:00:00,11.21,11.3,1,-5.74
 01/12/2018 16:15:00,11.23,11.3,1,-5.91
 01/12/2018 16:30:00,11.27,11.3,1,-6.1
 01/12/2018 16:45:00,11.3,11.3,1,-6.34
 01/12/2018 17:00:00,11.3,11.3,1,-6.43
 01/12/2018 17:15:00,11.3,11.3,1,-6.5
 01/12/2018 17:30:00,11.29,11.3,1,-6.59
 01/12/2018 17:45:00,11.29,11.3,1,-6.66
 01/12/2018 18:00:00,11.32,11.3,1,-6.56
 01/12/2018 18:15:00,11.36,11.3,1,-6.46
 01/12/2018 18:30:00,11.39,11.3,1,-6.41
 01/12/2018 18:45:00,11.4,11.3,1,-6.37
 01/12/2018 19:00:00,11.36,11.3,1,-6.18
 01/12/2018 19:15:00,11.3,11.3,1,-5.94
 01/12/2018 19:30:00,11.31,11.3,1,-5.82
 01/12/2018 19:45:00,11.28,11.3,1,-5.7
 01/12/2018 20:00:00,11.24,11.3,1,-5.56
 01/12/2018 20:15:00,11.24,11.3,1,-5.42
 01/12/2018 20:30:00,11.25,11.3,1,-5.21
 01/12/2018 20:45:00,11.28,11.3,1,-5.04
 01/12/2018 21:00:00,11.32,11.3,1,-4.99
 01/12/2018 21:15:00,11.29,11.3,1,-4.83
 01/12/2018 21:30:00,11.28,11.3,1,-4.72
 01/12/2018 21:45:00,11.28,11.3,1,-4.58
 01/12/2018 22:00:00,11.34,11.3,1,-4.42
 01/12/2018 22:15:00,11.36,11.3,1,-4.29
 01/12/2018 22:30:00,11.37,11.3,1,-4.13
 01/12/2018 22:45:00,11.26,11.3,1,-4.01
 01/12/2018 23:00:00,11.3,11.3,1,-3.9
 01/12/2018 23:15:00,11.23,11.3,1,-3.94
 01/12/2018 23:30:00,11.23,11.3,1,-3.81
 01/12/2018 23:45:00,11.22,11.3,1,-3.75
 02/12/2018 00:00:00,11.24,11.3,1,-3.78
 02/12/2018 00:15:00,11.18,11.3,1,-4.05
 02/12/2018 00:30:00,11.22,11.3,1,-4.05
 02/12/2018 00:45:00,11.19,11.3,1,-4.02
 02/12/2018 01:00:00,11.19,11.3,1,-3.93
 02/12/2018 01:15:00,11.23,11.3,1,-3.97
 02/12/2018 01:30:00,11.26,11.3,1,-3.87
 02/12/2018 01:45:00,11.29,11.3,1,-3.77
 02/12/2018 02:00:00,11.32,11.3,1,-3.69
 02/12/2018 02:15:00,11.29,11.3,1,-3.56
 02/12/2018 02:30:00,11.22,11.3,1,-3.45
 02/12/2018 02:45:00,11.23,11.3,1,-3.45
 02/12/2018 03:00:00,11.25,11.3,1,-3.35
 02/12/2018 03:15:00,11.27,11.3,1,-3.32
 02/12/2018 03:30:00,11.28,11.3,1,-3.32
 02/12/2018 03:45:00,11.28,11.3,1,-3.32
 02/12/2018 04:00:00,11.32,11.3,1,-3.32
 02/12/2018 04:15:00,11.32,11.3,1,-3.3
 02/12/2018 04:30:00,11.33,11.3,1,-3.2
 02/12/2018 04:45:00,11.32,11.3,1,-3.22
 02/12/2018 05:00:00,11.33,11.3,1,-3.22
 02/12/2018 05:15:00,11.33,11.3,1,-3.24
 02/12/2018 05:30:00,11.33,11.3,1,-3.23
 02/12/2018 05:45:00,11.33,11.3,1,-3.25
 02/12/2018 06:00:00,11.32,11.3,1,-3.25
 02/12/2018 06:15:00,11.28,11.3,1,-3.38
 02/12/2018 06:30:00,11.26,11.3,1,-3.47
 02/12/2018 06:45:00,11.26,11.3,1,-3.55
 02/12/2018 07:00:00,11.32,11.3,1,-3.56
 02/12/2018 07:15:00,11.35,11.3,1,-3.69
 02/12/2018 07:30:00,11.34,11.3,1,-3.66
 02/12/2018 07:45:00,11.31,11.3,1,-3.77
 02/12/2018 08:00:00,11.29,11.3,1,-3.81
 02/12/2018 08:15:00,11.25,11.3,1,-4.0
 02/12/2018 08:30:00,11.22,11.3,1,-4.26
 02/12/2018 08:45:00,11.19,11.3,1,-4.29
 02/12/2018 09:00:00,11.19,11.3,1,-4.38
 02/12/2018 09:15:00,11.21,11.3,1,-4.45
 02/12/2018 09:30:00,11.21,11.3,1,-4.72
 02/12/2018 09:45:00,11.18,11.3,1,-4.86
 02/12/2018 10:00:00,11.2,11.3,1,-4.95
 02/12/2018 10:15:00,11.2,11.3,1,-5.11
 02/12/2018 10:30:00,11.2,11.3,1,-5.25
 02/12/2018 10:45:00,11.2,11.3,1,-5.09
 02/12/2018 11:00:00,11.25,11.3,1,-4.95
 02/12/2018 11:15:00,11.21,11.3,1,-5.25
 02/12/2018 11:30:00,11.26,11.3,1,-5.25
 02/12/2018 11:45:00,11.24,11.3,1,-5.38
 02/12/2018 12:00:00,11.22,11.3,1,-5.4
 02/12/2018 12:15:00,11.21,11.3,1,-5.53
 02/12/2018 12:30:00,11.22,11.3,1,-5.54
 02/12/2018 12:45:00,11.2,11.3,1,-5.36
 02/12/2018 13:00:00,11.25,11.3,1,-5.35
 02/12/2018 13:15:00,11.3,11.3,1,-5.65
 02/12/2018 13:30:00,11.32,11.3,1,-5.66
 02/12/2018 13:45:00,11.34,11.3,1,-5.57
 02/12/2018 14:00:00,11.25,11.3,1,-5.4
 02/12/2018 14:15:00,11.22,11.3,1,-5.42
 02/12/2018 14:30:00,11.24,11.3,1,-5.3
 02/12/2018 14:45:00,11.24,11.3,1,-5.32
 02/12/2018 15:00:00,11.27,11.3,1,-5.17
 02/12/2018 15:15:00,11.24,11.3,1,-5.21
 02/12/2018 15:30:00,11.22,11.3,1,-5.43
 02/12/2018 15:45:00,11.19,11.3,1,-5.54
 02/12/2018 16:00:00,11.22,11.3,1,-5.73
 02/12/2018 16:15:00,11.27,11.3,1,-6.03
 02/12/2018 16:30:00,11.24,11.3,1,-6.15
 02/12/2018 16:45:00,11.22,11.3,1,-6.33
 02/12/2018 17:00:00,11.27,11.3,1,-6.48
 02/12/2018 17:15:00,11.33,11.3,1,-6.46
 02/12/2018 17:30:00,11.35,11.3,1,-6.46
 02/12/2018 17:45:00,11.31,11.3,1,-6.48
 02/12/2018 18:00:00,11.28,11.3,1,-6.21
 02/12/2018 18:15:00,11.29,11.3,1,-5.96
 02/12/2018 18:30:00,11.27,11.3,1,-5.96
 02/12/2018 18:45:00,11.28,11.3,1,-5.85
 02/12/2018 19:00:00,11.32,11.3,1,-5.72
 02/12/2018 19:15:00,11.36,11.3,1,-5.64
 02/12/2018 19:30:00,11.36,11.3,1,-5.44
 02/12/2018 19:45:00,11.31,11.3,1,-5.2
 02/12/2018 20:00:00,11.28,11.3,1,-5.13
 02/12/2018 20:15:00,11.31,11.3,1,-5.11
 02/12/2018 20:30:00,11.24,11.3,1,-4.98
 02/12/2018 20:45:00,11.28,11.3,1,-4.9
 02/12/2018 21:00:00,11.31,11.3,1,-4.83
 02/12/2018 21:15:00,11.28,11.3,1,-4.65
 02/12/2018 21:30:00,11.26,11.3,1,-4.49
 02/12/2018 21:45:00,11.31,11.3,1,-4.38
 02/12/2018 22:00:00,11.34,11.3,1,-4.23
 02/12/2018 22:15:00,11.32,11.3,1,-4.15
 02/12/2018 22:30:00,11.26,11.3,1,-4.05
 02/12/2018 22:45:00,11.28,11.3,1,-3.85
 02/12/2018 23:00:00,11.22,11.3,1,-3.73
 02/12/2018 23:15:00,11.2,11.3,1,-3.76
 02/12/2018 23:30:00,11.23,11.3,1,-3.68
 02/12/2018 23:45:00,11.24,11.3,1,-3.59
 03/12/2018 00:00:00,11.26,11.3,1,-3.64
 03/12/2018 00:00:00,11.26,11.3,1,-3.64
 03/12/2018 00:15:00,11.22,11.3,1,-3.82
 03/12/2018 00:30:00,11.21,11.3,1,-3.91
 03/12/2018 00:45:00,11.19,11.3,1,-3.86
 03/12/2018 01:00:00,11.2,11.3,1,-3.82
 03/12/2018 01:15:00,11.21,11.3,1,-3.82
 03/12/2018 01:30:00,11.25,11.3,1,-3.78
 03/12/2018 01:45:00,11.29,11.3,1,-3.62
 03/12/2018 02:00:00,11.29,11.3,1,-3.55
 03/12/2018 02:15:00,11.3,11.3,1,-3.5
 03/12/2018 02:30:00,11.32,11.3,1,-3.49
 03/12/2018 02:45:00,11.35,11.3,1,-3.44
 03/12/2018 03:00:00,11.38,11.3,1,-3.4
 03/12/2018 03:15:00,11.31,11.3,1,-3.37
 03/12/2018 03:30:00,11.31,11.3,1,-3.3
 03/12/2018 03:45:00,11.28,11.3,1,-3.28
 03/12/2018 04:00:00,11.29,11.3,1,-3.29
 03/12/2018 04:15:00,11.28,11.3,1,-3.4
 03/12/2018 04:30:00,11.27,11.3,1,-3.45
 03/12/2018 04:45:00,11.27,11.3,1,-3.41
 03/12/2018 05:00:00,11.25,11.3,1,-3.48
 03/12/2018 05:15:00,11.22,11.3,1,-3.75
 03/12/2018 05:30:00,11.27,11.3,1,-3.63
 03/12/2018 05:45:00,11.23,11.3,1,-3.75
 03/12/2018 06:00:00,11.18,11.3,1,-3.95
 03/12/2018 06:15:00,11.16,11.3,1,-4.27
 03/12/2018 06:30:00,11.17,11.3,1,-4.56
 03/12/2018 06:45:00,11.21,11.3,1,-4.86
 03/12/2018 07:00:00,11.22,11.3,1,-5.16
 03/12/2018 07:15:00,11.23,11.3,1,-5.47
 03/12/2018 07:30:00,11.23,11.3,1,-5.76
 03/12/2018 07:45:00,11.3,11.3,1,-5.83
 03/12/2018 08:00:00,11.29,11.3,1,-5.86
 03/12/2018 08:15:00,11.27,11.3,1,-5.88
 03/12/2018 08:30:00,11.26,11.3,1,-5.66
 03/12/2018 08:45:00,11.23,11.3,1,-5.95
 03/12/2018 09:00:00,11.21,11.3,1,-6.06
 03/12/2018 09:15:00,11.21,11.3,1,-6.01
 03/12/2018 09:30:00,11.23,11.3,1,-6.46
 03/12/2018 09:45:00,11.32,11.3,1,-6.17
 03/12/2018 10:00:00,11.35,11.3,1,-6.13
 03/12/2018 10:15:00,11.4,11.3,1,-5.58
 03/12/2018 10:30:00,11.37,11.3,1,-5.2
 03/12/2018 10:45:00,11.37,11.3,1,-4.8
 03/12/2018 11:00:00,11.28,11.3,1,-5.08
 03/12/2018 11:15:00,11.32,11.3,1,-4.02
 03/12/2018 11:30:00,11.27,11.3,1,-5.58
 03/12/2018 11:45:00,11.25,11.3,1,-5.82
 03/12/2018 12:00:00,11.24,11.3,1,-5.87
 03/12/2018 12:15:00,11.29,11.3,1,-5.77
 03/12/2018 12:30:00,11.34,11.3,1,-5.21
 03/12/2018 12:45:00,11.33,11.3,1,-5.39
 03/12/2018 13:00:00,11.34,11.3,1,-4.89
 03/12/2018 13:15:00,11.32,11.3,1,-5.47
 03/12/2018 13:30:00,11.31,11.3,1,-4.79
 03/12/2018 13:45:00,11.21,11.3,1,-5.83
 03/12/2018 14:00:00,11.2,11.3,1,-5.96
 03/12/2018 14:15:00,11.18,11.3,1,-5.58
 03/12/2018 14:30:00,11.19,11.3,1,-5.31
 03/12/2018 14:45:00,11.2,11.3,1,-5.44
 03/12/2018 15:00:00,11.19,11.3,1,-5.37
 03/12/2018 15:15:00,11.21,11.3,1,-5.73
 03/12/2018 15:30:00,11.21,11.3,1,-6.06
 03/12/2018 15:45:00,11.21,11.3,1,-6.32
 03/12/2018 16:00:00,11.25,11.3,1,-6.54
 03/12/2018 16:15:00,11.25,11.3,1,-6.67
 03/12/2018 16:30:00,11.22,11.3,1,-6.98
 03/12/2018 16:45:00,11.2,11.3,1,-7.25
 03/12/2018 17:00:00,11.18,11.3,1,-7.36
 03/12/2018 17:15:00,11.25,11.3,1,-7.45
 03/12/2018 17:30:00,11.26,11.3,1,-7.46
 03/12/2018 17:45:00,11.26,11.3,1,-7.49
 03/12/2018 18:00:00,11.3,11.3,1,-7.43
 03/12/2018 18:15:00,11.36,11.3,1,-7.15
 03/12/2018 18:30:00,11.39,11.3,1,-6.94
 03/12/2018 18:45:00,11.26,11.3,1,-6.76
 03/12/2018 19:00:00,11.29,11.3,1,-6.64
 03/12/2018 19:15:00,11.32,11.3,1,-6.5
 03/12/2018 19:30:00,11.29,11.3,1,-6.35
 03/12/2018 19:45:00,11.29,11.3,1,-6.26
 03/12/2018 20:00:00,11.29,11.3,1,-6.06
 03/12/2018 20:15:00,11.21,11.3,1,-6.01
 03/12/2018 20:30:00,11.17,11.3,1,-5.88
 03/12/2018 20:45:00,11.18,11.3,1,-5.63
 03/12/2018 21:00:00,11.23,11.3,1,-5.57
 03/12/2018 21:15:00,11.27,11.3,1,-5.31
 03/12/2018 21:30:00,11.32,11.3,1,-5.11
 03/12/2018 21:45:00,11.3,11.3,1,-4.98
 03/12/2018 22:00:00,11.33,11.3,1,-4.92
 03/12/2018 22:15:00,11.3,11.3,1,-4.73
 03/12/2018 22:30:00,11.23,11.3,1,-4.51
 03/12/2018 22:45:00,11.26,11.3,1,-4.36
 03/12/2018 23:00:00,11.32,11.3,1,-4.15
 03/12/2018 23:15:00,11.34,11.3,1,-4.13
 03/12/2018 23:30:00,11.3,11.3,1,-3.98
 03/12/2018 23:45:00,11.28,11.3,1,-3.92
 04/12/2018 00:00:00,11.23,11.3,1,-3.95
 04/12/2018 00:15:00,11.26,11.3,1,-4.22
 04/12/2018 00:30:00,11.24,11.3,1,-4.27
 04/12/2018 00:45:00,11.25,11.3,1,-4.18
 04/12/2018 01:00:00,11.26,11.3,1,-4.19
 04/12/2018 01:15:00,11.28,11.3,1,-4.19
 04/12/2018 01:30:00,11.32,11.3,1,-4.14
 04/12/2018 01:45:00,11.36,11.3,1,-4.03
 04/12/2018 02:00:00,11.37,11.3,1,-3.87
 04/12/2018 02:15:00,11.34,11.3,1,-3.88
 04/12/2018 02:30:00,11.36,11.3,1,-3.86
 04/12/2018 02:45:00,11.34,11.3,1,-3.81
 04/12/2018 03:00:00,11.31,11.3,1,-3.78
 04/12/2018 03:15:00,11.31,11.3,1,-3.71
 04/12/2018 03:30:00,11.32,11.3,1,-3.72
 04/12/2018 03:45:00,11.36,11.3,1,-3.69
 04/12/2018 04:00:00,11.34,11.3,1,-3.7
 04/12/2018 04:15:00,11.35,11.3,1,-3.68
 04/12/2018 04:30:00,11.37,11.3,1,-3.72
 04/12/2018 04:45:00,11.32,11.3,1,-3.71
 04/12/2018 05:00:00,11.29,11.3,1,-3.77
 04/12/2018 05:15:00,11.26,11.3,1,-3.85
 04/12/2018 05:30:00,11.24,11.3,1,-3.87
 04/12/2018 05:45:00,11.25,11.3,1,-3.96
 04/12/2018 06:00:00,11.28,11.3,1,-4.13
 04/12/2018 06:15:00,11.21,11.3,1,-4.46
 04/12/2018 06:30:00,11.18,11.3,1,-4.9
 04/12/2018 06:45:00,11.2,11.3,1,-5.22
 04/12/2018 07:00:00,11.23,11.3,1,-5.58
 04/12/2018 07:15:00,11.24,11.3,1,-5.81
 04/12/2018 07:30:00,11.23,11.3,1,-6.1
 04/12/2018 07:45:00,11.23,11.3,1,-6.08
 04/12/2018 08:00:00,11.26,11.3,1,-6.26
 04/12/2018 08:15:00,11.22,11.3,1,-6.44
 04/12/2018 08:30:00,11.23,11.3,1,-6.41
 04/12/2018 08:45:00,11.26,11.3,1,-6.5
 04/12/2018 09:00:00,11.25,11.3,1,-6.58
 04/12/2018 09:15:00,11.27,11.3,1,-6.57
 04/12/2018 09:30:00,11.27,11.3,1,-6.48
 04/12/2018 09:45:00,11.26,11.3,1,-6.4
 04/12/2018 10:00:00,11.28,11.3,1,-6.2
 04/12/2018 10:15:00,11.34,11.3,1,-5.86
 04/12/2018 10:30:00,11.34,11.3,1,-5.49
 04/12/2018 10:45:00,11.4,11.3,1,-4.45
 04/12/2018 11:00:00,11.4,11.3,1,-4.03
 04/12/2018 11:15:00,11.37,11.3,1,-4.49
 04/12/2018 11:30:00,11.35,11.3,1,-4.99
 04/12/2018 11:45:00,11.38,11.3,1,-4.55
 04/12/2018 12:00:00,11.35,11.3,1,-5.21
 04/12/2018 12:15:00,11.35,11.3,1,-5.84
 04/12/2018 12:30:00,11.36,11.3,1,-5.69
 04/12/2018 12:45:00,11.29,11.3,1,-6.22
 04/12/2018 13:00:00,11.27,11.3,1,-6.42
 04/12/2018 13:15:00,11.28,11.3,1,-6.63
 04/12/2018 13:30:00,11.28,11.3,1,-6.54
 04/12/2018 13:45:00,11.27,11.3,1,-6.58
 04/12/2018 14:00:00,11.26,11.3,1,-6.67
 04/12/2018 14:15:00,11.24,11.3,1,-6.78
 04/12/2018 14:30:00,11.22,11.3,1,-6.87
 04/12/2018 14:45:00,11.21,11.3,1,-6.87
 04/12/2018 15:00:00,11.22,11.3,1,-6.83
 04/12/2018 15:15:00,11.24,11.3,1,-6.76
 04/12/2018 15:30:00,11.21,11.3,1,-6.83
 04/12/2018 15:45:00,11.22,11.3,1,-6.99
 04/12/2018 16:00:00,11.19,11.3,1,-7.13
 04/12/2018 16:15:00,11.2,11.3,1,-7.46
 04/12/2018 16:30:00,11.21,11.3,1,-7.72
 04/12/2018 16:45:00,11.25,11.3,1,-7.91
 04/12/2018 17:00:00,11.22,11.3,1,-7.96
 04/12/2018 17:15:00,11.24,11.3,1,-7.99
 04/12/2018 17:30:00,11.23,11.3,1,-7.98
 04/12/2018 17:45:00,11.25,11.3,1,-7.91
 04/12/2018 18:00:00,11.29,11.3,1,-7.89
 04/12/2018 18:15:00,11.35,11.3,1,-7.52
 04/12/2018 18:30:00,11.38,11.3,1,-7.37
 04/12/2018 18:45:00,11.33,11.3,1,-7.28
 04/12/2018 19:00:00,11.36,11.3,1,-7.16
 04/12/2018 19:15:00,11.39,11.3,1,-7.11
 04/12/2018 19:30:00,11.35,11.3,1,-7.02
 04/12/2018 19:45:00,11.36,11.3,1,-6.81
 04/12/2018 20:00:00,11.35,11.3,1,-6.67
 04/12/2018 20:15:00,11.33,11.3,1,-6.49
 04/12/2018 20:30:00,11.27,11.3,1,-6.34
 04/12/2018 20:45:00,11.31,11.3,1,-6.23
 04/12/2018 21:00:00,11.34,11.3,1,-6.02
 04/12/2018 21:15:00,11.32,11.3,1,-5.81
 04/12/2018 21:30:00,11.33,11.3,1,-5.65
 04/12/2018 21:45:00,11.35,11.3,1,-5.42
 04/12/2018 22:00:00,11.32,11.3,1,-5.19
 04/12/2018 22:15:00,11.31,11.3,1,-4.97
 04/12/2018 22:30:00,11.32,11.3,1,-4.78
 04/12/2018 22:45:00,11.37,11.3,1,-4.57
 04/12/2018 23:00:00,11.36,11.3,1,-4.39
 04/12/2018 23:15:00,11.36,11.3,1,-4.36
 04/12/2018 23:30:00,11.39,11.3,1,-4.15
 04/12/2018 23:45:00,11.23,11.3,1,-3.95
 05/12/2018 00:00:00,11.18,11.3,1,-3.97
 05/12/2018 00:15:00,11.23,11.3,1,-4.3
 05/12/2018 00:30:00,11.26,11.3,1,-4.38
 05/12/2018 00:45:00,11.24,11.3,1,-4.35
 05/12/2018 01:00:00,11.21,11.3,1,-4.31
 05/12/2018 01:15:00,11.22,11.3,1,-4.34
 05/12/2018 01:30:00,11.25,11.3,1,-4.24
 05/12/2018 01:45:00,11.27,11.3,1,-4.15
 05/12/2018 02:00:00,11.3,11.3,1,-4.11
 05/12/2018 02:15:00,11.29,11.3,1,-4.06
 05/12/2018 02:30:00,11.3,11.3,1,-4.03
 05/12/2018 02:45:00,11.32,11.3,1,-4.02
 05/12/2018 03:00:00,11.34,11.3,1,-3.99
 05/12/2018 03:15:00,11.34,11.3,1,-3.93
 05/12/2018 03:30:00,11.31,11.3,1,-3.85
 05/12/2018 03:45:00,11.3,11.3,1,-3.82
 05/12/2018 04:00:00,11.31,11.3,1,-3.77
 05/12/2018 04:15:00,11.31,11.3,1,-3.78
 05/12/2018 04:30:00,11.3,11.3,1,-3.74
 05/12/2018 04:45:00,11.22,11.3,1,-3.7
 05/12/2018 05:00:00,11.22,11.3,1,-3.74
 05/12/2018 05:15:00,11.23,11.3,1,-3.83
 05/12/2018 05:30:00,11.23,11.3,1,-3.83
 05/12/2018 05:45:00,11.24,11.3,1,-3.92
 05/12/2018 06:00:00,11.26,11.3,1,-4.05
 05/12/2018 06:15:00,11.24,11.3,1,-4.45
 05/12/2018 06:30:00,11.25,11.3,1,-4.82
 05/12/2018 06:45:00,11.24,11.3,1,-5.03
 05/12/2018 07:00:00,11.19,11.3,1,-5.23
 05/12/2018 07:15:00,11.2,11.3,1,-5.57
 05/12/2018 07:30:00,11.26,11.3,1,-5.88
 05/12/2018 07:45:00,11.22,11.3,1,-5.93
 05/12/2018 08:00:00,11.2,11.3,1,-6.02
 05/12/2018 08:15:00,11.18,11.3,1,-6.21
 05/12/2018 08:30:00,11.23,11.3,1,-6.22
 05/12/2018 08:45:00,11.26,11.3,1,-6.25
 05/12/2018 09:00:00,11.25,11.3,1,-6.31
 05/12/2018 09:15:00,11.25,11.3,1,-6.5
 05/12/2018 09:30:00,11.23,11.3,1,-6.52
 05/12/2018 09:45:00,11.23,11.3,1,-6.56
 05/12/2018 10:00:00,11.25,11.3,1,-6.54
 05/12/2018 10:15:00,11.28,11.3,1,-6.34
 05/12/2018 10:30:00,11.27,11.3,1,-6.5
 05/12/2018 10:45:00,11.26,11.3,1,-6.55
 05/12/2018 11:00:00,11.25,11.3,1,-6.5
 05/12/2018 11:15:00,11.22,11.3,1,-6.48
 05/12/2018 11:30:00,11.25,11.3,1,-6.53
 05/12/2018 11:45:00,11.24,11.3,1,-6.57
 05/12/2018 12:00:00,11.22,11.3,1,-6.64
 05/12/2018 12:15:00,11.23,11.3,1,-6.4
 05/12/2018 12:30:00,11.22,11.3,1,-6.56
 05/12/2018 12:45:00,11.19,11.3,1,-6.74
 05/12/2018 13:00:00,11.21,11.3,1,-6.85
 05/12/2018 13:15:00,11.2,11.3,1,-6.95
 05/12/2018 13:30:00,11.23,11.3,1,-7.01
 05/12/2018 13:45:00,11.23,11.3,1,-6.87
 05/12/2018 14:00:00,11.23,11.3,1,-6.86
 05/12/2018 14:15:00,11.23,11.3,1,-6.73
 05/12/2018 14:30:00,11.23,11.3,1,-6.68
 05/12/2018 14:45:00,11.27,11.3,1,-6.68
 05/12/2018 15:00:00,11.3,11.3,1,-6.6
 05/12/2018 15:15:00,11.31,11.3,1,-6.27
 05/12/2018 15:30:00,11.31,11.3,1,-6.1
 05/12/2018 15:45:00,11.26,11.3,1,-6.35
 05/12/2018 16:00:00,11.23,11.3,1,-6.52
 05/12/2018 16:15:00,11.22,11.3,1,-6.87
 05/12/2018 16:30:00,11.19,11.3,1,-7.13
 05/12/2018 16:45:00,11.19,11.3,1,-7.28
 05/12/2018 17:00:00,11.18,11.3,1,-7.41
 05/12/2018 17:15:00,11.19,11.3,1,-7.55
 05/12/2018 17:30:00,11.2,11.3,1,-7.54
 05/12/2018 17:45:00,11.22,11.3,1,-7.52
 05/12/2018 18:00:00,11.26,11.3,1,-7.41
 05/12/2018 18:15:00,11.29,11.3,1,-7.2
 05/12/2018 18:30:00,11.34,11.3,1,-7.07
 05/12/2018 18:45:00,11.33,11.3,1,-6.98
 05/12/2018 19:00:00,11.36,11.3,1,-6.83
 05/12/2018 19:15:00,11.29,11.3,1,-6.63
 05/12/2018 19:30:00,11.31,11.3,1,-6.57
 05/12/2018 19:45:00,11.31,11.3,1,-6.39
 05/12/2018 20:00:00,11.28,11.3,1,-6.22
 05/12/2018 20:15:00,11.28,11.3,1,-6.19
 05/12/2018 20:30:00,11.29,11.3,1,-5.98
 05/12/2018 20:45:00,11.31,11.3,1,-5.86
 05/12/2018 21:00:00,11.35,11.3,1,-5.8
 05/12/2018 21:15:00,11.38,11.3,1,-5.69
 05/12/2018 21:30:00,11.39,11.3,1,-5.45
 05/12/2018 21:45:00,11.4,11.3,1,-5.26
 05/12/2018 22:00:00,11.35,11.3,1,-4.97
 05/12/2018 22:15:00,11.34,11.3,1,-4.79
 05/12/2018 22:30:00,11.27,11.3,1,-4.59
 05/12/2018 22:45:00,11.26,11.3,1,-4.4
 05/12/2018 23:00:00,11.33,11.3,1,-4.21
 05/12/2018 23:15:00,11.23,11.3,1,-4.06
 05/12/2018 23:30:00,11.23,11.3,1,-3.91
 05/12/2018 23:45:00,11.23,11.3,1,-3.91
 06/12/2018 00:00:00,11.24,11.3,1,-3.86
 06/12/2018 00:15:00,11.25,11.3,1,-4.14
 06/12/2018 00:30:00,11.25,11.3,1,-4.14
 06/12/2018 00:45:00,11.26,11.3,1,-4.07
 06/12/2018 01:00:00,11.27,11.3,1,-4.09
 06/12/2018 01:15:00,11.29,11.3,1,-4.1
 06/12/2018 01:30:00,11.28,11.3,1,-4.0
 06/12/2018 01:45:00,11.29,11.3,1,-3.9
 06/12/2018 02:00:00,11.32,11.3,1,-3.82
 06/12/2018 02:15:00,11.32,11.3,1,-3.77
 06/12/2018 02:30:00,11.34,11.3,1,-3.78
 06/12/2018 02:45:00,11.35,11.3,1,-3.75
 06/12/2018 03:00:00,11.33,11.3,1,-3.65
 06/12/2018 03:15:00,11.27,11.3,1,-3.53
 06/12/2018 03:30:00,11.3,11.3,1,-3.47
 06/12/2018 03:45:00,11.33,11.3,1,-3.51
 06/12/2018 04:00:00,11.28,11.3,1,-3.43
 06/12/2018 04:15:00,11.29,11.3,1,-3.44
 06/12/2018 04:30:00,11.31,11.3,1,-3.41
 06/12/2018 04:45:00,11.3,11.3,1,-3.52
 06/12/2018 05:00:00,11.27,11.3,1,-3.58
 06/12/2018 05:15:00,11.23,11.3,1,-3.55
 06/12/2018 05:30:00,11.34,11.3,1,-3.75
 06/12/2018 05:45:00,11.31,11.3,1,-3.86
 06/12/2018 06:00:00,11.28,11.3,1,-4.05
 06/12/2018 06:15:00,11.28,11.3,1,-4.42
 06/12/2018 06:30:00,11.22,11.3,1,-4.68
 06/12/2018 06:45:00,11.23,11.3,1,-4.84
 06/12/2018 07:00:00,11.24,11.3,1,-5.15
 06/12/2018 07:15:00,11.21,11.3,1,-5.46
 06/12/2018 07:30:00,11.2,11.3,1,-5.7
 06/12/2018 07:45:00,11.17,11.3,1,-5.89
 06/12/2018 08:00:00,11.22,11.3,1,-6.06
 06/12/2018 08:15:00,11.25,11.3,1,-6.15
 06/12/2018 08:30:00,11.23,11.3,1,-6.16
 06/12/2018 08:45:00,11.21,11.3,1,-6.25
 06/12/2018 09:00:00,11.22,11.3,1,-6.29
 06/12/2018 09:15:00,11.2,11.3,1,-6.33
 06/12/2018 09:30:00,11.2,11.3,1,-6.39
 06/12/2018 09:45:00,11.21,11.3,1,-6.3
 06/12/2018 10:00:00,11.21,11.3,1,-6.19
 06/12/2018 10:15:00,11.25,11.3,1,-6.14
 06/12/2018 10:30:00,11.28,11.3,1,-5.8
 06/12/2018 10:45:00,11.25,11.3,1,-5.98
 06/12/2018 11:00:00,11.24,11.3,1,-6.19
 06/12/2018 11:15:00,11.23,11.3,1,-6.28
 06/12/2018 11:30:00,11.23,11.3,1,-6.36
 06/12/2018 11:45:00,11.23,11.3,1,-6.27
 06/12/2018 12:00:00,11.24,11.3,1,-6.25
 06/12/2018 12:15:00,11.27,11.3,1,-6.21
 06/12/2018 12:30:00,11.27,11.3,1,-6.36
 06/12/2018 12:45:00,11.27,11.3,1,-6.29
 06/12/2018 13:00:00,11.25,11.3,1,-6.31
 06/12/2018 13:15:00,11.28,11.3,1,-6.38
 06/12/2018 13:30:00,11.28,11.3,1,-6.34
 06/12/2018 13:45:00,11.28,11.3,1,-6.44
 06/12/2018 14:00:00,11.3,11.3,1,-6.42
 06/12/2018 14:15:00,11.27,11.3,1,-6.39
 06/12/2018 14:30:00,11.26,11.3,1,-6.36
 06/12/2018 14:45:00,11.26,11.3,1,-6.33
 06/12/2018 15:00:00,11.27,11.3,1,-6.37
 06/12/2018 15:15:00,11.27,11.3,1,-6.37
 06/12/2018 15:30:00,11.27,11.3,1,-6.42
 06/12/2018 15:45:00,11.21,11.3,1,-6.53
 06/12/2018 16:00:00,11.23,11.3,1,-6.74
 06/12/2018 16:15:00,11.21,11.3,1,-6.89
 06/12/2018 16:30:00,11.29,11.3,1,-7.1
 06/12/2018 16:45:00,11.29,11.3,1,-7.32
 06/12/2018 17:00:00,11.27,11.3,1,-7.34
 06/12/2018 17:15:00,11.27,11.3,1,-7.34
 06/12/2018 17:30:00,11.28,11.3,1,-7.34
 06/12/2018 17:45:00,11.32,11.3,1,-7.32
 06/12/2018 18:00:00,11.34,11.3,1,-7.28
 06/12/2018 18:15:00,11.37,11.3,1,-7.12
 06/12/2018 18:30:00,11.39,11.3,1,-7.06
 06/12/2018 18:45:00,11.3,11.3,1,-7.07
 06/12/2018 19:00:00,11.33,11.3,1,-6.93
 06/12/2018 19:15:00,11.34,11.3,1,-6.8
 06/12/2018 19:30:00,11.35,11.3,1,-6.79
 06/12/2018 19:45:00,11.33,11.3,1,-6.65
 06/12/2018 20:00:00,11.34,11.3,1,-6.46
 06/12/2018 20:15:00,11.37,11.3,1,-6.27
 06/12/2018 20:30:00,11.34,11.3,1,-5.92
 06/12/2018 20:45:00,11.35,11.3,1,-5.81
 06/12/2018 21:00:00,11.32,11.3,1,-5.65
 06/12/2018 21:15:00,11.31,11.3,1,-5.54
 06/12/2018 21:30:00,11.35,11.3,1,-5.38
 06/12/2018 21:45:00,11.38,11.3,1,-5.26
 06/12/2018 22:00:00,11.36,11.3,1,-5.08
 06/12/2018 22:15:00,11.34,11.3,1,-4.9
 06/12/2018 22:30:00,11.27,11.3,1,-4.64
 06/12/2018 22:45:00,11.32,11.3,1,-4.5
 06/12/2018 23:00:00,11.35,11.3,1,-4.28
 06/12/2018 23:15:00,11.37,11.3,1,-4.21
 06/12/2018 23:30:00,11.38,11.3,1,-3.94
 06/12/2018 23:45:00,11.39,11.3,1,-3.88
 07/12/2018 00:00:00,11.35,11.3,1,-3.84
 07/12/2018 00:15:00,11.24,11.3,1,-4.16
 07/12/2018 00:30:00,11.24,11.3,1,-4.14
 07/12/2018 00:45:00,11.23,11.3,1,-4.15
 07/12/2018 01:00:00,11.31,11.3,1,-4.13
 07/12/2018 01:15:00,11.34,11.3,1,-4.11
 07/12/2018 01:30:00,11.34,11.3,1,-4.09
 07/12/2018 01:45:00,11.3,11.3,1,-3.92
 07/12/2018 02:00:00,11.27,11.3,1,-3.77
 07/12/2018 02:15:00,11.29,11.3,1,-3.76
 07/12/2018 02:30:00,11.28,11.3,1,-3.69
 07/12/2018 02:45:00,11.28,11.3,1,-3.65
 07/12/2018 03:00:00,11.31,11.3,1,-3.6
 07/12/2018 03:15:00,11.32,11.3,1,-3.51
 07/12/2018 03:30:00,11.36,11.3,1,-3.43
 07/12/2018 03:45:00,11.35,11.3,1,-3.41
 07/12/2018 04:00:00,11.38,11.3,1,-3.37
 07/12/2018 04:15:00,11.36,11.3,1,-3.36
 07/12/2018 04:30:00,11.36,11.3,1,-3.36
 07/12/2018 04:45:00,11.32,11.3,1,-3.43
 07/12/2018 05:00:00,11.31,11.3,1,-3.51
 07/12/2018 05:15:00,11.27,11.3,1,-3.57
 07/12/2018 05:30:00,11.34,11.3,1,-3.72
 07/12/2018 05:45:00,11.35,11.3,1,-3.86
 07/12/2018 06:00:00,11.35,11.3,1,-3.99
 07/12/2018 06:15:00,11.25,11.3,1,-4.27
 07/12/2018 06:30:00,11.17,11.3,1,-4.62
 07/12/2018 06:45:00,11.19,11.3,1,-4.87
 07/12/2018 07:00:00,11.2,11.3,1,-5.11
 07/12/2018 07:15:00,11.23,11.3,1,-5.44
 07/12/2018 07:30:00,11.31,11.3,1,-5.72
 07/12/2018 07:45:00,11.25,11.3,1,-5.87
 07/12/2018 08:00:00,11.28,11.3,1,-6.0
 07/12/2018 08:15:00,11.27,11.3,1,-6.12
 07/12/2018 08:30:00,11.27,11.3,1,-6.3
 07/12/2018 08:45:00,11.27,11.3,1,-6.28
 07/12/2018 09:00:00,11.27,11.3,1,-6.33
 07/12/2018 09:15:00,11.28,11.3,1,-6.38
 07/12/2018 09:30:00,11.26,11.3,1,-6.34
 07/12/2018 09:45:00,11.31,11.3,1,-6.25
 07/12/2018 10:00:00,11.34,11.3,1,-5.93
 07/12/2018 10:15:00,11.4,11.3,1,-5.45
 07/12/2018 10:30:00,11.32,11.3,1,-5.19
 07/12/2018 10:45:00,11.25,11.3,1,-4.7
 07/12/2018 11:00:00,11.24,11.3,1,-5.47
 07/12/2018 11:15:00,11.27,11.3,1,-5.23
 07/12/2018 11:30:00,11.34,11.3,1,-4.19
 07/12/2018 11:45:00,11.36,11.3,1,-3.64
 07/12/2018 12:00:00,11.33,11.3,1,-4.57
 07/12/2018 12:15:00,11.29,11.3,1,-5.81
 07/12/2018 12:30:00,11.32,11.3,1,-4.84
 07/12/2018 12:45:00,11.3,11.3,1,-4.23
 07/12/2018 13:00:00,11.3,11.3,1,-4.88
 07/12/2018 13:15:00,11.29,11.3,1,-5.63
 07/12/2018 13:30:00,11.24,11.3,1,-5.97
 07/12/2018 13:45:00,11.28,11.3,1,-5.08
 07/12/2018 14:00:00,11.28,11.3,1,-5.15
 07/12/2018 14:15:00,11.26,11.3,1,-5.38
 07/12/2018 14:30:00,11.26,11.3,1,-5.91
 07/12/2018 14:45:00,11.23,11.3,1,-6.06
 07/12/2018 15:00:00,11.26,11.3,1,-5.97
 07/12/2018 15:15:00,11.26,11.3,1,-5.68
 07/12/2018 15:30:00,11.24,11.3,1,-5.93
 07/12/2018 15:45:00,11.21,11.3,1,-5.92
 07/12/2018 16:00:00,11.21,11.3,1,-6.46
 07/12/2018 16:15:00,11.2,11.3,1,-6.76
 07/12/2018 16:30:00,11.22,11.3,1,-7.01
 07/12/2018 16:45:00,11.22,11.3,1,-7.18
 07/12/2018 17:00:00,11.27,11.3,1,-7.27
 07/12/2018 17:15:00,11.26,11.3,1,-7.32
 07/12/2018 17:30:00,11.25,11.3,1,-7.31
 07/12/2018 17:45:00,11.25,11.3,1,-7.3
 07/12/2018 18:00:00,11.3,11.3,1,-7.21
 07/12/2018 18:15:00,11.36,11.3,1,-7.19
 07/12/2018 18:30:00,11.37,11.3,1,-7.08
 07/12/2018 18:45:00,11.29,11.3,1,-6.98
 07/12/2018 19:00:00,11.3,11.3,1,-6.92
 07/12/2018 19:15:00,11.33,11.3,1,-6.81
 07/12/2018 19:30:00,11.34,11.3,1,-6.67
 07/12/2018 19:45:00,11.36,11.3,1,-6.56
 07/12/2018 20:00:00,11.32,11.3,1,-6.35
 07/12/2018 20:15:00,11.36,11.3,1,-6.1
 07/12/2018 20:30:00,11.37,11.3,1,-5.87
 07/12/2018 20:45:00,11.34,11.3,1,-5.78
 07/12/2018 21:00:00,11.34,11.3,1,-5.64
 07/12/2018 21:15:00,11.32,11.3,1,-5.44
 07/12/2018 21:30:00,11.36,11.3,1,-5.29
 07/12/2018 21:45:00,11.38,11.3,1,-5.09
 07/12/2018 22:00:00,11.36,11.3,1,-4.86
 07/12/2018 22:15:00,11.32,11.3,1,-4.6
 07/12/2018 22:30:00,11.33,11.3,1,-4.39
 07/12/2018 22:45:00,11.33,11.3,1,-4.29
 07/12/2018 23:00:00,11.34,11.3,1,-4.21
 07/12/2018 23:15:00,11.3,11.3,1,-4.23
 07/12/2018 23:30:00,11.31,11.3,1,-4.13
 07/12/2018 23:45:00,11.32,11.3,1,-4.07
 08/12/2018 00:00:00,11.32,11.3,1,-4.05
 08/12/2018 00:15:00,11.18,11.3,1,-4.35
 08/12/2018 00:30:00,11.18,11.3,1,-4.41
 08/12/2018 00:45:00,11.17,11.3,1,-4.37
 08/12/2018 01:00:00,11.17,11.3,1,-4.3
 08/12/2018 01:15:00,11.19,11.3,1,-4.35
 08/12/2018 01:30:00,11.25,11.3,1,-4.23
 08/12/2018 01:45:00,11.28,11.3,1,-4.07
 08/12/2018 02:00:00,11.33,11.3,1,-4.01
 08/12/2018 02:15:00,11.33,11.3,1,-3.96
 08/12/2018 02:30:00,11.34,11.3,1,-3.94
 08/12/2018 02:45:00,11.29,11.3,1,-3.89
 08/12/2018 03:00:00,11.31,11.3,1,-3.77
 08/12/2018 03:15:00,11.31,11.3,1,-3.7
 08/12/2018 03:30:00,11.29,11.3,1,-3.61
 08/12/2018 03:45:00,11.32,11.3,1,-3.6
 08/12/2018 04:00:00,11.29,11.3,1,-3.54
 08/12/2018 04:15:00,11.22,11.3,1,-3.56
 08/12/2018 04:30:00,11.23,11.3,1,-3.57
 08/12/2018 04:45:00,11.25,11.3,1,-3.57
 08/12/2018 05:00:00,11.21,11.3,1,-3.57
 08/12/2018 05:15:00,11.2,11.3,1,-3.57
 08/12/2018 05:30:00,11.2,11.3,1,-3.59
 08/12/2018 05:45:00,11.23,11.3,1,-3.67
 08/12/2018 06:00:00,11.23,11.3,1,-3.68
 08/12/2018 06:15:00,11.21,11.3,1,-3.78
 08/12/2018 06:30:00,11.24,11.3,1,-3.87
 08/12/2018 06:45:00,11.28,11.3,1,-3.99
 08/12/2018 07:00:00,11.25,11.3,1,-4.05
 08/12/2018 07:15:00,11.22,11.3,1,-4.23
 08/12/2018 07:30:00,11.19,11.3,1,-4.24
 08/12/2018 07:45:00,11.19,11.3,1,-4.46
 08/12/2018 08:00:00,11.22,11.3,1,-4.6
 08/12/2018 08:15:00,11.25,11.3,1,-4.79
 08/12/2018 08:30:00,11.24,11.3,1,-4.89
 08/12/2018 08:45:00,11.24,11.3,1,-5.16
 08/12/2018 09:00:00,11.22,11.3,1,-5.47
 08/12/2018 09:15:00,11.2,11.3,1,-5.7
 08/12/2018 09:30:00,11.26,11.3,1,-5.58
 08/12/2018 09:45:00,11.3,11.3,1,-5.63
 08/12/2018 10:00:00,11.37,11.3,1,-5.66
 08/12/2018 10:15:00,11.37,11.3,1,-5.53
 08/12/2018 10:30:00,11.4,11.3,1,-5.57
 08/12/2018 10:45:00,11.4,11.3,1,-5.5
 08/12/2018 11:00:00,11.39,11.3,1,-5.59
 08/12/2018 11:15:00,11.38,11.3,1,-5.43
 08/12/2018 11:30:00,11.38,11.3,1,-5.49
 08/12/2018 11:45:00,11.38,11.3,1,-5.59
 08/12/2018 12:00:00,11.4,11.3,1,-5.32
 08/12/2018 12:15:00,11.33,11.3,1,-4.64
 08/12/2018 12:30:00,11.32,11.3,1,-4.97
 08/12/2018 12:45:00,11.32,11.3,1,-4.95
 08/12/2018 13:00:00,11.29,11.3,1,-5.31
 08/12/2018 13:15:00,11.34,11.3,1,-5.64
 08/12/2018 13:30:00,11.35,11.3,1,-5.36
 08/12/2018 13:45:00,11.29,11.3,1,-5.51
 08/12/2018 14:00:00,11.31,11.3,1,-5.4
 08/12/2018 14:15:00,11.36,11.3,1,-5.13
 08/12/2018 14:30:00,11.33,11.3,1,-4.81
 08/12/2018 14:45:00,11.28,11.3,1,-5.06
 08/12/2018 15:00:00,11.27,11.3,1,-5.41
 08/12/2018 15:15:00,11.28,11.3,1,-5.46
 08/12/2018 15:30:00,11.25,11.3,1,-5.22
 08/12/2018 15:45:00,11.2,11.3,1,-5.35
 08/12/2018 16:00:00,11.19,11.3,1,-5.52
 08/12/2018 16:15:00,11.24,11.3,1,-5.7
 08/12/2018 16:30:00,11.22,11.3,1,-5.96
 08/12/2018 16:45:00,11.24,11.3,1,-6.26
 08/12/2018 17:00:00,11.19,11.3,1,-6.48
 08/12/2018 17:15:00,11.18,11.3,1,-6.64
 08/12/2018 17:30:00,11.29,11.3,1,-6.63
 08/12/2018 17:45:00,11.29,11.3,1,-6.59
 08/12/2018 18:00:00,11.29,11.3,1,-6.65
 08/12/2018 18:15:00,11.28,11.3,1,-6.49
 08/12/2018 18:30:00,11.33,11.3,1,-6.38
 08/12/2018 18:45:00,11.32,11.3,1,-6.33
 08/12/2018 19:00:00,11.36,11.3,1,-6.28
 08/12/2018 19:15:00,11.37,11.3,1,-6.19
 08/12/2018 19:30:00,11.31,11.3,1,-6.14
 08/12/2018 19:45:00,11.26,11.3,1,-5.97
 08/12/2018 20:00:00,11.26,11.3,1,-5.84
 08/12/2018 20:15:00,11.28,11.3,1,-5.6
 08/12/2018 20:30:00,11.35,11.3,1,-5.44
 08/12/2018 20:45:00,11.38,11.3,1,-5.28
 08/12/2018 21:00:00,11.38,11.3,1,-5.17
 08/12/2018 21:15:00,11.36,11.3,1,-5.07
 08/12/2018 21:30:00,11.37,11.3,1,-4.91
 08/12/2018 21:45:00,11.25,11.3,1,-4.74
 08/12/2018 22:00:00,11.3,11.3,1,-4.64
 08/12/2018 22:15:00,11.36,11.3,1,-4.42
 08/12/2018 22:30:00,11.37,11.3,1,-4.27
 08/12/2018 22:45:00,11.37,11.3,1,-4.18
 08/12/2018 23:00:00,11.32,11.3,1,-4.08
 08/12/2018 23:15:00,11.27,11.3,1,-4.15
 08/12/2018 23:30:00,11.26,11.3,1,-4.02
 08/12/2018 23:45:00,11.27,11.3,1,-4.01
 09/12/2018 00:00:00,11.29,11.3,1,-4.01
 09/12/2018 00:15:00,11.2,11.3,1,-4.36
 09/12/2018 00:30:00,11.17,11.3,1,-4.37
 09/12/2018 00:45:00,11.15,11.3,1,-4.26
 09/12/2018 01:00:00,11.16,11.3,1,-4.25
 09/12/2018 01:15:00,11.2,11.3,1,-4.3
 09/12/2018 01:30:00,11.24,11.3,1,-4.12
 09/12/2018 01:45:00,11.25,11.3,1,-3.99
 09/12/2018 02:00:00,11.19,11.3,1,-3.99
 09/12/2018 02:15:00,11.17,11.3,1,-3.89
 09/12/2018 02:30:00,11.19,11.3,1,-3.84
 09/12/2018 02:45:00,11.21,11.3,1,-3.75
 09/12/2018 03:00:00,11.26,11.3,1,-3.7
 09/12/2018 03:15:00,11.26,11.3,1,-3.64
 09/12/2018 03:30:00,11.23,11.3,1,-3.57
 09/12/2018 03:45:00,11.24,11.3,1,-3.55
 09/12/2018 04:00:00,11.28,11.3,1,-3.58
 09/12/2018 04:15:00,11.26,11.3,1,-3.54
 09/12/2018 04:30:00,11.28,11.3,1,-3.45
 09/12/2018 04:45:00,11.29,11.3,1,-3.46
 09/12/2018 05:00:00,11.29,11.3,1,-3.47
 09/12/2018 05:15:00,11.24,11.3,1,-3.47
 09/12/2018 05:30:00,11.27,11.3,1,-3.45
 09/12/2018 05:45:00,11.27,11.3,1,-3.49
 09/12/2018 06:00:00,11.28,11.3,1,-3.5
 09/12/2018 06:15:00,11.25,11.3,1,-3.59
 09/12/2018 06:30:00,11.22,11.3,1,-3.68
 09/12/2018 06:45:00,11.19,11.3,1,-3.73
 09/12/2018 07:00:00,11.17,11.3,1,-3.78
 09/12/2018 07:15:00,11.23,11.3,1,-3.84
 09/12/2018 07:30:00,11.3,11.3,1,-3.93
 09/12/2018 07:45:00,11.23,11.3,1,-4.05
 09/12/2018 08:00:00,11.21,11.3,1,-4.11
 09/12/2018 08:15:00,11.17,11.3,1,-4.29
 09/12/2018 08:30:00,11.15,11.3,1,-4.44
 09/12/2018 08:45:00,11.16,11.3,1,-4.42
 09/12/2018 09:00:00,11.19,11.3,1,-4.49
 09/12/2018 09:15:00,11.18,11.3,1,-4.76
 09/12/2018 09:30:00,11.14,11.3,1,-4.84
 09/12/2018 09:45:00,11.18,11.3,1,-4.79
 09/12/2018 10:00:00,11.16,11.3,1,-5.1
 09/12/2018 10:15:00,11.22,11.3,1,-5.27
 09/12/2018 10:30:00,11.27,11.3,1,-4.98
 09/12/2018 10:45:00,11.29,11.3,1,-4.48
 09/12/2018 11:00:00,11.26,11.3,1,-4.7
 09/12/2018 11:15:00,11.29,11.3,1,-3.98
 09/12/2018 11:30:00,11.32,11.3,1,-3.45
 09/12/2018 11:45:00,11.24,11.3,1,-5.12
 09/12/2018 12:00:00,11.23,11.3,1,-5.39
 09/12/2018 12:15:00,11.28,11.3,1,-4.69
 09/12/2018 12:30:00,11.3,11.3,1,-5.33
 09/12/2018 12:45:00,11.31,11.3,1,-5.32
 09/12/2018 13:00:00,11.31,11.3,1,-5.32
 09/12/2018 13:15:00,11.33,11.3,1,-4.61
 09/12/2018 13:30:00,11.33,11.3,1,-4.81
 09/12/2018 13:45:00,11.35,11.3,1,-4.25
 09/12/2018 14:00:00,11.37,11.3,1,-4.35
 09/12/2018 14:15:00,11.37,11.3,1,-5.11
 09/12/2018 14:30:00,11.36,11.3,1,-5.35
 09/12/2018 14:45:00,11.32,11.3,1,-4.98
 09/12/2018 15:00:00,11.31,11.3,1,-5.04
 09/12/2018 15:15:00,11.27,11.3,1,-5.53
 09/12/2018 15:30:00,11.25,11.3,1,-5.55
 09/12/2018 15:45:00,11.21,11.3,1,-5.74
 09/12/2018 16:00:00,11.22,11.3,1,-5.93
 09/12/2018 16:15:00,11.23,11.3,1,-6.18
 09/12/2018 16:30:00,11.27,11.3,1,-6.39
 09/12/2018 16:45:00,11.23,11.3,1,-6.61
 09/12/2018 17:00:00,11.26,11.3,1,-6.78
 09/12/2018 17:15:00,11.26,11.3,1,-6.74
 09/12/2018 17:30:00,11.23,11.3,1,-6.71
 09/12/2018 17:45:00,11.25,11.3,1,-6.55
 09/12/2018 18:00:00,11.27,11.3,1,-6.44
 09/12/2018 18:15:00,11.33,11.3,1,-6.33
 09/12/2018 18:30:00,11.36,11.3,1,-6.26
 09/12/2018 18:45:00,11.32,11.3,1,-6.21
 09/12/2018 19:00:00,11.39,11.3,1,-6.07
 09/12/2018 19:15:00,11.38,11.3,1,-6.01
 09/12/2018 19:30:00,11.36,11.3,1,-5.79
 09/12/2018 19:45:00,11.31,11.3,1,-5.63
 09/12/2018 20:00:00,11.32,11.3,1,-5.53
 09/12/2018 20:15:00,11.27,11.3,1,-5.48
 09/12/2018 20:30:00,11.28,11.3,1,-5.31
 09/12/2018 20:45:00,11.3,11.3,1,-5.19
 09/12/2018 21:00:00,11.32,11.3,1,-5.06
 09/12/2018 21:15:00,11.31,11.3,1,-4.94
 09/12/2018 21:30:00,11.31,11.3,1,-4.79
 09/12/2018 21:45:00,11.31,11.3,1,-4.65
 09/12/2018 22:00:00,11.29,11.3,1,-4.53
 09/12/2018 22:15:00,11.33,11.3,1,-4.39
 09/12/2018 22:30:00,11.34,11.3,1,-4.21
