DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/12/2018 22:45:00,11.34,11.3,1,-4.13
 09/12/2018 23:00:00,11.31,11.3,1,-3.97
 09/12/2018 23:15:00,11.33,11.3,1,-4.02
 09/12/2018 23:30:00,11.38,11.3,1,-3.92
 09/12/2018 23:45:00,11.4,11.3,1,-3.86
 10/12/2018 00:00:00,11.41,11.3,1,-3.87
 10/12/2018 00:00:00,11.41,11.3,1,-3.87
 10/12/2018 00:15:00,11.33,11.3,1,-4.17
 10/12/2018 00:30:00,11.29,11.3,1,-4.22
 10/12/2018 00:45:00,11.29,11.3,1,-4.17
 10/12/2018 01:00:00,11.28,11.3,1,-4.12
 10/12/2018 01:15:00,11.3,11.3,1,-4.12
 10/12/2018 01:30:00,11.32,11.3,1,-3.99
 10/12/2018 01:45:00,11.34,11.3,1,-3.95
 10/12/2018 02:00:00,11.35,11.3,1,-3.89
 10/12/2018 02:15:00,11.34,11.3,1,-3.86
 10/12/2018 02:30:00,11.36,11.3,1,-3.86
 10/12/2018 02:45:00,11.38,11.3,1,-3.8
 10/12/2018 03:00:00,11.39,11.3,1,-3.68
 10/12/2018 03:15:00,11.35,11.3,1,-3.63
 10/12/2018 03:30:00,11.28,11.3,1,-3.6
 10/12/2018 03:45:00,11.3,11.3,1,-3.56
 10/12/2018 04:00:00,11.31,11.3,1,-3.68
 10/12/2018 04:15:00,11.27,11.3,1,-3.78
 10/12/2018 04:30:00,11.28,11.3,1,-3.74
 10/12/2018 04:45:00,11.27,11.3,1,-3.78
 10/12/2018 05:00:00,11.27,11.3,1,-3.73
 10/12/2018 05:15:00,11.25,11.3,1,-3.77
 10/12/2018 05:30:00,11.24,11.3,1,-3.82
 10/12/2018 05:45:00,11.2,11.3,1,-3.96
 10/12/2018 06:00:00,11.19,11.3,1,-4.04
 10/12/2018 06:15:00,11.22,11.3,1,-4.32
 10/12/2018 06:30:00,11.2,11.3,1,-4.76
 10/12/2018 06:45:00,11.18,11.3,1,-5.04
 10/12/2018 07:00:00,11.2,11.3,1,-5.28
 10/12/2018 07:15:00,11.24,11.3,1,-5.5
 10/12/2018 07:30:00,11.25,11.3,1,-5.8
 10/12/2018 07:45:00,11.21,11.3,1,-5.9
 10/12/2018 08:00:00,11.21,11.3,1,-6.19
 10/12/2018 08:15:00,11.23,11.3,1,-6.19
 10/12/2018 08:30:00,11.24,11.3,1,-6.27
 10/12/2018 08:45:00,11.22,11.3,1,-6.28
 10/12/2018 09:00:00,11.23,11.3,1,-6.35
 10/12/2018 09:15:00,11.22,11.3,1,-6.41
 10/12/2018 09:30:00,11.23,11.3,1,-6.41
 10/12/2018 09:45:00,11.26,11.3,1,-6.17
 10/12/2018 10:00:00,11.28,11.3,1,-5.92
 10/12/2018 10:15:00,11.31,11.3,1,-5.88
 10/12/2018 10:30:00,11.33,11.3,1,-5.83
 10/12/2018 10:45:00,11.3,11.3,1,-6.3
 10/12/2018 11:00:00,11.28,11.3,1,-6.33
 10/12/2018 11:15:00,11.28,11.3,1,-6.36
 10/12/2018 11:30:00,11.28,11.3,1,-6.45
 10/12/2018 11:45:00,11.28,11.3,1,-6.48
 10/12/2018 12:00:00,11.26,11.3,1,-6.51
 10/12/2018 12:15:00,11.27,11.3,1,-6.45
 10/12/2018 12:30:00,11.24,11.3,1,-6.43
 10/12/2018 12:45:00,11.23,11.3,1,-6.52
 10/12/2018 13:00:00,11.23,11.3,1,-6.62
 10/12/2018 13:15:00,11.24,11.3,1,-6.73
 10/12/2018 13:30:00,11.28,11.3,1,-6.52
 10/12/2018 13:45:00,11.28,11.3,1,-6.29
 10/12/2018 14:00:00,11.29,11.3,1,-6.2
 10/12/2018 14:15:00,11.3,11.3,1,-6.16
 10/12/2018 14:30:00,11.29,11.3,1,-6.2
 10/12/2018 14:45:00,11.3,11.3,1,-6.36
 10/12/2018 15:00:00,11.29,11.3,1,-6.4
 10/12/2018 15:15:00,11.28,11.3,1,-6.3
 10/12/2018 15:30:00,11.25,11.3,1,-6.44
 10/12/2018 15:45:00,11.22,11.3,1,-6.5
 10/12/2018 16:00:00,11.24,11.3,1,-6.68
 10/12/2018 16:15:00,11.24,11.3,1,-6.92
 10/12/2018 16:30:00,11.21,11.3,1,-7.25
 10/12/2018 16:45:00,11.2,11.3,1,-7.5
 10/12/2018 17:00:00,11.19,11.3,1,-7.56
 10/12/2018 17:15:00,11.25,11.3,1,-7.67
 10/12/2018 17:30:00,11.25,11.3,1,-7.68
 10/12/2018 17:45:00,11.27,11.3,1,-7.67
 10/12/2018 18:00:00,11.3,11.3,1,-7.5
 10/12/2018 18:15:00,11.35,11.3,1,-7.18
 10/12/2018 18:30:00,11.37,11.3,1,-7.04
 10/12/2018 18:45:00,11.34,11.3,1,-6.92
 10/12/2018 19:00:00,11.34,11.3,1,-6.78
 10/12/2018 19:15:00,11.37,11.3,1,-6.73
 10/12/2018 19:30:00,11.37,11.3,1,-6.61
 10/12/2018 19:45:00,11.38,11.3,1,-6.46
 10/12/2018 20:00:00,11.36,11.3,1,-6.31
 10/12/2018 20:15:00,11.31,11.3,1,-6.24
 10/12/2018 20:30:00,11.35,11.3,1,-6.05
 10/12/2018 20:45:00,11.34,11.3,1,-6.04
 10/12/2018 21:00:00,11.35,11.3,1,-5.85
 10/12/2018 21:15:00,11.35,11.3,1,-5.67
 10/12/2018 21:30:00,11.38,11.3,1,-5.56
 10/12/2018 21:45:00,11.39,11.3,1,-5.38
 10/12/2018 22:00:00,11.37,11.3,1,-5.13
 10/12/2018 22:15:00,11.35,11.3,1,-4.87
 10/12/2018 22:30:00,11.36,11.3,1,-4.68
 10/12/2018 22:45:00,11.37,11.3,1,-4.5
 10/12/2018 23:00:00,11.39,11.3,1,-4.29
 10/12/2018 23:15:00,11.36,11.3,1,-4.15
 10/12/2018 23:30:00,11.37,11.3,1,-4.01
 10/12/2018 23:45:00,11.35,11.3,1,-3.91
 11/12/2018 00:00:00,11.37,11.3,1,-3.91
 11/12/2018 00:15:00,11.26,11.3,1,-4.22
 11/12/2018 00:30:00,11.26,11.3,1,-3.84
 11/12/2018 00:45:00,11.25,11.3,1,-3.99
 11/12/2018 01:00:00,11.25,11.3,1,-3.93
 11/12/2018 01:15:00,11.27,11.3,1,-4.13
 11/12/2018 01:30:00,11.29,11.3,1,-4.0
 11/12/2018 01:45:00,11.31,11.3,1,-3.89
 11/12/2018 02:00:00,11.34,11.3,1,-3.86
 11/12/2018 02:15:00,11.33,11.3,1,-3.78
 11/12/2018 02:30:00,11.36,11.3,1,-3.76
 11/12/2018 02:45:00,11.36,11.3,1,-3.81
 11/12/2018 03:00:00,11.39,11.3,1,-3.74
 11/12/2018 03:15:00,11.34,11.3,1,-3.75
 11/12/2018 03:30:00,11.28,11.3,1,-3.65
 11/12/2018 03:45:00,11.31,11.3,1,-3.66
 11/12/2018 04:00:00,11.28,11.3,1,-3.73
 11/12/2018 04:15:00,11.26,11.3,1,-3.73
 11/12/2018 04:30:00,11.23,11.3,1,-3.69
 11/12/2018 04:45:00,11.21,11.3,1,-3.69
 11/12/2018 05:00:00,11.21,11.3,1,-3.74
 11/12/2018 05:15:00,11.17,11.3,1,-3.85
 11/12/2018 05:30:00,11.17,11.3,1,-3.95
 11/12/2018 05:45:00,11.22,11.3,1,-3.96
 11/12/2018 06:00:00,11.2,11.3,1,-4.08
 11/12/2018 06:15:00,11.27,11.3,1,-4.5
 11/12/2018 06:30:00,11.22,11.3,1,-4.79
 11/12/2018 06:45:00,11.18,11.3,1,-5.07
 11/12/2018 07:00:00,11.24,11.3,1,-5.27
 11/12/2018 07:15:00,11.25,11.3,1,-5.62
 11/12/2018 07:30:00,11.28,11.3,1,-5.85
 11/12/2018 07:45:00,11.26,11.3,1,-5.96
 11/12/2018 08:00:00,11.23,11.3,1,-6.16
 11/12/2018 08:15:00,11.21,11.3,1,-6.26
 11/12/2018 08:30:00,11.27,11.3,1,-6.29
 11/12/2018 08:45:00,11.26,11.3,1,-6.39
 11/12/2018 09:00:00,11.25,11.3,1,-6.37
 11/12/2018 09:15:00,11.22,11.3,1,-6.59
 11/12/2018 09:30:00,11.21,11.3,1,-6.56
 11/12/2018 09:45:00,11.22,11.3,1,-6.56
 11/12/2018 10:00:00,11.24,11.3,1,-6.41
 11/12/2018 10:15:00,11.28,11.3,1,-6.4
 11/12/2018 10:30:00,11.31,11.3,1,-6.35
 11/12/2018 10:45:00,11.33,11.3,1,-6.26
 11/12/2018 11:00:00,11.33,11.3,1,-6.33
 11/12/2018 11:15:00,11.35,11.3,1,-6.23
 11/12/2018 11:30:00,11.37,11.3,1,-5.94
 11/12/2018 11:45:00,11.36,11.3,1,-5.92
 11/12/2018 12:00:00,11.34,11.3,1,-6.01
 11/12/2018 12:15:00,11.34,11.3,1,-6.01
 11/12/2018 12:30:00,11.33,11.3,1,-6.38
 11/12/2018 12:45:00,11.32,11.3,1,-6.56
 11/12/2018 13:00:00,11.32,11.3,1,-6.53
 11/12/2018 13:15:00,11.31,11.3,1,-6.55
 11/12/2018 13:30:00,11.33,11.3,1,-6.53
 11/12/2018 13:45:00,11.32,11.3,1,-6.48
 11/12/2018 14:00:00,11.32,11.3,1,-6.46
 11/12/2018 14:15:00,11.35,11.3,1,-6.51
 11/12/2018 14:30:00,11.38,11.3,1,-6.6
 11/12/2018 14:45:00,11.38,11.3,1,-6.44
 11/12/2018 15:00:00,11.37,11.3,1,-6.44
 11/12/2018 15:15:00,11.38,11.3,1,-6.41
 11/12/2018 15:30:00,11.37,11.3,1,-6.46
 11/12/2018 15:45:00,11.31,11.3,1,-6.57
 11/12/2018 16:00:00,11.26,11.3,1,-6.69
 11/12/2018 16:15:00,11.2,11.3,1,-7.0
 11/12/2018 16:30:00,11.24,11.3,1,-7.27
 11/12/2018 16:45:00,11.25,11.3,1,-7.63
 11/12/2018 17:00:00,11.21,11.3,1,-7.75
 11/12/2018 17:15:00,11.22,11.3,1,-7.73
 11/12/2018 17:30:00,11.25,11.3,1,-7.84
 11/12/2018 17:45:00,11.28,11.3,1,-7.77
 11/12/2018 18:00:00,11.33,11.3,1,-7.65
 11/12/2018 18:15:00,11.35,11.3,1,-7.41
 11/12/2018 18:30:00,11.39,11.3,1,-7.24
 11/12/2018 18:45:00,11.27,11.3,1,-7.03
 11/12/2018 19:00:00,11.28,11.3,1,-7.01
 11/12/2018 19:15:00,11.28,11.3,1,-6.85
 11/12/2018 19:30:00,11.28,11.3,1,-6.73
 11/12/2018 19:45:00,11.26,11.3,1,-6.61
 11/12/2018 20:00:00,11.28,11.3,1,-6.43
 11/12/2018 20:15:00,11.33,11.3,1,-6.35
 11/12/2018 20:30:00,11.35,11.3,1,-6.31
 11/12/2018 20:45:00,11.29,11.3,1,-6.05
 11/12/2018 21:00:00,11.3,11.3,1,-5.96
 11/12/2018 21:15:00,11.35,11.3,1,-5.83
 11/12/2018 21:30:00,11.37,11.3,1,-5.63
 11/12/2018 21:45:00,11.37,11.3,1,-5.47
 11/12/2018 22:00:00,11.29,11.3,1,-5.26
 11/12/2018 22:15:00,11.32,11.3,1,-5.0
 11/12/2018 22:30:00,11.35,11.3,1,-4.82
 11/12/2018 22:45:00,11.36,11.3,1,-4.56
 11/12/2018 23:00:00,11.38,11.3,1,-4.4
 11/12/2018 23:15:00,11.34,11.3,1,-4.33
 11/12/2018 23:30:00,11.35,11.3,1,-4.19
 11/12/2018 23:45:00,11.36,11.3,1,-4.1
 12/12/2018 00:00:00,11.37,11.3,1,-4.1
 12/12/2018 00:15:00,11.27,11.3,1,-4.44
 12/12/2018 00:30:00,11.26,11.3,1,-4.48
 12/12/2018 00:45:00,11.25,11.3,1,-4.47
 12/12/2018 01:00:00,11.25,11.3,1,-4.45
 12/12/2018 01:15:00,11.26,11.3,1,-4.48
 12/12/2018 01:30:00,11.3,11.3,1,-4.39
 12/12/2018 01:45:00,11.33,11.3,1,-4.19
 12/12/2018 02:00:00,11.35,11.3,1,-4.12
 12/12/2018 02:15:00,11.34,11.3,1,-4.13
 12/12/2018 02:30:00,11.36,11.3,1,-4.09
 12/12/2018 02:45:00,11.36,11.3,1,-4.05
 12/12/2018 03:00:00,11.39,11.3,1,-4.01
 12/12/2018 03:15:00,11.33,11.3,1,-3.85
 12/12/2018 03:30:00,11.35,11.3,1,-3.88
 12/12/2018 03:45:00,11.36,11.3,1,-3.83
 12/12/2018 04:00:00,11.34,11.3,1,-3.75
 12/12/2018 04:15:00,11.32,11.3,1,-3.77
 12/12/2018 04:30:00,11.33,11.3,1,-3.75
 12/12/2018 04:45:00,11.32,11.3,1,-3.76
 12/12/2018 05:00:00,11.31,11.3,1,-3.82
 12/12/2018 05:15:00,11.29,11.3,1,-3.88
 12/12/2018 05:30:00,11.29,11.3,1,-3.85
 12/12/2018 05:45:00,11.25,11.3,1,-3.93
 12/12/2018 06:00:00,11.21,11.3,1,-4.06
 12/12/2018 06:15:00,11.22,11.3,1,-4.36
 12/12/2018 06:30:00,11.31,11.3,1,-4.69
 12/12/2018 06:45:00,11.21,11.3,1,-4.97
 12/12/2018 07:00:00,11.23,11.3,1,-5.25
 12/12/2018 07:15:00,11.26,11.3,1,-5.52
 12/12/2018 07:30:00,11.25,11.3,1,-5.8
 12/12/2018 07:45:00,11.23,11.3,1,-5.82
 12/12/2018 08:00:00,11.19,11.3,1,-5.91
 12/12/2018 08:15:00,11.24,11.3,1,-6.12
 12/12/2018 08:30:00,11.24,11.3,1,-6.15
 12/12/2018 08:45:00,11.25,11.3,1,-6.2
 12/12/2018 09:00:00,11.24,11.3,1,-6.13
 12/12/2018 09:15:00,11.24,11.3,1,-6.15
 12/12/2018 09:30:00,11.23,11.3,1,-6.1
 12/12/2018 09:45:00,11.24,11.3,1,-5.97
 12/12/2018 10:00:00,11.27,11.3,1,-5.94
 12/12/2018 10:15:00,11.27,11.3,1,-5.88
 12/12/2018 10:30:00,11.29,11.3,1,-5.6
 12/12/2018 10:45:00,11.3,11.3,1,-5.5
 12/12/2018 11:00:00,11.33,11.3,1,-4.86
 12/12/2018 11:15:00,11.33,11.3,1,-4.62
 12/12/2018 11:30:00,11.33,11.3,1,-4.55
 12/12/2018 11:45:00,11.33,11.3,1,-4.95
 12/12/2018 12:00:00,11.34,11.3,1,-4.82
 12/12/2018 12:15:00,11.34,11.3,1,-4.84
 12/12/2018 12:30:00,11.35,11.3,1,-4.97
 12/12/2018 12:45:00,11.34,11.3,1,-4.66
 12/12/2018 13:00:00,11.29,11.3,1,-5.85
 12/12/2018 13:15:00,11.28,11.3,1,-6.45
 12/12/2018 13:30:00,11.31,11.3,1,-6.15
 12/12/2018 13:45:00,11.29,11.3,1,-6.02
 12/12/2018 14:00:00,11.29,11.3,1,-6.18
 12/12/2018 14:15:00,11.29,11.3,1,-5.94
 12/12/2018 14:30:00,11.28,11.3,1,-5.93
 12/12/2018 14:45:00,11.25,11.3,1,-6.34
 12/12/2018 15:00:00,11.25,11.3,1,-6.46
 12/12/2018 15:15:00,11.27,11.3,1,-6.36
 12/12/2018 15:30:00,11.32,11.3,1,-6.23
 12/12/2018 15:45:00,11.31,11.3,1,-6.42
 12/12/2018 16:00:00,11.3,11.3,1,-6.66
 12/12/2018 16:15:00,11.34,11.3,1,-6.88
 12/12/2018 16:30:00,11.28,11.3,1,-7.14
 12/12/2018 16:45:00,11.24,11.3,1,-7.49
 12/12/2018 17:00:00,11.22,11.3,1,-7.67
 12/12/2018 17:15:00,11.22,11.3,1,-7.69
 12/12/2018 17:30:00,11.21,11.3,1,-7.74
 12/12/2018 17:45:00,11.26,11.3,1,-7.68
 12/12/2018 18:00:00,11.32,11.3,1,-7.52
 12/12/2018 18:15:00,11.38,11.3,1,-7.16
 12/12/2018 18:30:00,11.36,11.3,1,-7.0
 12/12/2018 18:45:00,11.31,11.3,1,-6.93
 12/12/2018 19:00:00,11.32,11.3,1,-6.86
 12/12/2018 19:15:00,11.27,11.3,1,-6.67
 12/12/2018 19:30:00,11.3,11.3,1,-6.64
 12/12/2018 19:45:00,11.33,11.3,1,-6.55
 12/12/2018 20:00:00,11.32,11.3,1,-6.45
 12/12/2018 20:15:00,11.24,11.3,1,-6.33
 12/12/2018 20:30:00,11.24,11.3,1,-6.23
 12/12/2018 20:45:00,11.27,11.3,1,-6.11
 12/12/2018 21:00:00,11.27,11.3,1,-6.0
 12/12/2018 21:15:00,11.33,11.3,1,-5.84
 12/12/2018 21:30:00,11.34,11.3,1,-5.59
 12/12/2018 21:45:00,11.38,11.3,1,-5.4
 12/12/2018 22:00:00,11.36,11.3,1,-5.19
 12/12/2018 22:15:00,11.38,11.3,1,-4.91
 12/12/2018 22:30:00,11.28,11.3,1,-4.64
 12/12/2018 22:45:00,11.25,11.3,1,-4.42
 12/12/2018 23:00:00,11.27,11.3,1,-4.31
 12/12/2018 23:15:00,11.3,11.3,1,-4.25
 12/12/2018 23:30:00,11.33,11.3,1,-4.1
 12/12/2018 23:45:00,11.36,11.3,1,-4.08
 13/12/2018 00:00:00,11.36,11.3,1,-4.04
 13/12/2018 00:15:00,11.25,11.3,1,-4.34
 13/12/2018 00:30:00,11.22,11.3,1,-4.45
 13/12/2018 00:45:00,11.2,11.3,1,-4.38
 13/12/2018 01:00:00,11.22,11.3,1,-4.34
 13/12/2018 01:15:00,11.25,11.3,1,-4.37
 13/12/2018 01:30:00,11.29,11.3,1,-4.28
 13/12/2018 01:45:00,11.34,11.3,1,-4.19
 13/12/2018 02:00:00,11.36,11.3,1,-4.12
 13/12/2018 02:15:00,11.35,11.3,1,-4.07
 13/12/2018 02:30:00,11.32,11.3,1,-4.02
 13/12/2018 02:45:00,11.31,11.3,1,-4.08
 13/12/2018 03:00:00,11.35,11.3,1,-3.98
 13/12/2018 03:15:00,11.28,11.3,1,-3.9
 13/12/2018 03:30:00,11.29,11.3,1,-3.94
 13/12/2018 03:45:00,11.32,11.3,1,-3.91
 13/12/2018 04:00:00,11.32,11.3,1,-3.9
 13/12/2018 04:15:00,11.33,11.3,1,-3.87
 13/12/2018 04:30:00,11.35,11.3,1,-3.83
 13/12/2018 04:45:00,11.33,11.3,1,-3.9
 13/12/2018 05:00:00,11.31,11.3,1,-3.86
 13/12/2018 05:15:00,11.28,11.3,1,-3.88
 13/12/2018 05:30:00,11.27,11.3,1,-3.97
 13/12/2018 05:45:00,11.23,11.3,1,-3.99
 13/12/2018 06:00:00,11.21,11.3,1,-4.17
 13/12/2018 06:15:00,11.2,11.3,1,-4.57
 13/12/2018 06:30:00,11.21,11.3,1,-4.92
 13/12/2018 06:45:00,11.23,11.3,1,-5.15
 13/12/2018 07:00:00,11.26,11.3,1,-5.37
 13/12/2018 07:15:00,11.26,11.3,1,-5.69
 13/12/2018 07:30:00,11.28,11.3,1,-5.99
 13/12/2018 07:45:00,11.22,11.3,1,-6.13
 13/12/2018 08:00:00,11.27,11.3,1,-6.27
 13/12/2018 08:15:00,11.28,11.3,1,-6.38
 13/12/2018 08:30:00,11.33,11.3,1,-6.55
 13/12/2018 08:45:00,11.31,11.3,1,-6.6
 13/12/2018 09:00:00,11.31,11.3,1,-6.67
 13/12/2018 09:15:00,11.29,11.3,1,-6.92
 13/12/2018 09:30:00,11.28,11.3,1,-6.89
 13/12/2018 09:45:00,11.29,11.3,1,-6.85
 13/12/2018 10:00:00,11.32,11.3,1,-6.83
 13/12/2018 10:15:00,11.33,11.3,1,-6.71
 13/12/2018 10:30:00,11.37,11.3,1,-6.51
 13/12/2018 10:45:00,11.38,11.3,1,-6.36
 13/12/2018 11:00:00,11.36,11.3,1,-6.13
 13/12/2018 11:15:00,11.35,11.3,1,-6.11
 13/12/2018 11:30:00,11.35,11.3,1,-6.0
 13/12/2018 11:45:00,11.35,11.3,1,-5.72
 13/12/2018 12:00:00,11.35,11.3,1,-5.4
 13/12/2018 12:15:00,11.4,11.3,1,-4.75
 13/12/2018 12:30:00,11.39,11.3,1,-5.33
 13/12/2018 12:45:00,11.4,11.3,1,-4.91
 13/12/2018 13:00:00,11.41,11.3,1,-5.21
 13/12/2018 13:15:00,11.42,11.3,1,-5.39
 13/12/2018 13:30:00,11.42,11.3,1,-5.35
 13/12/2018 13:45:00,11.37,11.3,1,-6.36
 13/12/2018 14:00:00,11.33,11.3,1,-6.55
 13/12/2018 14:15:00,11.36,11.3,1,-6.46
 13/12/2018 14:30:00,11.35,11.3,1,-6.46
 13/12/2018 14:45:00,11.33,11.3,1,-6.43
 13/12/2018 15:00:00,11.34,11.3,1,-6.39
 13/12/2018 15:15:00,11.32,11.3,1,-6.5
 13/12/2018 15:30:00,11.3,11.3,1,-6.64
 13/12/2018 15:45:00,11.25,11.3,1,-6.81
 13/12/2018 16:00:00,11.26,11.3,1,-7.01
 13/12/2018 16:15:00,11.31,11.3,1,-7.36
 13/12/2018 16:30:00,11.26,11.3,1,-7.61
 13/12/2018 16:45:00,11.24,11.3,1,-7.79
 13/12/2018 17:00:00,11.2,11.3,1,-7.92
 13/12/2018 17:15:00,11.23,11.3,1,-8.08
 13/12/2018 17:30:00,11.22,11.3,1,-8.07
 13/12/2018 17:45:00,11.22,11.3,1,-8.09
 13/12/2018 18:00:00,11.24,11.3,1,-7.96
 13/12/2018 18:15:00,11.24,11.3,1,-7.73
 13/12/2018 18:30:00,11.3,11.3,1,-7.66
 13/12/2018 18:45:00,11.32,11.3,1,-7.67
 13/12/2018 19:00:00,11.34,11.3,1,-7.59
 13/12/2018 19:15:00,11.29,11.3,1,-7.55
 13/12/2018 19:30:00,11.31,11.3,1,-7.45
 13/12/2018 19:45:00,11.37,11.3,1,-7.32
 13/12/2018 20:00:00,11.37,11.3,1,-7.2
 13/12/2018 20:15:00,11.32,11.3,1,-6.85
 13/12/2018 20:30:00,11.36,11.3,1,-6.53
 13/12/2018 20:45:00,11.35,11.3,1,-6.33
 13/12/2018 21:00:00,11.35,11.3,1,-6.19
 13/12/2018 21:15:00,11.39,11.3,1,-6.04
 13/12/2018 21:30:00,11.35,11.3,1,-5.89
 13/12/2018 21:45:00,11.33,11.3,1,-5.74
 13/12/2018 22:00:00,11.32,11.3,1,-5.58
 13/12/2018 22:15:00,11.31,11.3,1,-5.25
 13/12/2018 22:30:00,11.27,11.3,1,-5.0
 13/12/2018 22:45:00,11.3,11.3,1,-4.8
 13/12/2018 23:00:00,11.34,11.3,1,-4.64
 13/12/2018 23:15:00,11.34,11.3,1,-4.6
 13/12/2018 23:30:00,11.37,11.3,1,-4.49
 13/12/2018 23:45:00,11.4,11.3,1,-4.43
 14/12/2018 00:00:00,11.35,11.3,1,-4.31
 14/12/2018 00:15:00,11.2,11.3,1,-4.64
 14/12/2018 00:30:00,11.18,11.3,1,-4.73
 14/12/2018 00:45:00,11.17,11.3,1,-4.66
 14/12/2018 01:00:00,11.17,11.3,1,-4.64
 14/12/2018 01:15:00,11.18,11.3,1,-4.65
 14/12/2018 01:30:00,11.21,11.3,1,-4.57
 14/12/2018 01:45:00,11.23,11.3,1,-4.49
 14/12/2018 02:00:00,11.27,11.3,1,-4.41
 14/12/2018 02:15:00,11.25,11.3,1,-4.43
 14/12/2018 02:30:00,11.26,11.3,1,-4.37
 14/12/2018 02:45:00,11.28,11.3,1,-4.34
 14/12/2018 03:00:00,11.31,11.3,1,-4.28
 14/12/2018 03:15:00,11.31,11.3,1,-4.18
 14/12/2018 03:30:00,11.34,11.3,1,-4.08
 14/12/2018 03:45:00,11.35,11.3,1,-4.05
 14/12/2018 04:00:00,11.37,11.3,1,-4.04
 14/12/2018 04:15:00,11.39,11.3,1,-4.06
 14/12/2018 04:30:00,11.25,11.3,1,-4.07
 14/12/2018 04:45:00,11.21,11.3,1,-4.17
 14/12/2018 05:00:00,11.23,11.3,1,-4.15
 14/12/2018 05:15:00,11.18,11.3,1,-4.19
 14/12/2018 05:30:00,11.18,11.3,1,-4.27
 14/12/2018 05:45:00,11.2,11.3,1,-4.38
 14/12/2018 06:00:00,11.18,11.3,1,-4.47
 14/12/2018 06:15:00,11.17,11.3,1,-4.72
 14/12/2018 06:30:00,11.25,11.3,1,-5.1
 14/12/2018 06:45:00,11.28,11.3,1,-5.31
 14/12/2018 07:00:00,11.27,11.3,1,-5.56
 14/12/2018 07:15:00,11.24,11.3,1,-5.81
 14/12/2018 07:30:00,11.28,11.3,1,-6.11
 14/12/2018 07:45:00,11.25,11.3,1,-6.27
 14/12/2018 08:00:00,11.24,11.3,1,-6.37
 14/12/2018 08:15:00,11.28,11.3,1,-6.5
 14/12/2018 08:30:00,11.3,11.3,1,-6.67
 14/12/2018 08:45:00,11.29,11.3,1,-6.89
 14/12/2018 09:00:00,11.32,11.3,1,-6.98
 14/12/2018 09:15:00,11.31,11.3,1,-7.1
 14/12/2018 09:30:00,11.3,11.3,1,-7.0
 14/12/2018 09:45:00,11.3,11.3,1,-7.2
 14/12/2018 10:00:00,11.3,11.3,1,-7.27
 14/12/2018 10:15:00,11.32,11.3,1,-7.18
 14/12/2018 10:30:00,11.32,11.3,1,-7.1
 14/12/2018 10:45:00,11.33,11.3,1,-7.02
 14/12/2018 11:00:00,11.31,11.3,1,-7.0
 14/12/2018 11:15:00,11.29,11.3,1,-6.92
 14/12/2018 11:30:00,11.32,11.3,1,-6.22
 14/12/2018 11:45:00,11.32,11.3,1,-6.29
 14/12/2018 12:00:00,11.34,11.3,1,-6.02
 14/12/2018 12:15:00,11.37,11.3,1,-5.73
 14/12/2018 12:30:00,11.35,11.3,1,-6.18
 14/12/2018 12:45:00,11.33,11.3,1,-6.79
 14/12/2018 13:00:00,11.38,11.3,1,-5.86
 14/12/2018 13:15:00,11.41,11.3,1,-6.13
 14/12/2018 13:30:00,11.42,11.3,1,-6.11
 14/12/2018 13:45:00,11.33,11.3,1,-6.1
 14/12/2018 14:00:00,11.31,11.3,1,-6.45
 14/12/2018 14:15:00,11.34,11.3,1,-6.55
 14/12/2018 14:30:00,11.32,11.3,1,-6.65
 14/12/2018 14:45:00,11.33,11.3,1,-6.66
 14/12/2018 15:00:00,11.35,11.3,1,-6.61
 14/12/2018 15:15:00,11.31,11.3,1,-6.87
 14/12/2018 15:30:00,11.3,11.3,1,-7.03
 14/12/2018 15:45:00,11.29,11.3,1,-7.19
 14/12/2018 16:00:00,11.26,11.3,1,-7.25
 14/12/2018 16:15:00,11.27,11.3,1,-7.53
 14/12/2018 16:30:00,11.23,11.3,1,-7.75
 14/12/2018 16:45:00,11.2,11.3,1,-7.85
 14/12/2018 17:00:00,11.17,11.3,1,-7.93
 14/12/2018 17:15:00,11.15,11.3,1,-8.0
 14/12/2018 17:30:00,11.14,11.3,1,-8.05
 14/12/2018 17:45:00,11.17,11.3,1,-7.9
 14/12/2018 18:00:00,11.21,11.3,1,-7.76
 14/12/2018 18:15:00,11.22,11.3,1,-7.56
 14/12/2018 18:30:00,11.25,11.3,1,-7.48
 14/12/2018 18:45:00,11.25,11.3,1,-7.35
 14/12/2018 19:00:00,11.3,11.3,1,-7.31
 14/12/2018 19:15:00,11.3,11.3,1,-7.25
 14/12/2018 19:30:00,11.33,11.3,1,-7.14
 14/12/2018 19:45:00,11.31,11.3,1,-6.99
 14/12/2018 20:00:00,11.29,11.3,1,-6.84
 14/12/2018 20:15:00,11.33,11.3,1,-6.55
 14/12/2018 20:30:00,11.31,11.3,1,-6.21
 14/12/2018 20:45:00,11.31,11.3,1,-6.01
 14/12/2018 21:00:00,11.34,11.3,1,-5.88
 14/12/2018 21:15:00,11.35,11.3,1,-5.75
 14/12/2018 21:30:00,11.36,11.3,1,-5.6
 14/12/2018 21:45:00,11.4,11.3,1,-5.4
 14/12/2018 22:00:00,11.41,11.3,1,-5.23
 14/12/2018 22:15:00,11.31,11.3,1,-5.01
 14/12/2018 22:30:00,11.28,11.3,1,-4.73
 14/12/2018 22:45:00,11.28,11.3,1,-4.57
 14/12/2018 23:00:00,11.28,11.3,1,-4.45
 14/12/2018 23:15:00,11.28,11.3,1,-4.49
 14/12/2018 23:30:00,11.27,11.3,1,-4.33
 14/12/2018 23:45:00,11.21,11.3,1,-4.31
 15/12/2018 00:00:00,11.22,11.3,1,-4.32
 15/12/2018 00:15:00,11.18,11.3,1,-4.6
 15/12/2018 00:30:00,11.23,11.3,1,-4.64
 15/12/2018 00:45:00,11.21,11.3,1,-4.62
 15/12/2018 01:00:00,11.21,11.3,1,-4.62
 15/12/2018 01:15:00,11.25,11.3,1,-4.62
 15/12/2018 01:30:00,11.3,11.3,1,-4.54
 15/12/2018 01:45:00,11.24,11.3,1,-4.48
 15/12/2018 02:00:00,11.21,11.3,1,-4.42
 15/12/2018 02:15:00,11.18,11.3,1,-4.4
 15/12/2018 02:30:00,11.22,11.3,1,-4.34
 15/12/2018 02:45:00,11.2,11.3,1,-4.27
 15/12/2018 03:00:00,11.22,11.3,1,-4.25
 15/12/2018 03:15:00,11.22,11.3,1,-4.2
 15/12/2018 03:30:00,11.24,11.3,1,-4.12
 15/12/2018 03:45:00,11.25,11.3,1,-4.06
 15/12/2018 04:00:00,11.28,11.3,1,-4.09
 15/12/2018 04:15:00,11.26,11.3,1,-4.03
 15/12/2018 04:30:00,11.28,11.3,1,-4.03
 15/12/2018 04:45:00,11.27,11.3,1,-4.04
 15/12/2018 05:00:00,11.29,11.3,1,-4.0
 15/12/2018 05:15:00,11.26,11.3,1,-3.96
 15/12/2018 05:30:00,11.27,11.3,1,-3.88
 15/12/2018 05:45:00,11.27,11.3,1,-3.88
 15/12/2018 06:00:00,11.27,11.3,1,-3.88
 15/12/2018 06:15:00,11.27,11.3,1,-3.88
 15/12/2018 06:30:00,11.27,11.3,1,-3.88
 15/12/2018 06:45:00,11.27,11.3,1,-3.88
 15/12/2018 07:00:00,11.27,11.3,1,-3.88
 15/12/2018 07:15:00,11.27,11.3,1,-3.88
 15/12/2018 07:30:00,11.27,11.3,1,-3.88
 15/12/2018 07:45:00,11.27,11.3,1,-3.88
 15/12/2018 08:00:00,11.27,11.3,1,-3.88
 15/12/2018 08:15:00,11.27,11.3,1,-3.88
 15/12/2018 08:30:00,11.27,11.3,1,-3.88
 15/12/2018 08:45:00,11.27,11.3,1,-3.88
 15/12/2018 09:00:00,11.27,11.3,1,-3.88
 15/12/2018 09:15:00,11.27,11.3,1,-3.88
 15/12/2018 09:30:00,11.27,11.3,1,-3.88
 15/12/2018 09:45:00,11.27,11.3,1,-3.88
 15/12/2018 10:00:00,11.27,11.3,1,-3.88
 15/12/2018 10:15:00,11.27,11.3,1,-3.88
 15/12/2018 10:30:00,11.27,11.3,1,-3.88
 15/12/2018 10:45:00,11.27,11.3,1,-3.88
 15/12/2018 11:00:00,11.27,11.3,1,-3.88
 15/12/2018 11:15:00,11.27,11.3,1,-3.88
 15/12/2018 11:30:00,11.27,11.3,1,-3.88
 15/12/2018 11:45:00,11.27,11.3,1,-3.88
 15/12/2018 12:00:00,11.27,11.3,1,-3.88
 15/12/2018 12:15:00,11.27,11.3,1,-3.88
 15/12/2018 12:30:00,11.27,11.3,1,-3.88
 15/12/2018 12:45:00,11.27,11.3,1,-3.88
 15/12/2018 13:00:00,11.27,11.3,1,-3.88
 15/12/2018 13:15:00,11.27,11.3,1,-3.88
 15/12/2018 13:30:00,11.27,11.3,1,-3.88
 15/12/2018 13:45:00,11.27,11.3,1,-3.88
 15/12/2018 14:00:00,11.27,11.3,1,-3.88
 15/12/2018 14:15:00,11.27,11.3,1,-3.88
 15/12/2018 14:30:00,11.27,11.3,1,-3.88
 15/12/2018 14:45:00,11.27,11.3,1,-3.88
 15/12/2018 15:00:00,11.27,11.3,1,-3.88
 15/12/2018 15:15:00,11.27,11.3,1,-3.88
 15/12/2018 15:30:00,11.27,11.3,1,-3.88
 15/12/2018 15:45:00,11.27,11.3,1,-3.88
 15/12/2018 16:00:00,11.28,11.3,1,-4.47
 15/12/2018 16:15:00,11.33,11.3,1,-7.02
 15/12/2018 16:30:00,11.3,11.3,1,-7.16
 15/12/2018 16:45:00,11.27,11.3,1,-7.21
 15/12/2018 17:00:00,11.29,11.3,1,-7.32
 15/12/2018 17:15:00,11.33,11.3,1,-7.48
 15/12/2018 17:30:00,11.29,11.3,1,-7.45
 15/12/2018 17:45:00,11.32,11.3,1,-7.38
 15/12/2018 18:00:00,11.35,11.3,1,-7.32
 15/12/2018 18:15:00,11.4,11.3,1,-7.16
 15/12/2018 18:30:00,11.3,11.3,1,-6.95
 15/12/2018 18:45:00,11.25,11.3,1,-6.8
 15/12/2018 19:00:00,11.19,11.3,1,-6.63
 15/12/2018 19:15:00,11.23,11.3,1,-6.4
 15/12/2018 19:30:00,11.27,11.3,1,-6.32
 15/12/2018 19:45:00,11.31,11.3,1,-6.12
 15/12/2018 20:00:00,11.27,11.3,1,-5.95
 15/12/2018 20:15:00,11.28,11.3,1,-5.69
 15/12/2018 20:30:00,11.33,11.3,1,-5.51
 15/12/2018 20:45:00,11.36,11.3,1,-5.37
 15/12/2018 21:00:00,11.39,11.3,1,-5.27
 15/12/2018 21:15:00,11.28,11.3,1,-5.19
 15/12/2018 21:30:00,11.28,11.3,1,-5.01
 15/12/2018 21:45:00,11.28,11.3,1,-4.85
 15/12/2018 22:00:00,11.27,11.3,1,-4.74
 15/12/2018 22:15:00,11.24,11.3,1,-4.55
 15/12/2018 22:30:00,11.27,11.3,1,-4.33
 15/12/2018 22:45:00,11.28,11.3,1,-4.22
 15/12/2018 23:00:00,11.3,11.3,1,-4.13
 15/12/2018 23:15:00,11.29,11.3,1,-4.13
 15/12/2018 23:30:00,11.31,11.3,1,-4.09
 15/12/2018 23:45:00,11.21,11.3,1,-3.96
 16/12/2018 00:00:00,11.18,11.3,1,-3.98
 16/12/2018 00:15:00,11.16,11.3,1,-4.37
 16/12/2018 00:30:00,11.16,11.3,1,-4.45
 16/12/2018 00:45:00,11.16,11.3,1,-4.41
 16/12/2018 01:00:00,11.28,11.3,1,-4.39
 16/12/2018 01:15:00,11.32,11.3,1,-4.39
 16/12/2018 01:30:00,11.33,11.3,1,-4.38
 16/12/2018 01:45:00,11.36,11.3,1,-4.23
 16/12/2018 02:00:00,11.39,11.3,1,-4.16
 16/12/2018 02:15:00,11.35,11.3,1,-4.09
 16/12/2018 02:30:00,11.35,11.3,1,-4.01
 16/12/2018 02:45:00,11.38,11.3,1,-3.95
 16/12/2018 03:00:00,11.38,11.3,1,-3.93
 16/12/2018 03:15:00,11.38,11.3,1,-3.85
 16/12/2018 03:30:00,11.35,11.3,1,-3.82
 16/12/2018 03:45:00,11.3,11.3,1,-3.8
 16/12/2018 04:00:00,11.29,11.3,1,-3.72
 16/12/2018 04:15:00,11.29,11.3,1,-3.73
 16/12/2018 04:30:00,11.31,11.3,1,-3.67
 16/12/2018 04:45:00,11.29,11.3,1,-3.72
 16/12/2018 05:00:00,11.29,11.3,1,-3.65
 16/12/2018 05:15:00,11.3,11.3,1,-3.65
 16/12/2018 05:30:00,11.3,11.3,1,-3.65
 16/12/2018 05:45:00,11.29,11.3,1,-3.56
 16/12/2018 06:00:00,11.27,11.3,1,-3.58
 16/12/2018 06:15:00,11.23,11.3,1,-3.75
 16/12/2018 06:30:00,11.3,11.3,1,-3.82
 16/12/2018 06:45:00,11.29,11.3,1,-3.92
 16/12/2018 07:00:00,11.27,11.3,1,-3.97
 16/12/2018 07:15:00,11.24,11.3,1,-4.01
 16/12/2018 07:30:00,11.19,11.3,1,-4.06
 16/12/2018 07:45:00,11.18,11.3,1,-4.19
 16/12/2018 08:00:00,11.19,11.3,1,-4.33
 16/12/2018 08:15:00,11.19,11.3,1,-4.38
 16/12/2018 08:30:00,11.25,11.3,1,-4.56
 16/12/2018 08:45:00,11.26,11.3,1,-4.58
 16/12/2018 09:00:00,11.23,11.3,1,-4.81
 16/12/2018 09:15:00,11.2,11.3,1,-4.99
 16/12/2018 09:30:00,11.17,11.3,1,-5.12
 16/12/2018 09:45:00,11.19,11.3,1,-5.27
 16/12/2018 10:00:00,11.18,11.3,1,-5.33
 16/12/2018 10:15:00,11.2,11.3,1,-5.61
 16/12/2018 10:30:00,11.26,11.3,1,-5.73
 16/12/2018 10:45:00,11.29,11.3,1,-5.6
 16/12/2018 11:00:00,11.24,11.3,1,-5.61
 16/12/2018 11:15:00,11.21,11.3,1,-5.68
 16/12/2018 11:30:00,11.28,11.3,1,-5.84
 16/12/2018 11:45:00,11.26,11.3,1,-5.85
 16/12/2018 12:00:00,11.27,11.3,1,-5.99
 16/12/2018 12:15:00,11.28,11.3,1,-6.16
 16/12/2018 12:30:00,11.25,11.3,1,-6.16
 16/12/2018 12:45:00,11.24,11.3,1,-6.12
 16/12/2018 13:00:00,11.24,11.3,1,-6.18
 16/12/2018 13:15:00,11.27,11.3,1,-6.36
 16/12/2018 13:30:00,11.29,11.3,1,-6.34
 16/12/2018 13:45:00,11.31,11.3,1,-6.27
 16/12/2018 14:00:00,11.36,11.3,1,-6.29
 16/12/2018 14:15:00,11.37,11.3,1,-6.29
 16/12/2018 14:30:00,11.37,11.3,1,-6.29
 16/12/2018 14:45:00,11.35,11.3,1,-6.28
 16/12/2018 15:00:00,11.36,11.3,1,-6.34
 16/12/2018 15:15:00,11.36,11.3,1,-6.26
 16/12/2018 15:30:00,11.29,11.3,1,-6.29
 16/12/2018 15:45:00,11.2,11.3,1,-6.3
 16/12/2018 16:00:00,11.24,11.3,1,-6.44
 16/12/2018 16:15:00,11.23,11.3,1,-6.61
 16/12/2018 16:30:00,11.2,11.3,1,-6.76
 16/12/2018 16:45:00,11.17,11.3,1,-7.02
 16/12/2018 17:00:00,11.2,11.3,1,-7.06
 16/12/2018 17:15:00,11.21,11.3,1,-6.97
 16/12/2018 17:30:00,11.25,11.3,1,-6.87
 16/12/2018 17:45:00,11.29,11.3,1,-6.77
 16/12/2018 18:00:00,11.33,11.3,1,-6.65
 16/12/2018 18:15:00,11.35,11.3,1,-6.57
 16/12/2018 18:30:00,11.39,11.3,1,-6.49
 16/12/2018 18:45:00,11.4,11.3,1,-6.23
 16/12/2018 19:00:00,11.4,11.3,1,-6.23
 16/12/2018 19:15:00,11.36,11.3,1,-6.12
 16/12/2018 19:30:00,11.34,11.3,1,-6.06
 16/12/2018 19:45:00,11.34,11.3,1,-5.99
 16/12/2018 20:00:00,11.34,11.3,1,-5.82
 16/12/2018 20:15:00,11.33,11.3,1,-5.81
 16/12/2018 20:30:00,11.38,11.3,1,-5.64
 16/12/2018 20:45:00,11.4,11.3,1,-5.53
 16/12/2018 21:00:00,11.35,11.3,1,-5.33
 16/12/2018 21:15:00,11.35,11.3,1,-5.24
 16/12/2018 21:30:00,11.38,11.3,1,-5.07
 16/12/2018 21:45:00,11.33,11.3,1,-4.83
 16/12/2018 22:00:00,11.33,11.3,1,-4.74
 16/12/2018 22:15:00,11.32,11.3,1,-4.6
 16/12/2018 22:30:00,11.3,11.3,1,-4.48
 16/12/2018 22:45:00,11.32,11.3,1,-4.34
 16/12/2018 23:00:00,11.37,11.3,1,-4.21
 16/12/2018 23:15:00,11.39,11.3,1,-4.2
 16/12/2018 23:30:00,11.34,11.3,1,-4.04
 16/12/2018 23:45:00,11.32,11.3,1,-3.99
 17/12/2018 00:00:00,11.32,11.3,1,-4.0
 17/12/2018 00:00:00,11.32,11.3,1,-4.0
 17/12/2018 00:15:00,11.24,11.3,1,-4.23
 17/12/2018 00:30:00,11.22,11.3,1,-4.38
 17/12/2018 00:45:00,11.19,11.3,1,-4.33
 17/12/2018 01:00:00,11.2,11.3,1,-4.32
 17/12/2018 01:15:00,11.23,11.3,1,-4.35
 17/12/2018 01:30:00,11.23,11.3,1,-4.31
 17/12/2018 01:45:00,11.26,11.3,1,-4.19
 17/12/2018 02:00:00,11.25,11.3,1,-4.06
 17/12/2018 02:15:00,11.23,11.3,1,-4.06
 17/12/2018 02:30:00,11.26,11.3,1,-4.1
 17/12/2018 02:45:00,11.26,11.3,1,-4.05
 17/12/2018 03:00:00,11.28,11.3,1,-4.01
 17/12/2018 03:15:00,11.29,11.3,1,-3.95
 17/12/2018 03:30:00,11.32,11.3,1,-3.89
 17/12/2018 03:45:00,11.32,11.3,1,-3.98
 17/12/2018 04:00:00,11.33,11.3,1,-4.04
 17/12/2018 04:15:00,11.34,11.3,1,-4.01
 17/12/2018 04:30:00,11.38,11.3,1,-3.94
 17/12/2018 04:45:00,11.39,11.3,1,-3.89
 17/12/2018 05:00:00,11.39,11.3,1,-3.87
 17/12/2018 05:15:00,11.4,11.3,1,-3.88
 17/12/2018 05:30:00,11.34,11.3,1,-3.91
 17/12/2018 05:45:00,11.26,11.3,1,-4.01
 17/12/2018 06:00:00,11.25,11.3,1,-4.18
 17/12/2018 06:15:00,11.2,11.3,1,-4.54
 17/12/2018 06:30:00,11.19,11.3,1,-4.97
 17/12/2018 06:45:00,11.23,11.3,1,-5.31
 17/12/2018 07:00:00,11.28,11.3,1,-5.53
 17/12/2018 07:15:00,11.3,11.3,1,-5.85
 17/12/2018 07:30:00,11.25,11.3,1,-5.95
 17/12/2018 07:45:00,11.26,11.3,1,-6.15
 17/12/2018 08:00:00,11.24,11.3,1,-6.28
 17/12/2018 08:15:00,11.2,11.3,1,-6.37
 17/12/2018 08:30:00,11.2,11.3,1,-6.35
 17/12/2018 08:45:00,11.2,11.3,1,-6.37
 17/12/2018 09:00:00,11.2,11.3,1,-6.4
 17/12/2018 09:15:00,11.2,11.3,1,-6.52
 17/12/2018 09:30:00,11.19,11.3,1,-6.62
 17/12/2018 09:45:00,11.23,11.3,1,-6.45
 17/12/2018 10:00:00,11.27,11.3,1,-6.43
 17/12/2018 10:15:00,11.33,11.3,1,-6.29
 17/12/2018 10:30:00,11.34,11.3,1,-6.15
 17/12/2018 10:45:00,11.39,11.3,1,-5.65
 17/12/2018 11:00:00,11.35,11.3,1,-5.61
 17/12/2018 11:15:00,11.36,11.3,1,-5.51
 17/12/2018 11:30:00,11.36,11.3,1,-5.26
 17/12/2018 11:45:00,11.34,11.3,1,-5.76
 17/12/2018 12:00:00,11.34,11.3,1,-5.68
 17/12/2018 12:15:00,11.38,11.3,1,-4.79
 17/12/2018 12:30:00,11.39,11.3,1,-4.27
 17/12/2018 12:45:00,11.37,11.3,1,-4.56
 17/12/2018 13:00:00,11.34,11.3,1,-4.56
 17/12/2018 13:15:00,11.32,11.3,1,-5.66
 17/12/2018 13:30:00,11.31,11.3,1,-6.1
 17/12/2018 13:45:00,11.3,11.3,1,-6.19
 17/12/2018 14:00:00,11.29,11.3,1,-6.33
 17/12/2018 14:15:00,11.3,11.3,1,-6.28
 17/12/2018 14:30:00,11.28,11.3,1,-6.38
 17/12/2018 14:45:00,11.27,11.3,1,-6.36
 17/12/2018 15:00:00,11.25,11.3,1,-6.45
 17/12/2018 15:15:00,11.25,11.3,1,-6.58
 17/12/2018 15:30:00,11.22,11.3,1,-6.65
 17/12/2018 15:45:00,11.21,11.3,1,-6.8
 17/12/2018 16:00:00,11.23,11.3,1,-6.99
 17/12/2018 16:15:00,11.22,11.3,1,-7.25
 17/12/2018 16:30:00,11.19,11.3,1,-7.39
 17/12/2018 16:45:00,11.22,11.3,1,-7.59
 17/12/2018 17:00:00,11.18,11.3,1,-7.73
 17/12/2018 17:15:00,11.18,11.3,1,-7.8
 17/12/2018 17:30:00,11.2,11.3,1,-7.83
 17/12/2018 17:45:00,11.25,11.3,1,-7.77
 17/12/2018 18:00:00,11.24,11.3,1,-7.53
 17/12/2018 18:15:00,11.28,11.3,1,-7.3
 17/12/2018 18:30:00,11.32,11.3,1,-7.1
 17/12/2018 18:45:00,11.3,11.3,1,-7.1
 17/12/2018 19:00:00,11.32,11.3,1,-6.94
 17/12/2018 19:15:00,11.32,11.3,1,-6.82
 17/12/2018 19:30:00,11.32,11.3,1,-6.64
 17/12/2018 19:45:00,11.3,11.3,1,-6.47
 17/12/2018 20:00:00,11.27,11.3,1,-6.4
 17/12/2018 20:15:00,11.24,11.3,1,-6.31
 17/12/2018 20:30:00,11.28,11.3,1,-6.19
 17/12/2018 20:45:00,11.27,11.3,1,-6.06
 17/12/2018 21:00:00,11.22,11.3,1,-5.81
 17/12/2018 21:15:00,11.28,11.3,1,-5.67
 17/12/2018 21:30:00,11.27,11.3,1,-5.46
 17/12/2018 21:45:00,11.3,11.3,1,-5.35
 17/12/2018 22:00:00,11.35,11.3,1,-5.21
 17/12/2018 22:15:00,11.33,11.3,1,-4.96
 17/12/2018 22:30:00,11.27,11.3,1,-4.77
 17/12/2018 22:45:00,11.33,11.3,1,-4.57
 17/12/2018 23:00:00,11.35,11.3,1,-4.32
 17/12/2018 23:15:00,11.28,11.3,1,-4.28
 17/12/2018 23:30:00,11.33,11.3,1,-4.09
 17/12/2018 23:45:00,11.28,11.3,1,-3.96
 18/12/2018 00:00:00,11.28,11.3,1,-4.02
 18/12/2018 00:15:00,11.21,11.3,1,-4.44
 18/12/2018 00:30:00,11.26,11.3,1,-4.59
 18/12/2018 00:45:00,11.22,11.3,1,-4.63
 18/12/2018 01:00:00,11.24,11.3,1,-4.6
 18/12/2018 01:15:00,11.35,11.3,1,-4.62
 18/12/2018 01:30:00,11.35,11.3,1,-4.46
 18/12/2018 01:45:00,11.33,11.3,1,-4.27
 18/12/2018 02:00:00,11.33,11.3,1,-4.17
 18/12/2018 02:15:00,11.31,11.3,1,-4.14
 18/12/2018 02:30:00,11.33,11.3,1,-4.08
 18/12/2018 02:45:00,11.28,11.3,1,-3.99
 18/12/2018 03:00:00,11.29,11.3,1,-3.98
 18/12/2018 03:15:00,11.27,11.3,1,-3.88
 18/12/2018 03:30:00,11.3,11.3,1,-3.86
 18/12/2018 03:45:00,11.29,11.3,1,-3.81
 18/12/2018 04:00:00,11.27,11.3,1,-3.82
 18/12/2018 04:15:00,11.23,11.3,1,-3.79
 18/12/2018 04:30:00,11.24,11.3,1,-3.7
 18/12/2018 04:45:00,11.23,11.3,1,-3.76
 18/12/2018 05:00:00,11.24,11.3,1,-3.81
 18/12/2018 05:15:00,11.24,11.3,1,-3.92
 18/12/2018 05:30:00,11.22,11.3,1,-3.92
 18/12/2018 05:45:00,11.22,11.3,1,-4.04
 18/12/2018 06:00:00,11.27,11.3,1,-4.22
 18/12/2018 06:15:00,11.27,11.3,1,-4.57
 18/12/2018 06:30:00,11.29,11.3,1,-4.86
 18/12/2018 06:45:00,11.24,11.3,1,-5.03
 18/12/2018 07:00:00,11.2,11.3,1,-5.18
 18/12/2018 07:15:00,11.22,11.3,1,-5.51
 18/12/2018 07:30:00,11.2,11.3,1,-5.71
 18/12/2018 07:45:00,11.24,11.3,1,-5.8
 18/12/2018 08:00:00,11.2,11.3,1,-6.0
 18/12/2018 08:15:00,11.15,11.3,1,-6.21
 18/12/2018 08:30:00,11.16,11.3,1,-6.46
 18/12/2018 08:45:00,11.21,11.3,1,-7.35
 18/12/2018 09:00:00,11.24,11.3,1,-7.7
 18/12/2018 09:15:00,11.26,11.3,1,-7.82
 18/12/2018 09:30:00,11.27,11.3,1,-7.83
 18/12/2018 09:45:00,11.31,11.3,1,-7.81
 18/12/2018 10:00:00,11.32,11.3,1,-8.0
 18/12/2018 10:15:00,11.34,11.3,1,-8.06
 18/12/2018 10:30:00,11.36,11.3,1,-7.94
 18/12/2018 10:45:00,11.36,11.3,1,-7.97
 18/12/2018 11:00:00,11.34,11.3,1,-8.02
 18/12/2018 11:15:00,11.31,11.3,1,-8.14
 18/12/2018 11:30:00,11.3,11.3,1,-8.21
 18/12/2018 11:45:00,11.27,11.3,1,-8.28
 18/12/2018 12:00:00,11.37,11.3,1,-8.38
 18/12/2018 12:15:00,11.4,11.3,1,-8.36
 18/12/2018 12:30:00,11.39,11.3,1,-8.41
 18/12/2018 12:45:00,11.39,11.3,1,-8.58
 18/12/2018 13:00:00,11.38,11.3,1,-8.57
 18/12/2018 13:15:00,11.4,11.3,1,-8.5
 18/12/2018 13:30:00,11.34,11.3,1,-8.36
 18/12/2018 13:45:00,11.21,11.3,1,-8.28
 18/12/2018 14:00:00,11.2,11.3,1,-8.25
 18/12/2018 14:15:00,11.22,11.3,1,-8.11
 18/12/2018 14:30:00,11.26,11.3,1,-8.09
 18/12/2018 14:45:00,11.27,11.3,1,-8.06
 18/12/2018 15:00:00,11.27,11.3,1,-8.01
 18/12/2018 15:15:00,11.29,11.3,1,-7.63
 18/12/2018 15:30:00,11.24,11.3,1,-7.21
 18/12/2018 15:45:00,11.22,11.3,1,-7.03
 18/12/2018 16:00:00,11.17,11.3,1,-7.24
 18/12/2018 16:15:00,11.2,11.3,1,-7.52
 18/12/2018 16:30:00,11.24,11.3,1,-7.65
 18/12/2018 16:45:00,11.24,11.3,1,-7.77
 18/12/2018 17:00:00,11.28,11.3,1,-7.9
 18/12/2018 17:15:00,11.28,11.3,1,-7.9
 18/12/2018 17:30:00,11.27,11.3,1,-7.85
 18/12/2018 17:45:00,11.3,11.3,1,-7.86
 18/12/2018 18:00:00,11.35,11.3,1,-7.73
 18/12/2018 18:15:00,11.38,11.3,1,-7.4
 18/12/2018 18:30:00,11.38,11.3,1,-7.22
 18/12/2018 18:45:00,11.35,11.3,1,-7.19
 18/12/2018 19:00:00,11.35,11.3,1,-7.06
 18/12/2018 19:15:00,11.31,11.3,1,-6.89
 18/12/2018 19:30:00,11.32,11.3,1,-6.81
 18/12/2018 19:45:00,11.26,11.3,1,-6.62
 18/12/2018 20:00:00,11.3,11.3,1,-6.56
 18/12/2018 20:15:00,11.3,11.3,1,-6.45
 18/12/2018 20:30:00,11.35,11.3,1,-6.28
 18/12/2018 20:45:00,11.34,11.3,1,-6.09
 18/12/2018 21:00:00,11.33,11.3,1,-5.97
 18/12/2018 21:15:00,11.32,11.3,1,-5.89
 18/12/2018 21:30:00,11.32,11.3,1,-5.79
 18/12/2018 21:45:00,11.32,11.3,1,-5.6
 18/12/2018 22:00:00,11.29,11.3,1,-5.34
 18/12/2018 22:15:00,11.27,11.3,1,-5.13
 18/12/2018 22:30:00,11.32,11.3,1,-4.96
 18/12/2018 22:45:00,11.39,11.3,1,-4.74
 18/12/2018 23:00:00,11.34,11.3,1,-4.44
 18/12/2018 23:15:00,11.3,11.3,1,-4.45
 18/12/2018 23:30:00,11.33,11.3,1,-4.25
 18/12/2018 23:45:00,11.33,11.3,1,-4.18
 19/12/2018 00:00:00,11.33,11.3,1,-4.21
 19/12/2018 00:15:00,11.24,11.3,1,-4.51
 19/12/2018 00:30:00,11.23,11.3,1,-4.6
 19/12/2018 00:45:00,11.19,11.3,1,-4.62
 19/12/2018 01:00:00,11.19,11.3,1,-4.59
 19/12/2018 01:15:00,11.24,11.3,1,-4.62
 19/12/2018 01:30:00,11.25,11.3,1,-4.56
 19/12/2018 01:45:00,11.28,11.3,1,-4.45
 19/12/2018 02:00:00,11.28,11.3,1,-4.37
 19/12/2018 02:15:00,11.29,11.3,1,-4.23
 19/12/2018 02:30:00,11.31,11.3,1,-4.2
 19/12/2018 02:45:00,11.31,11.3,1,-4.18
 19/12/2018 03:00:00,11.28,11.3,1,-4.09
 19/12/2018 03:15:00,11.26,11.3,1,-4.02
 19/12/2018 03:30:00,11.27,11.3,1,-3.98
 19/12/2018 03:45:00,11.29,11.3,1,-3.95
 19/12/2018 04:00:00,11.3,11.3,1,-3.93
 19/12/2018 04:15:00,11.3,11.3,1,-3.95
 19/12/2018 04:30:00,11.31,11.3,1,-3.95
 19/12/2018 04:45:00,11.3,11.3,1,-3.94
 19/12/2018 05:00:00,11.29,11.3,1,-3.96
 19/12/2018 05:15:00,11.26,11.3,1,-3.95
 19/12/2018 05:30:00,11.28,11.3,1,-3.94
 19/12/2018 05:45:00,11.22,11.3,1,-4.07
 19/12/2018 06:00:00,11.21,11.3,1,-4.24
 19/12/2018 06:15:00,11.3,11.3,1,-4.61
 19/12/2018 06:30:00,11.28,11.3,1,-4.93
 19/12/2018 06:45:00,11.22,11.3,1,-5.19
 19/12/2018 07:00:00,11.21,11.3,1,-5.36
 19/12/2018 07:15:00,11.23,11.3,1,-5.66
 19/12/2018 07:30:00,11.24,11.3,1,-5.91
 19/12/2018 07:45:00,11.21,11.3,1,-6.05
 19/12/2018 08:00:00,11.22,11.3,1,-6.17
 19/12/2018 08:15:00,11.21,11.3,1,-6.28
 19/12/2018 08:30:00,11.21,11.3,1,-6.32
 19/12/2018 08:45:00,11.2,11.3,1,-6.29
 19/12/2018 09:00:00,11.21,11.3,1,-6.34
 19/12/2018 09:15:00,11.2,11.3,1,-6.46
 19/12/2018 09:30:00,11.18,11.3,1,-6.72
 19/12/2018 09:45:00,11.19,11.3,1,-6.79
 19/12/2018 10:00:00,11.24,11.3,1,-6.34
 19/12/2018 10:15:00,11.24,11.3,1,-6.38
 19/12/2018 10:30:00,11.26,11.3,1,-6.28
 19/12/2018 10:45:00,11.27,11.3,1,-5.66
 19/12/2018 11:00:00,11.29,11.3,1,-5.3
 19/12/2018 11:15:00,11.29,11.3,1,-4.96
 19/12/2018 11:30:00,11.3,11.3,1,-4.65
 19/12/2018 11:45:00,11.31,11.3,1,-4.47
 19/12/2018 12:00:00,11.29,11.3,1,-5.22
 19/12/2018 12:15:00,11.31,11.3,1,-4.71
 19/12/2018 12:30:00,11.32,11.3,1,-4.26
 19/12/2018 12:45:00,11.3,11.3,1,-4.66
 19/12/2018 13:00:00,11.27,11.3,1,-5.44
 19/12/2018 13:15:00,11.27,11.3,1,-5.5
 19/12/2018 13:30:00,11.28,11.3,1,-5.24
 19/12/2018 13:45:00,11.3,11.3,1,-5.25
 19/12/2018 14:00:00,11.3,11.3,1,-4.88
 19/12/2018 14:15:00,11.26,11.3,1,-5.37
 19/12/2018 14:30:00,11.23,11.3,1,-5.73
 19/12/2018 14:45:00,11.21,11.3,1,-5.72
 19/12/2018 15:00:00,11.21,11.3,1,-5.69
 19/12/2018 15:15:00,11.25,11.3,1,-6.03
 19/12/2018 15:30:00,11.23,11.3,1,-6.2
 19/12/2018 15:45:00,11.24,11.3,1,-6.47
 19/12/2018 16:00:00,11.26,11.3,1,-6.78
 19/12/2018 16:15:00,11.3,11.3,1,-7.11
 19/12/2018 16:30:00,11.24,11.3,1,-7.41
 19/12/2018 16:45:00,11.24,11.3,1,-7.58
 19/12/2018 17:00:00,11.21,11.3,1,-7.62
 19/12/2018 17:15:00,11.2,11.3,1,-7.67
 19/12/2018 17:30:00,11.21,11.3,1,-7.71
 19/12/2018 17:45:00,11.23,11.3,1,-7.72
 19/12/2018 18:00:00,11.26,11.3,1,-7.65
 19/12/2018 18:15:00,11.28,11.3,1,-7.26
 19/12/2018 18:30:00,11.32,11.3,1,-7.0
 19/12/2018 18:45:00,11.33,11.3,1,-6.94
 19/12/2018 19:00:00,11.3,11.3,1,-6.95
 19/12/2018 19:15:00,11.3,11.3,1,-6.85
 19/12/2018 19:30:00,11.31,11.3,1,-6.69
 19/12/2018 19:45:00,11.35,11.3,1,-6.54
 19/12/2018 20:00:00,11.37,11.3,1,-6.43
 19/12/2018 20:15:00,11.34,11.3,1,-6.35
 19/12/2018 20:30:00,11.34,11.3,1,-6.29
 19/12/2018 20:45:00,11.35,11.3,1,-6.11
 19/12/2018 21:00:00,11.35,11.3,1,-5.99
 19/12/2018 21:15:00,11.32,11.3,1,-5.84
 19/12/2018 21:30:00,11.32,11.3,1,-5.66
 19/12/2018 21:45:00,11.38,11.3,1,-5.55
 19/12/2018 22:00:00,11.37,11.3,1,-5.36
 19/12/2018 22:15:00,11.35,11.3,1,-5.17
 19/12/2018 22:30:00,11.34,11.3,1,-4.94
 19/12/2018 22:45:00,11.37,11.3,1,-4.73
 19/12/2018 23:00:00,11.4,11.3,1,-4.52
 19/12/2018 23:15:00,11.39,11.3,1,-4.44
 19/12/2018 23:30:00,11.36,11.3,1,-4.26
 19/12/2018 23:45:00,11.33,11.3,1,-4.18
 20/12/2018 00:00:00,11.34,11.3,1,-4.16
 20/12/2018 00:15:00,11.23,11.3,1,-4.45
 20/12/2018 00:30:00,11.2,11.3,1,-4.48
 20/12/2018 00:45:00,11.17,11.3,1,-4.49
 20/12/2018 01:00:00,11.18,11.3,1,-4.48
 20/12/2018 01:15:00,11.2,11.3,1,-4.49
 20/12/2018 01:30:00,11.22,11.3,1,-4.4
 20/12/2018 01:45:00,11.26,11.3,1,-4.33
 20/12/2018 02:00:00,11.29,11.3,1,-4.21
 20/12/2018 02:15:00,11.28,11.3,1,-4.15
 20/12/2018 02:30:00,11.29,11.3,1,-4.14
 20/12/2018 02:45:00,11.3,11.3,1,-4.08
 20/12/2018 03:00:00,11.33,11.3,1,-4.03
 20/12/2018 03:15:00,11.34,11.3,1,-3.99
 20/12/2018 03:30:00,11.37,11.3,1,-3.9
 20/12/2018 03:45:00,11.32,11.3,1,-3.84
 20/12/2018 04:00:00,11.27,11.3,1,-3.85
 20/12/2018 04:15:00,11.26,11.3,1,-3.82
 20/12/2018 04:30:00,11.27,11.3,1,-3.75
 20/12/2018 04:45:00,11.27,11.3,1,-3.73
 20/12/2018 05:00:00,11.28,11.3,1,-3.72
 20/12/2018 05:15:00,11.23,11.3,1,-3.82
 20/12/2018 05:30:00,11.24,11.3,1,-3.93
 20/12/2018 05:45:00,11.27,11.3,1,-4.01
 20/12/2018 06:00:00,11.28,11.3,1,-4.11
 20/12/2018 06:15:00,11.23,11.3,1,-4.46
 20/12/2018 06:30:00,11.21,11.3,1,-4.73
 20/12/2018 06:45:00,11.22,11.3,1,-5.06
 20/12/2018 07:00:00,11.2,11.3,1,-5.27
 20/12/2018 07:15:00,11.23,11.3,1,-5.64
 20/12/2018 07:30:00,11.21,11.3,1,-5.9
 20/12/2018 07:45:00,11.22,11.3,1,-5.98
 20/12/2018 08:00:00,11.27,11.3,1,-6.22
 20/12/2018 08:15:00,11.26,11.3,1,-6.27
 20/12/2018 08:30:00,11.27,11.3,1,-6.38
 20/12/2018 08:45:00,11.24,11.3,1,-6.29
 20/12/2018 09:00:00,11.27,11.3,1,-6.33
 20/12/2018 09:15:00,11.26,11.3,1,-6.37
 20/12/2018 09:30:00,11.31,11.3,1,-6.14
 20/12/2018 09:45:00,11.33,11.3,1,-6.27
 20/12/2018 10:00:00,11.35,11.3,1,-6.13
 20/12/2018 10:15:00,11.37,11.3,1,-6.42
 20/12/2018 10:30:00,11.26,11.3,1,-6.05
 20/12/2018 10:45:00,11.27,11.3,1,-5.51
 20/12/2018 11:00:00,11.28,11.3,1,-5.87
 20/12/2018 11:15:00,11.3,11.3,1,-5.26
 20/12/2018 11:30:00,11.29,11.3,1,-5.42
 20/12/2018 11:45:00,11.3,11.3,1,-5.89
 20/12/2018 12:00:00,11.27,11.3,1,-6.21
 20/12/2018 12:15:00,11.28,11.3,1,-6.22
 20/12/2018 12:30:00,11.31,11.3,1,-5.58
 20/12/2018 12:45:00,11.25,11.3,1,-6.21
 20/12/2018 13:00:00,11.23,11.3,1,-6.29
 20/12/2018 13:15:00,11.28,11.3,1,-5.8
 20/12/2018 13:30:00,11.25,11.3,1,-6.33
 20/12/2018 13:45:00,11.26,11.3,1,-6.22
 20/12/2018 14:00:00,11.25,11.3,1,-6.23
 20/12/2018 14:15:00,11.26,11.3,1,-5.93
 20/12/2018 14:30:00,11.27,11.3,1,-5.68
 20/12/2018 14:45:00,11.25,11.3,1,-5.97
 20/12/2018 15:00:00,11.23,11.3,1,-6.15
 20/12/2018 15:15:00,11.28,11.3,1,-6.24
 20/12/2018 15:30:00,11.3,11.3,1,-6.36
 20/12/2018 15:45:00,11.29,11.3,1,-6.54
 20/12/2018 16:00:00,11.28,11.3,1,-6.67
 20/12/2018 16:15:00,11.27,11.3,1,-6.98
 20/12/2018 16:30:00,11.21,11.3,1,-7.23
 20/12/2018 16:45:00,11.21,11.3,1,-7.46
 20/12/2018 17:00:00,11.23,11.3,1,-7.57
 20/12/2018 17:15:00,11.22,11.3,1,-7.66
 20/12/2018 17:30:00,11.23,11.3,1,-7.72
 20/12/2018 17:45:00,11.25,11.3,1,-7.74
 20/12/2018 18:00:00,11.28,11.3,1,-7.62
 20/12/2018 18:15:00,11.31,11.3,1,-7.51
 20/12/2018 18:30:00,11.34,11.3,1,-7.45
 20/12/2018 18:45:00,11.32,11.3,1,-7.4
 20/12/2018 19:00:00,11.35,11.3,1,-7.31
 20/12/2018 19:15:00,11.38,11.3,1,-7.17
 20/12/2018 19:30:00,11.4,11.3,1,-7.08
 20/12/2018 19:45:00,11.39,11.3,1,-7.0
 20/12/2018 20:00:00,11.3,11.3,1,-6.85
 20/12/2018 20:15:00,11.31,11.3,1,-6.62
 20/12/2018 20:30:00,11.34,11.3,1,-6.42
 20/12/2018 20:45:00,11.37,11.3,1,-6.2
 20/12/2018 21:00:00,11.34,11.3,1,-5.93
 20/12/2018 21:15:00,11.35,11.3,1,-5.75
 20/12/2018 21:30:00,11.36,11.3,1,-5.63
 20/12/2018 21:45:00,11.33,11.3,1,-5.43
 20/12/2018 22:00:00,11.34,11.3,1,-5.27
 20/12/2018 22:15:00,11.37,11.3,1,-5.07
 20/12/2018 22:30:00,11.38,11.3,1,-4.82
 20/12/2018 22:45:00,11.37,11.3,1,-4.57
 20/12/2018 23:00:00,11.38,11.3,1,-4.39
 20/12/2018 23:15:00,11.35,11.3,1,-4.4
 20/12/2018 23:30:00,11.39,11.3,1,-4.29
 20/12/2018 23:45:00,11.4,11.3,1,-4.24
 21/12/2018 00:00:00,11.41,11.3,1,-4.21
 21/12/2018 00:15:00,11.32,11.3,1,-4.47
 21/12/2018 00:30:00,11.32,11.3,1,-4.53
 21/12/2018 00:45:00,11.35,11.3,1,-4.54
 21/12/2018 01:00:00,11.35,11.3,1,-4.53
 21/12/2018 01:15:00,11.36,11.3,1,-4.62
 21/12/2018 01:30:00,11.37,11.3,1,-4.53
 21/12/2018 01:45:00,11.39,11.3,1,-4.29
 21/12/2018 02:00:00,11.35,11.3,1,-4.12
 21/12/2018 02:15:00,11.31,11.3,1,-4.06
 21/12/2018 02:30:00,11.33,11.3,1,-3.98
 21/12/2018 02:45:00,11.33,11.3,1,-3.95
 21/12/2018 03:00:00,11.33,11.3,1,-3.93
 21/12/2018 03:15:00,11.31,11.3,1,-3.83
 21/12/2018 03:30:00,11.34,11.3,1,-3.76
 21/12/2018 03:45:00,11.34,11.3,1,-3.69
 21/12/2018 04:00:00,11.37,11.3,1,-3.68
 21/12/2018 04:15:00,11.37,11.3,1,-3.68
 21/12/2018 04:30:00,11.39,11.3,1,-3.63
 21/12/2018 04:45:00,11.38,11.3,1,-3.69
 21/12/2018 05:00:00,11.37,11.3,1,-3.65
 21/12/2018 05:15:00,11.34,11.3,1,-3.69
 21/12/2018 05:30:00,11.34,11.3,1,-3.75
 21/12/2018 05:45:00,11.31,11.3,1,-3.87
 21/12/2018 06:00:00,11.28,11.3,1,-4.02
 21/12/2018 06:15:00,11.28,11.3,1,-4.41
 21/12/2018 06:30:00,11.23,11.3,1,-4.67
 21/12/2018 06:45:00,11.19,11.3,1,-4.82
 21/12/2018 07:00:00,11.25,11.3,1,-5.12
 21/12/2018 07:15:00,11.26,11.3,1,-5.32
 21/12/2018 07:30:00,11.26,11.3,1,-5.56
 21/12/2018 07:45:00,11.26,11.3,1,-5.72
 21/12/2018 08:00:00,11.23,11.3,1,-5.86
 21/12/2018 08:15:00,11.23,11.3,1,-5.99
 21/12/2018 08:30:00,11.22,11.3,1,-6.09
 21/12/2018 08:45:00,11.2,11.3,1,-6.15
 21/12/2018 09:00:00,11.21,11.3,1,-6.25
 21/12/2018 09:15:00,11.19,11.3,1,-6.53
 21/12/2018 09:30:00,11.19,11.3,1,-6.54
 21/12/2018 09:45:00,11.27,11.3,1,-6.54
 21/12/2018 10:00:00,11.28,11.3,1,-6.53
 21/12/2018 10:15:00,11.31,11.3,1,-6.38
 21/12/2018 10:30:00,11.35,11.3,1,-5.96
 21/12/2018 10:45:00,11.37,11.3,1,-5.87
 21/12/2018 11:00:00,11.39,11.3,1,-5.81
 21/12/2018 11:15:00,11.39,11.3,1,-5.45
 21/12/2018 11:30:00,11.35,11.3,1,-5.63
 21/12/2018 11:45:00,11.38,11.3,1,-5.49
 21/12/2018 12:00:00,11.4,11.3,1,-5.32
 21/12/2018 12:15:00,11.4,11.3,1,-5.16
 21/12/2018 12:30:00,11.34,11.3,1,-4.34
 21/12/2018 12:45:00,11.27,11.3,1,-5.24
 21/12/2018 13:00:00,11.29,11.3,1,-4.87
 21/12/2018 13:15:00,11.25,11.3,1,-4.99
 21/12/2018 13:30:00,11.25,11.3,1,-5.21
 21/12/2018 13:45:00,11.24,11.3,1,-5.3
 21/12/2018 14:00:00,11.25,11.3,1,-5.33
 21/12/2018 14:15:00,11.23,11.3,1,-5.56
 21/12/2018 14:30:00,11.2,11.3,1,-5.67
 21/12/2018 14:45:00,11.21,11.3,1,-5.48
 21/12/2018 15:00:00,11.21,11.3,1,-5.69
 21/12/2018 15:15:00,11.19,11.3,1,-5.65
 21/12/2018 15:30:00,11.18,11.3,1,-5.78
 21/12/2018 15:45:00,11.27,11.3,1,-6.07
 21/12/2018 16:00:00,11.23,11.3,1,-6.26
 21/12/2018 16:15:00,11.27,11.3,1,-6.49
 21/12/2018 16:30:00,11.25,11.3,1,-6.79
 21/12/2018 16:45:00,11.25,11.3,1,-6.92
 21/12/2018 17:00:00,11.25,11.3,1,-7.02
 21/12/2018 17:15:00,11.22,11.3,1,-7.1
 21/12/2018 17:30:00,11.22,11.3,1,-7.17
 21/12/2018 17:45:00,11.23,11.3,1,-7.02
 21/12/2018 18:00:00,11.27,11.3,1,-6.91
 21/12/2018 18:15:00,11.32,11.3,1,-6.81
 21/12/2018 18:30:00,11.33,11.3,1,-6.74
 21/12/2018 18:45:00,11.32,11.3,1,-6.73
 21/12/2018 19:00:00,11.34,11.3,1,-6.66
 21/12/2018 19:15:00,11.32,11.3,1,-6.44
 21/12/2018 19:30:00,11.35,11.3,1,-6.44
 21/12/2018 19:45:00,11.38,11.3,1,-6.34
 21/12/2018 20:00:00,11.32,11.3,1,-6.17
 21/12/2018 20:15:00,11.33,11.3,1,-5.96
 21/12/2018 20:30:00,11.39,11.3,1,-5.9
 21/12/2018 20:45:00,11.35,11.3,1,-5.64
 21/12/2018 21:00:00,11.37,11.3,1,-5.5
 21/12/2018 21:15:00,11.36,11.3,1,-5.38
 21/12/2018 21:30:00,11.32,11.3,1,-5.2
 21/12/2018 21:45:00,11.36,11.3,1,-5.05
 21/12/2018 22:00:00,11.37,11.3,1,-4.95
 21/12/2018 22:15:00,11.38,11.3,1,-4.65
 21/12/2018 22:30:00,11.34,11.3,1,-4.4
 21/12/2018 22:45:00,11.39,11.3,1,-4.25
 21/12/2018 23:00:00,11.4,11.3,1,-4.15
 21/12/2018 23:15:00,11.33,11.3,1,-4.14
 21/12/2018 23:30:00,11.34,11.3,1,-4.08
 21/12/2018 23:45:00,11.35,11.3,1,-4.0
 22/12/2018 00:00:00,11.34,11.3,1,-4.05
 22/12/2018 00:15:00,11.19,11.3,1,-4.25
 22/12/2018 00:30:00,11.27,11.3,1,-4.31
 22/12/2018 00:45:00,11.23,11.3,1,-4.25
 22/12/2018 01:00:00,11.23,11.3,1,-4.2
 22/12/2018 01:15:00,11.28,11.3,1,-4.22
 22/12/2018 01:30:00,11.33,11.3,1,-4.12
 22/12/2018 01:45:00,11.36,11.3,1,-3.92
 22/12/2018 02:00:00,11.29,11.3,1,-3.81
 22/12/2018 02:15:00,11.22,11.3,1,-3.72
 22/12/2018 02:30:00,11.24,11.3,1,-3.62
 22/12/2018 02:45:00,11.27,11.3,1,-3.62
 22/12/2018 03:00:00,11.32,11.3,1,-3.55
 22/12/2018 03:15:00,11.31,11.3,1,-3.51
 22/12/2018 03:30:00,11.35,11.3,1,-3.42
 22/12/2018 03:45:00,11.35,11.3,1,-3.4
 22/12/2018 04:00:00,11.38,11.3,1,-3.32
