DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 04:15:00,11.25,11.3,1,-3.32
 22/12/2018 04:30:00,11.25,11.3,1,-3.32
 22/12/2018 04:45:00,11.25,11.3,1,-3.32
 22/12/2018 05:00:00,11.26,11.3,1,-3.32
 22/12/2018 05:15:00,11.24,11.3,1,-3.4
 22/12/2018 05:30:00,11.25,11.3,1,-3.41
 22/12/2018 05:45:00,11.22,11.3,1,-3.32
 22/12/2018 06:00:00,11.18,11.3,1,-3.44
 22/12/2018 06:15:00,11.22,11.3,1,-3.56
 22/12/2018 06:30:00,11.28,11.3,1,-3.66
 22/12/2018 06:45:00,11.33,11.3,1,-3.78
 22/12/2018 07:00:00,11.31,11.3,1,-3.82
 22/12/2018 07:15:00,11.27,11.3,1,-3.9
 22/12/2018 07:30:00,11.22,11.3,1,-4.02
 22/12/2018 07:45:00,11.19,11.3,1,-4.15
 22/12/2018 08:00:00,11.22,11.3,1,-4.41
 22/12/2018 08:15:00,11.25,11.3,1,-4.55
 22/12/2018 08:30:00,11.37,11.3,1,-4.78
 22/12/2018 08:45:00,11.35,11.3,1,-4.85
 22/12/2018 09:00:00,11.33,11.3,1,-4.98
 22/12/2018 09:15:00,11.32,11.3,1,-5.05
 22/12/2018 09:30:00,11.33,11.3,1,-4.94
 22/12/2018 09:45:00,11.33,11.3,1,-4.96
 22/12/2018 10:00:00,11.33,11.3,1,-4.94
 22/12/2018 10:15:00,11.32,11.3,1,-4.88
 22/12/2018 10:30:00,11.31,11.3,1,-5.0
 22/12/2018 10:45:00,11.35,11.3,1,-4.67
 22/12/2018 11:00:00,11.37,11.3,1,-4.54
 22/12/2018 11:15:00,11.39,11.3,1,-4.54
 22/12/2018 11:30:00,11.39,11.3,1,-4.63
 22/12/2018 11:45:00,11.38,11.3,1,-5.02
 22/12/2018 12:00:00,11.36,11.3,1,-4.69
 22/12/2018 12:15:00,11.26,11.3,1,-4.87
 22/12/2018 12:30:00,11.26,11.3,1,-4.3
 22/12/2018 12:45:00,11.28,11.3,1,-4.64
 22/12/2018 13:00:00,11.27,11.3,1,-4.38
 22/12/2018 13:15:00,11.28,11.3,1,-4.67
 22/12/2018 13:30:00,11.27,11.3,1,-4.83
 22/12/2018 13:45:00,11.28,11.3,1,-4.46
 22/12/2018 14:00:00,11.29,11.3,1,-4.91
 22/12/2018 14:15:00,11.31,11.3,1,-5.22
 22/12/2018 14:30:00,11.31,11.3,1,-5.24
 22/12/2018 14:45:00,11.26,11.3,1,-5.35
 22/12/2018 15:00:00,11.26,11.3,1,-5.41
 22/12/2018 15:15:00,11.26,11.3,1,-5.39
 22/12/2018 15:30:00,11.24,11.3,1,-5.5
 22/12/2018 15:45:00,11.22,11.3,1,-5.58
 22/12/2018 16:00:00,11.16,11.3,1,-5.66
 22/12/2018 16:15:00,11.17,11.3,1,-5.7
 22/12/2018 16:30:00,11.26,11.3,1,-6.08
 22/12/2018 16:45:00,11.26,11.3,1,-6.26
 22/12/2018 17:00:00,11.28,11.3,1,-6.45
 22/12/2018 17:15:00,11.28,11.3,1,-6.65
 22/12/2018 17:30:00,11.29,11.3,1,-6.69
 22/12/2018 17:45:00,11.29,11.3,1,-6.67
 22/12/2018 18:00:00,11.32,11.3,1,-6.64
 22/12/2018 18:15:00,11.32,11.3,1,-6.52
 22/12/2018 18:30:00,11.34,11.3,1,-6.46
 22/12/2018 18:45:00,11.31,11.3,1,-6.32
 22/12/2018 19:00:00,11.34,11.3,1,-6.26
 22/12/2018 19:15:00,11.33,11.3,1,-6.18
 22/12/2018 19:30:00,11.36,11.3,1,-6.0
 22/12/2018 19:45:00,11.37,11.3,1,-5.87
 22/12/2018 20:00:00,11.39,11.3,1,-5.71
 22/12/2018 20:15:00,11.34,11.3,1,-5.49
 22/12/2018 20:30:00,11.27,11.3,1,-5.29
 22/12/2018 20:45:00,11.27,11.3,1,-5.12
 22/12/2018 21:00:00,11.22,11.3,1,-5.02
 22/12/2018 21:15:00,11.24,11.3,1,-4.89
 22/12/2018 21:30:00,11.27,11.3,1,-4.8
 22/12/2018 21:45:00,11.22,11.3,1,-4.67
 22/12/2018 22:00:00,11.26,11.3,1,-4.54
 22/12/2018 22:15:00,11.25,11.3,1,-4.34
 22/12/2018 22:30:00,11.21,11.3,1,-4.19
 22/12/2018 22:45:00,11.24,11.3,1,-4.05
 22/12/2018 23:00:00,11.26,11.3,1,-3.93
 22/12/2018 23:15:00,11.25,11.3,1,-3.92
 22/12/2018 23:30:00,11.27,11.3,1,-3.92
 22/12/2018 23:45:00,11.29,11.3,1,-3.92
 23/12/2018 00:00:00,11.3,11.3,1,-3.92
 23/12/2018 00:15:00,11.18,11.3,1,-4.19
 23/12/2018 00:30:00,11.16,11.3,1,-4.23
 23/12/2018 00:45:00,11.14,11.3,1,-4.12
 23/12/2018 01:00:00,11.15,11.3,1,-4.12
 23/12/2018 01:15:00,11.18,11.3,1,-4.18
 23/12/2018 01:30:00,11.2,11.3,1,-4.09
 23/12/2018 01:45:00,11.24,11.3,1,-3.98
 23/12/2018 02:00:00,11.26,11.3,1,-3.85
 23/12/2018 02:15:00,11.26,11.3,1,-3.85
 23/12/2018 02:30:00,11.29,11.3,1,-3.8
 23/12/2018 02:45:00,11.3,11.3,1,-3.72
 23/12/2018 03:00:00,11.29,11.3,1,-3.65
 23/12/2018 03:15:00,11.26,11.3,1,-3.58
 23/12/2018 03:30:00,11.27,11.3,1,-3.54
 23/12/2018 03:45:00,11.26,11.3,1,-3.45
 23/12/2018 04:00:00,11.27,11.3,1,-3.41
 23/12/2018 04:15:00,11.28,11.3,1,-3.32
 23/12/2018 04:30:00,11.28,11.3,1,-3.32
 23/12/2018 04:45:00,11.29,11.3,1,-3.25
 23/12/2018 05:00:00,11.28,11.3,1,-3.28
 23/12/2018 05:15:00,11.28,11.3,1,-3.32
 23/12/2018 05:30:00,11.29,11.3,1,-3.32
 23/12/2018 05:45:00,11.3,11.3,1,-3.34
 23/12/2018 06:00:00,11.3,11.3,1,-3.39
 23/12/2018 06:15:00,11.27,11.3,1,-3.52
 23/12/2018 06:30:00,11.26,11.3,1,-3.54
 23/12/2018 06:45:00,11.23,11.3,1,-3.57
 23/12/2018 07:00:00,11.22,11.3,1,-3.67
 23/12/2018 07:15:00,11.25,11.3,1,-3.64
 23/12/2018 07:30:00,11.23,11.3,1,-3.68
 23/12/2018 07:45:00,11.21,11.3,1,-3.77
 23/12/2018 08:00:00,11.23,11.3,1,-3.92
 23/12/2018 08:15:00,11.25,11.3,1,-4.08
 23/12/2018 08:30:00,11.2,11.3,1,-4.23
 23/12/2018 08:45:00,11.16,11.3,1,-4.43
 23/12/2018 09:00:00,11.18,11.3,1,-4.54
 23/12/2018 09:15:00,11.23,11.3,1,-4.73
 23/12/2018 09:30:00,11.19,11.3,1,-4.71
 23/12/2018 09:45:00,11.17,11.3,1,-4.62
 23/12/2018 10:00:00,11.28,11.3,1,-4.84
 23/12/2018 10:15:00,11.29,11.3,1,-4.94
 23/12/2018 10:30:00,11.27,11.3,1,-5.04
 23/12/2018 10:45:00,11.28,11.3,1,-5.08
 23/12/2018 11:00:00,11.28,11.3,1,-5.09
 23/12/2018 11:15:00,11.25,11.3,1,-5.3
 23/12/2018 11:30:00,11.26,11.3,1,-5.23
 23/12/2018 11:45:00,11.26,11.3,1,-5.22
 23/12/2018 12:00:00,11.26,11.3,1,-5.11
 23/12/2018 12:15:00,11.29,11.3,1,-5.08
 23/12/2018 12:30:00,11.3,11.3,1,-5.11
 23/12/2018 12:45:00,11.29,11.3,1,-5.17
 23/12/2018 13:00:00,11.29,11.3,1,-5.29
 23/12/2018 13:15:00,11.3,11.3,1,-5.34
 23/12/2018 13:30:00,11.3,11.3,1,-5.53
 23/12/2018 13:45:00,11.24,11.3,1,-5.54
 23/12/2018 14:00:00,11.23,11.3,1,-5.39
 23/12/2018 14:15:00,11.29,11.3,1,-5.32
 23/12/2018 14:30:00,11.3,11.3,1,-5.26
 23/12/2018 14:45:00,11.27,11.3,1,-5.19
 23/12/2018 15:00:00,11.27,11.3,1,-5.22
 23/12/2018 15:15:00,11.24,11.3,1,-5.31
 23/12/2018 15:30:00,11.24,11.3,1,-5.37
 23/12/2018 15:45:00,11.22,11.3,1,-5.42
 23/12/2018 16:00:00,11.2,11.3,1,-5.49
 23/12/2018 16:15:00,11.21,11.3,1,-5.61
 23/12/2018 16:30:00,11.2,11.3,1,-5.69
 23/12/2018 16:45:00,11.23,11.3,1,-5.84
 23/12/2018 17:00:00,11.21,11.3,1,-5.89
 23/12/2018 17:15:00,11.2,11.3,1,-5.87
 23/12/2018 17:30:00,11.21,11.3,1,-5.87
 23/12/2018 17:45:00,11.22,11.3,1,-5.86
 23/12/2018 18:00:00,11.24,11.3,1,-5.8
 23/12/2018 18:15:00,11.25,11.3,1,-5.7
 23/12/2018 18:30:00,11.27,11.3,1,-5.59
 23/12/2018 18:45:00,11.29,11.3,1,-5.55
 23/12/2018 19:00:00,11.31,11.3,1,-5.54
 23/12/2018 19:15:00,11.27,11.3,1,-5.49
 23/12/2018 19:30:00,11.32,11.3,1,-5.4
 23/12/2018 19:45:00,11.33,11.3,1,-5.23
 23/12/2018 20:00:00,11.32,11.3,1,-5.19
 23/12/2018 20:15:00,11.31,11.3,1,-5.16
 23/12/2018 20:30:00,11.35,11.3,1,-5.04
 23/12/2018 20:45:00,11.35,11.3,1,-4.93
 23/12/2018 21:00:00,11.3,11.3,1,-4.79
 23/12/2018 21:15:00,11.29,11.3,1,-4.67
 23/12/2018 21:30:00,11.34,11.3,1,-4.61
 23/12/2018 21:45:00,11.35,11.3,1,-4.5
 23/12/2018 22:00:00,11.35,11.3,1,-4.39
 23/12/2018 22:15:00,11.35,11.3,1,-4.33
 23/12/2018 22:30:00,11.31,11.3,1,-4.14
 23/12/2018 22:45:00,11.33,11.3,1,-4.02
 23/12/2018 23:00:00,11.36,11.3,1,-3.87
 23/12/2018 23:15:00,11.35,11.3,1,-3.92
 23/12/2018 23:30:00,11.36,11.3,1,-3.85
 23/12/2018 23:45:00,11.35,11.3,1,-3.81
 24/12/2018 00:00:00,11.27,11.3,1,-3.76
 24/12/2018 00:00:00,11.27,11.3,1,-3.76
 24/12/2018 00:15:00,11.24,11.3,1,-4.12
 24/12/2018 00:30:00,11.24,11.3,1,-4.12
 24/12/2018 00:45:00,11.24,11.3,1,-4.12
 24/12/2018 01:00:00,11.24,11.3,1,-4.12
 24/12/2018 01:15:00,11.24,11.3,1,-4.12
 24/12/2018 01:30:00,11.24,11.3,1,-4.12
 24/12/2018 01:45:00,11.24,11.3,1,-4.12
 24/12/2018 02:00:00,11.24,11.3,1,-4.12
 24/12/2018 02:15:00,11.24,11.3,1,-4.12
 24/12/2018 02:30:00,11.24,11.3,1,-4.12
 24/12/2018 02:45:00,11.24,11.3,1,-4.12
 24/12/2018 03:00:00,11.24,11.3,1,-4.12
 24/12/2018 03:15:00,11.24,11.3,1,-4.12
 24/12/2018 03:30:00,11.24,11.3,1,-4.12
 24/12/2018 03:45:00,11.24,11.3,1,-4.12
 24/12/2018 04:00:00,11.24,11.3,1,-4.12
 24/12/2018 04:15:00,11.24,11.3,1,-4.12
 24/12/2018 04:30:00,11.24,11.3,1,-4.12
 24/12/2018 04:45:00,11.24,11.3,1,-4.12
 24/12/2018 05:00:00,11.24,11.3,1,-4.12
 24/12/2018 05:15:00,11.24,11.3,1,-4.12
 24/12/2018 05:30:00,11.24,11.3,1,-4.12
 24/12/2018 05:45:00,11.24,11.3,1,-4.12
 24/12/2018 06:00:00,11.24,11.3,1,-4.12
 24/12/2018 06:15:00,11.24,11.3,1,-4.12
 24/12/2018 06:30:00,11.24,11.3,1,-4.12
 24/12/2018 06:45:00,11.24,11.3,1,-4.12
 24/12/2018 07:00:00,11.24,11.3,1,-4.12
 24/12/2018 07:15:00,11.24,11.3,1,-4.12
 24/12/2018 07:30:00,11.24,11.3,1,-4.12
 24/12/2018 07:45:00,11.24,11.3,1,-4.12
 24/12/2018 08:00:00,11.24,11.3,1,-4.12
 24/12/2018 08:15:00,11.24,11.3,1,-4.12
 24/12/2018 08:30:00,11.24,11.3,1,-4.12
 24/12/2018 08:45:00,11.24,11.3,1,-4.12
 24/12/2018 09:00:00,11.24,11.3,1,-4.12
 24/12/2018 09:15:00,11.24,11.3,1,-4.12
 24/12/2018 09:30:00,11.24,11.3,1,-4.12
 24/12/2018 09:45:00,11.24,11.3,1,-4.12
 24/12/2018 10:00:00,11.24,11.3,1,-4.12
 24/12/2018 10:15:00,11.24,11.3,1,-4.12
 24/12/2018 10:30:00,11.24,11.3,1,-4.12
 24/12/2018 10:45:00,11.24,11.3,1,-4.12
 24/12/2018 11:00:00,11.24,11.3,1,-4.12
 24/12/2018 11:15:00,11.24,11.3,1,-4.12
 24/12/2018 11:30:00,11.24,11.3,1,-4.12
 24/12/2018 11:45:00,11.24,11.3,1,-4.12
 24/12/2018 12:00:00,11.24,11.3,1,-4.12
 24/12/2018 12:15:00,11.24,11.3,1,-4.12
 24/12/2018 12:30:00,11.24,11.3,1,-4.12
 24/12/2018 12:45:00,11.24,11.3,1,-4.12
 24/12/2018 13:00:00,11.24,11.3,1,-4.12
 24/12/2018 13:15:00,11.24,11.3,1,-4.12
 24/12/2018 13:30:00,11.24,11.3,1,-4.12
 24/12/2018 13:45:00,11.24,11.3,1,-4.12
 24/12/2018 14:00:00,11.24,11.3,1,-4.12
 24/12/2018 14:15:00,11.24,11.3,1,-4.12
 24/12/2018 14:30:00,11.24,11.3,1,-4.12
 24/12/2018 14:45:00,11.24,11.3,1,-4.12
 24/12/2018 15:00:00,11.24,11.3,1,-4.12
 24/12/2018 15:15:00,11.24,11.3,1,-4.12
 24/12/2018 15:30:00,11.24,11.3,1,-4.12
 24/12/2018 15:45:00,11.24,11.3,1,-4.12
 24/12/2018 16:00:00,11.24,11.3,1,-4.12
 24/12/2018 16:15:00,11.24,11.3,1,-4.12
 24/12/2018 16:30:00,11.24,11.3,1,-4.12
 24/12/2018 16:45:00,11.24,11.3,1,-4.12
 24/12/2018 17:00:00,11.24,11.3,1,-4.12
 24/12/2018 17:15:00,11.24,11.3,1,-4.12
 24/12/2018 17:30:00,11.24,11.3,1,-4.12
 24/12/2018 17:45:00,11.24,11.3,1,-4.12
 24/12/2018 18:00:00,11.24,11.3,1,-4.12
 24/12/2018 18:15:00,11.24,11.3,1,-4.12
 24/12/2018 18:30:00,11.24,11.3,1,-4.12
 24/12/2018 18:45:00,11.24,11.3,1,-4.12
 24/12/2018 19:00:00,11.24,11.3,1,-4.12
 24/12/2018 19:15:00,11.24,11.3,1,-4.12
 24/12/2018 19:30:00,11.24,11.3,1,-4.12
 24/12/2018 19:45:00,11.24,11.3,1,-4.12
 24/12/2018 20:00:00,11.24,11.3,1,-4.12
 24/12/2018 20:15:00,11.24,11.3,1,-4.12
 24/12/2018 20:30:00,11.24,11.3,1,-4.12
 24/12/2018 20:45:00,11.24,11.3,1,-4.12
 24/12/2018 21:00:00,11.24,11.3,1,-4.12
 24/12/2018 21:15:00,11.24,11.3,1,-4.12
 24/12/2018 21:30:00,11.24,11.3,1,-4.12
 24/12/2018 21:45:00,11.24,11.3,1,-4.12
 24/12/2018 22:00:00,11.24,11.3,1,-4.12
 24/12/2018 22:15:00,11.24,11.3,1,-4.12
 24/12/2018 22:30:00,11.24,11.3,1,-4.12
 24/12/2018 22:45:00,11.24,11.3,1,-4.12
 24/12/2018 23:00:00,11.24,11.3,1,-4.12
 24/12/2018 23:15:00,11.24,11.3,1,-4.12
 24/12/2018 23:30:00,11.24,11.3,1,-4.12
 24/12/2018 23:45:00,11.24,11.3,1,-4.12
 25/12/2018 00:00:00,11.24,11.3,1,-4.12
 25/12/2018 00:15:00,11.24,11.3,1,-4.12
 25/12/2018 00:30:00,11.24,11.3,1,-4.12
 25/12/2018 00:45:00,11.24,11.3,1,-4.12
 25/12/2018 01:00:00,11.24,11.3,1,-4.12
 25/12/2018 01:15:00,11.24,11.3,1,-4.12
 25/12/2018 01:30:00,11.24,11.3,1,-4.12
 25/12/2018 01:45:00,11.24,11.3,1,-4.12
 25/12/2018 02:00:00,11.24,11.3,1,-4.12
 25/12/2018 02:15:00,11.24,11.3,1,-4.12
 25/12/2018 02:30:00,11.24,11.3,1,-4.12
 25/12/2018 02:45:00,11.24,11.3,1,-4.12
 25/12/2018 03:00:00,11.24,11.3,1,-4.12
 25/12/2018 03:15:00,11.24,11.3,1,-4.12
 25/12/2018 03:30:00,11.24,11.3,1,-4.12
 25/12/2018 03:45:00,11.24,11.3,1,-4.12
 25/12/2018 04:00:00,11.24,11.3,1,-4.12
 25/12/2018 04:15:00,11.24,11.3,1,-4.12
 25/12/2018 04:30:00,11.24,11.3,1,-4.12
 25/12/2018 04:45:00,11.24,11.3,1,-4.12
 25/12/2018 05:00:00,11.24,11.3,1,-4.12
 25/12/2018 05:15:00,11.24,11.3,1,-4.12
 25/12/2018 05:30:00,11.24,11.3,1,-4.12
 25/12/2018 05:45:00,11.24,11.3,1,-4.12
 25/12/2018 06:00:00,11.24,11.3,1,-4.12
 25/12/2018 06:15:00,11.24,11.3,1,-4.12
 25/12/2018 06:30:00,11.24,11.3,1,-4.12
 25/12/2018 06:45:00,11.24,11.3,1,-4.12
 25/12/2018 07:00:00,11.24,11.3,1,-4.12
 25/12/2018 07:15:00,11.24,11.3,1,-4.12
 25/12/2018 07:30:00,11.24,11.3,1,-4.12
 25/12/2018 07:45:00,11.24,11.3,1,-4.12
 25/12/2018 08:00:00,11.24,11.3,1,-4.12
 25/12/2018 08:15:00,11.24,11.3,1,-4.12
 25/12/2018 08:30:00,11.24,11.3,1,-4.12
 25/12/2018 08:45:00,11.24,11.3,1,-4.12
 25/12/2018 09:00:00,11.24,11.3,1,-4.12
 25/12/2018 09:15:00,11.24,11.3,1,-4.12
 25/12/2018 09:30:00,11.24,11.3,1,-4.12
 25/12/2018 09:45:00,11.24,11.3,1,-4.12
 25/12/2018 10:00:00,11.24,11.3,1,-4.12
 25/12/2018 10:15:00,11.24,11.3,1,-4.12
 25/12/2018 10:30:00,11.24,11.3,1,-4.12
 25/12/2018 10:45:00,11.24,11.3,1,-4.12
 25/12/2018 11:00:00,11.24,11.3,1,-4.12
 25/12/2018 11:15:00,11.24,11.3,1,-4.12
 25/12/2018 11:30:00,11.24,11.3,1,-4.12
 25/12/2018 11:45:00,11.24,11.3,1,-4.12
 25/12/2018 12:00:00,11.24,11.3,1,-4.12
 25/12/2018 12:15:00,11.24,11.3,1,-4.12
 25/12/2018 12:30:00,11.24,11.3,1,-4.12
 25/12/2018 12:45:00,11.24,11.3,1,-4.12
 25/12/2018 13:00:00,11.24,11.3,1,-4.12
 25/12/2018 13:15:00,11.24,11.3,1,-4.12
 25/12/2018 13:30:00,11.24,11.3,1,-4.12
 25/12/2018 13:45:00,11.24,11.3,1,-4.12
 25/12/2018 14:00:00,11.24,11.3,1,-4.12
 25/12/2018 14:15:00,11.24,11.3,1,-4.12
 25/12/2018 14:30:00,11.24,11.3,1,-4.12
 25/12/2018 14:45:00,11.24,11.3,1,-4.12
 25/12/2018 15:00:00,11.24,11.3,1,-4.12
 25/12/2018 15:15:00,11.24,11.3,1,-4.12
 25/12/2018 15:30:00,11.24,11.3,1,-4.12
 25/12/2018 15:45:00,11.24,11.3,1,-4.12
 25/12/2018 16:00:00,11.24,11.3,1,-4.12
 25/12/2018 16:15:00,11.24,11.3,1,-4.12
 25/12/2018 16:30:00,11.24,11.3,1,-4.12
 25/12/2018 16:45:00,11.24,11.3,1,-4.12
 25/12/2018 17:00:00,11.24,11.3,1,-4.12
 25/12/2018 17:15:00,11.24,11.3,1,-4.12
 25/12/2018 17:30:00,11.24,11.3,1,-4.12
 25/12/2018 17:45:00,11.24,11.3,1,-4.12
 25/12/2018 18:00:00,11.24,11.3,1,-4.12
 25/12/2018 18:15:00,11.24,11.3,1,-4.12
 25/12/2018 18:30:00,11.24,11.3,1,-4.12
 25/12/2018 18:45:00,11.24,11.3,1,-4.12
 25/12/2018 19:00:00,11.24,11.3,1,-4.12
 25/12/2018 19:15:00,11.24,11.3,1,-4.12
 25/12/2018 19:30:00,11.24,11.3,1,-4.12
 25/12/2018 19:45:00,11.24,11.3,1,-4.12
 25/12/2018 20:00:00,11.24,11.3,1,-4.12
 25/12/2018 20:15:00,11.24,11.3,1,-4.12
 25/12/2018 20:30:00,11.24,11.3,1,-4.12
 25/12/2018 20:45:00,11.24,11.3,1,-4.12
 25/12/2018 21:00:00,11.24,11.3,1,-4.12
 25/12/2018 21:15:00,11.24,11.3,1,-4.12
 25/12/2018 21:30:00,11.24,11.3,1,-4.12
 25/12/2018 21:45:00,11.24,11.3,1,-4.12
 25/12/2018 22:00:00,11.24,11.3,1,-4.12
 25/12/2018 22:15:00,11.24,11.3,1,-4.12
 25/12/2018 22:30:00,11.24,11.3,1,-4.12
 25/12/2018 22:45:00,11.24,11.3,1,-4.12
 25/12/2018 23:00:00,11.24,11.3,1,-4.12
 25/12/2018 23:15:00,11.24,11.3,1,-4.12
 25/12/2018 23:30:00,11.24,11.3,1,-4.12
 25/12/2018 23:45:00,11.24,11.3,1,-4.12
 26/12/2018 00:00:00,11.24,11.3,1,-4.12
 26/12/2018 00:15:00,11.24,11.3,1,-4.12
 26/12/2018 00:30:00,11.24,11.3,1,-4.12
 26/12/2018 00:45:00,11.24,11.3,1,-4.12
 26/12/2018 01:00:00,11.24,11.3,1,-4.12
 26/12/2018 01:15:00,11.24,11.3,1,-4.12
 26/12/2018 01:30:00,11.24,11.3,1,-4.12
 26/12/2018 01:45:00,11.24,11.3,1,-4.12
 26/12/2018 02:00:00,11.24,11.3,1,-4.12
 26/12/2018 02:15:00,11.24,11.3,1,-4.12
 26/12/2018 02:30:00,11.24,11.3,1,-4.12
 26/12/2018 02:45:00,11.24,11.3,1,-4.12
 26/12/2018 03:00:00,11.24,11.3,1,-4.12
 26/12/2018 03:15:00,11.24,11.3,1,-4.12
 26/12/2018 03:30:00,11.24,11.3,1,-4.12
 26/12/2018 03:45:00,11.24,11.3,1,-4.12
 26/12/2018 04:00:00,11.24,11.3,1,-4.12
 26/12/2018 04:15:00,11.24,11.3,1,-4.12
 26/12/2018 04:30:00,11.24,11.3,1,-4.12
 26/12/2018 04:45:00,11.24,11.3,1,-4.12
 26/12/2018 05:00:00,11.24,11.3,1,-4.12
 26/12/2018 05:15:00,11.24,11.3,1,-4.12
 26/12/2018 05:30:00,11.24,11.3,1,-4.12
 26/12/2018 05:45:00,11.24,11.3,1,-4.12
 26/12/2018 06:00:00,11.24,11.3,1,-4.12
 26/12/2018 06:15:00,11.24,11.3,1,-4.12
 26/12/2018 06:30:00,11.24,11.3,1,-4.12
 26/12/2018 06:45:00,11.24,11.3,1,-4.12
 26/12/2018 07:00:00,11.24,11.3,1,-4.12
 26/12/2018 07:15:00,11.24,11.3,1,-4.12
 26/12/2018 07:30:00,11.24,11.3,1,-4.12
 26/12/2018 07:45:00,11.24,11.3,1,-4.12
 26/12/2018 08:00:00,11.24,11.3,1,-4.12
 26/12/2018 08:15:00,11.24,11.3,1,-4.12
 26/12/2018 08:30:00,11.24,11.3,1,-4.12
 26/12/2018 08:45:00,11.24,11.3,1,-4.12
 26/12/2018 09:00:00,11.24,11.3,1,-4.12
 26/12/2018 09:15:00,11.24,11.3,1,-4.12
 26/12/2018 09:30:00,11.24,11.3,1,-4.12
 26/12/2018 09:45:00,11.24,11.3,1,-4.12
 26/12/2018 10:00:00,11.24,11.3,1,-4.12
 26/12/2018 10:15:00,11.24,11.3,1,-4.12
 26/12/2018 10:30:00,11.24,11.3,1,-4.12
 26/12/2018 10:45:00,11.24,11.3,1,-4.12
 26/12/2018 11:00:00,11.24,11.3,1,-4.12
 26/12/2018 11:15:00,11.24,11.3,1,-4.12
 26/12/2018 11:30:00,11.24,11.3,1,-4.12
 26/12/2018 11:45:00,11.24,11.3,1,-4.12
 26/12/2018 12:00:00,11.24,11.3,1,-4.12
 26/12/2018 12:15:00,11.24,11.3,1,-4.12
 26/12/2018 12:30:00,11.24,11.3,1,-4.12
 26/12/2018 12:45:00,11.24,11.3,1,-4.12
 26/12/2018 13:00:00,11.24,11.3,1,-4.12
 26/12/2018 13:15:00,11.24,11.3,1,-4.12
 26/12/2018 13:30:00,11.24,11.3,1,-4.12
 26/12/2018 13:45:00,11.24,11.3,1,-4.12
 26/12/2018 14:00:00,11.24,11.3,1,-4.12
 26/12/2018 14:15:00,11.24,11.3,1,-4.12
 26/12/2018 14:30:00,11.24,11.3,1,-4.12
 26/12/2018 14:45:00,11.24,11.3,1,-4.12
 26/12/2018 15:00:00,11.24,11.3,1,-4.12
 26/12/2018 15:15:00,11.24,11.3,1,-4.12
 26/12/2018 15:30:00,11.24,11.3,1,-4.12
 26/12/2018 15:45:00,11.24,11.3,1,-4.12
 26/12/2018 16:00:00,11.24,11.3,1,-4.12
 26/12/2018 16:15:00,11.24,11.3,1,-4.12
 26/12/2018 16:30:00,11.24,11.3,1,-4.12
 26/12/2018 16:45:00,11.24,11.3,1,-4.12
 26/12/2018 17:00:00,11.24,11.3,1,-4.12
 26/12/2018 17:15:00,11.24,11.3,1,-4.12
 26/12/2018 17:30:00,11.24,11.3,1,-4.12
 26/12/2018 17:45:00,11.24,11.3,1,-4.12
 26/12/2018 18:00:00,11.24,11.3,1,-4.12
 26/12/2018 18:15:00,11.24,11.3,1,-4.12
 26/12/2018 18:30:00,11.24,11.3,1,-4.12
 26/12/2018 18:45:00,11.24,11.3,1,-4.12
 26/12/2018 19:00:00,11.24,11.3,1,-4.12
 26/12/2018 19:15:00,11.24,11.3,1,-4.12
 26/12/2018 19:30:00,11.24,11.3,1,-4.12
 26/12/2018 19:45:00,11.24,11.3,1,-4.12
 26/12/2018 20:00:00,11.24,11.3,1,-4.12
 26/12/2018 20:15:00,11.24,11.3,1,-4.12
 26/12/2018 20:30:00,11.24,11.3,1,-4.12
 26/12/2018 20:45:00,11.24,11.3,1,-4.12
 26/12/2018 21:00:00,11.24,11.3,1,-4.12
 26/12/2018 21:15:00,11.24,11.3,1,-4.12
 26/12/2018 21:30:00,11.24,11.3,1,-4.12
 26/12/2018 21:45:00,11.24,11.3,1,-4.12
 26/12/2018 22:00:00,11.24,11.3,1,-4.12
 26/12/2018 22:15:00,11.24,11.3,1,-4.12
 26/12/2018 22:30:00,11.24,11.3,1,-4.12
 26/12/2018 22:45:00,11.24,11.3,1,-4.12
 26/12/2018 23:00:00,11.24,11.3,1,-4.12
 26/12/2018 23:15:00,11.24,11.3,1,-4.12
 26/12/2018 23:30:00,11.24,11.3,1,-4.12
 26/12/2018 23:45:00,11.24,11.3,1,-4.12
 27/12/2018 00:00:00,11.24,11.3,1,-4.12
 27/12/2018 00:15:00,11.24,11.3,1,-4.12
 27/12/2018 00:30:00,11.24,11.3,1,-4.12
 27/12/2018 00:45:00,11.24,11.3,1,-4.12
 27/12/2018 01:00:00,11.24,11.3,1,-4.12
 27/12/2018 01:15:00,11.24,11.3,1,-4.12
 27/12/2018 01:30:00,11.24,11.3,1,-4.12
 27/12/2018 01:45:00,11.24,11.3,1,-4.12
 27/12/2018 02:00:00,11.24,11.3,1,-4.12
 27/12/2018 02:15:00,11.24,11.3,1,-4.12
 27/12/2018 02:30:00,11.24,11.3,1,-4.12
 27/12/2018 02:45:00,11.24,11.3,1,-4.12
 27/12/2018 03:00:00,11.24,11.3,1,-4.12
 27/12/2018 03:15:00,11.24,11.3,1,-4.12
 27/12/2018 03:30:00,11.24,11.3,1,-4.12
 27/12/2018 03:45:00,11.24,11.3,1,-4.12
 27/12/2018 04:00:00,11.24,11.3,1,-4.12
 27/12/2018 04:15:00,11.24,11.3,1,-4.12
 27/12/2018 04:30:00,11.24,11.3,1,-4.12
 27/12/2018 04:45:00,11.24,11.3,1,-4.12
 27/12/2018 05:00:00,11.24,11.3,1,-4.12
 27/12/2018 05:15:00,11.24,11.3,1,-4.12
 27/12/2018 05:30:00,11.24,11.3,1,-4.12
 27/12/2018 05:45:00,11.24,11.3,1,-4.12
 27/12/2018 06:00:00,11.24,11.3,1,-4.12
 27/12/2018 06:15:00,11.24,11.3,1,-4.12
 27/12/2018 06:30:00,11.24,11.3,1,-4.12
 27/12/2018 06:45:00,11.24,11.3,1,-4.12
 27/12/2018 07:00:00,11.24,11.3,1,-4.12
 27/12/2018 07:15:00,11.24,11.3,1,-4.12
 27/12/2018 07:30:00,11.24,11.3,1,-4.12
 27/12/2018 07:45:00,11.24,11.3,1,-4.12
 27/12/2018 08:00:00,11.24,11.3,1,-4.12
 27/12/2018 08:15:00,11.24,11.3,1,-4.12
 27/12/2018 08:30:00,11.24,11.3,1,-4.12
 27/12/2018 08:45:00,11.24,11.3,1,-4.12
 27/12/2018 09:00:00,11.24,11.3,1,-4.12
 27/12/2018 09:15:00,11.24,11.3,1,-4.12
 27/12/2018 09:30:00,11.24,11.3,1,-4.12
 27/12/2018 09:45:00,11.24,11.3,1,-4.12
 27/12/2018 10:00:00,11.24,11.3,1,-4.12
 27/12/2018 10:15:00,11.24,11.3,1,-4.12
 27/12/2018 10:30:00,11.24,11.3,1,-4.12
 27/12/2018 10:45:00,11.24,11.3,1,-4.12
 27/12/2018 11:00:00,11.24,11.3,1,-4.12
 27/12/2018 11:15:00,11.24,11.3,1,-4.12
 27/12/2018 11:30:00,11.24,11.3,1,-4.12
 27/12/2018 11:45:00,11.24,11.3,1,-4.12
 27/12/2018 12:00:00,11.24,11.3,1,-4.12
 27/12/2018 12:15:00,11.24,11.3,1,-4.12
 27/12/2018 12:30:00,11.24,11.3,1,-4.12
 27/12/2018 12:45:00,11.24,11.3,1,-4.12
 27/12/2018 13:00:00,11.24,11.3,1,-4.12
 27/12/2018 13:15:00,11.24,11.3,1,-4.12
 27/12/2018 13:30:00,11.24,11.3,1,-4.12
 27/12/2018 13:45:00,11.24,11.3,1,-4.12
 27/12/2018 14:00:00,11.24,11.3,1,-4.12
 27/12/2018 14:15:00,11.24,11.3,1,-4.12
 27/12/2018 14:30:00,11.24,11.3,1,-4.12
 27/12/2018 14:45:00,11.24,11.3,1,-4.12
 27/12/2018 15:00:00,11.24,11.3,1,-4.12
 27/12/2018 15:15:00,11.24,11.3,1,-4.12
 27/12/2018 15:30:00,11.24,11.3,1,-4.12
 27/12/2018 15:45:00,11.24,11.3,1,-4.12
 27/12/2018 16:00:00,11.24,11.3,1,-4.12
 27/12/2018 16:15:00,11.24,11.3,1,-4.12
 27/12/2018 16:30:00,11.24,11.3,1,-4.12
 27/12/2018 16:45:00,11.24,11.3,1,-4.12
 27/12/2018 17:00:00,11.24,11.3,1,-4.12
 27/12/2018 17:15:00,11.24,11.3,1,-4.12
 27/12/2018 17:30:00,11.24,11.3,1,-4.12
 27/12/2018 17:45:00,11.24,11.3,1,-4.12
 27/12/2018 18:00:00,11.24,11.3,1,-4.12
 27/12/2018 18:15:00,11.24,11.3,1,-4.12
 27/12/2018 18:30:00,11.24,11.3,1,-4.12
 27/12/2018 18:45:00,11.24,11.3,1,-4.12
 27/12/2018 19:00:00,11.24,11.3,1,-4.12
 27/12/2018 19:15:00,11.24,11.3,1,-4.12
 27/12/2018 19:30:00,11.24,11.3,1,-4.12
 27/12/2018 19:45:00,11.24,11.3,1,-4.12
 27/12/2018 20:00:00,11.24,11.3,1,-4.12
 27/12/2018 20:15:00,11.24,11.3,1,-4.12
 27/12/2018 20:30:00,11.24,11.3,1,-4.12
 27/12/2018 20:45:00,11.24,11.3,1,-4.12
 27/12/2018 21:00:00,11.24,11.3,1,-4.12
 27/12/2018 21:15:00,11.24,11.3,1,-4.12
 27/12/2018 21:30:00,11.24,11.3,1,-4.12
 27/12/2018 21:45:00,11.24,11.3,1,-4.12
 27/12/2018 22:00:00,11.24,11.3,1,-4.12
 27/12/2018 22:15:00,11.24,11.3,1,-4.12
 27/12/2018 22:30:00,11.24,11.3,1,-4.12
 27/12/2018 22:45:00,11.24,11.3,1,-4.12
 27/12/2018 23:00:00,11.24,11.3,1,-4.12
 27/12/2018 23:15:00,11.24,11.3,1,-4.12
 27/12/2018 23:30:00,11.24,11.3,1,-4.12
 27/12/2018 23:45:00,11.24,11.3,1,-4.12
 28/12/2018 00:00:00,11.24,11.3,1,-4.12
 28/12/2018 00:15:00,11.24,11.3,1,-4.12
 28/12/2018 00:30:00,11.24,11.3,1,-4.12
 28/12/2018 00:45:00,11.24,11.3,1,-4.12
 28/12/2018 01:00:00,11.24,11.3,1,-4.12
 28/12/2018 01:15:00,11.24,11.3,1,-4.12
 28/12/2018 01:30:00,11.24,11.3,1,-4.12
 28/12/2018 01:45:00,11.24,11.3,1,-4.12
 28/12/2018 02:00:00,11.24,11.3,1,-4.12
 28/12/2018 02:15:00,11.24,11.3,1,-4.12
 28/12/2018 02:30:00,11.24,11.3,1,-4.12
 28/12/2018 02:45:00,11.24,11.3,1,-4.12
 28/12/2018 03:00:00,11.24,11.3,1,-4.12
 28/12/2018 03:15:00,11.24,11.3,1,-4.12
 28/12/2018 03:30:00,11.24,11.3,1,-4.12
 28/12/2018 03:45:00,11.24,11.3,1,-4.12
 28/12/2018 04:00:00,11.24,11.3,1,-4.12
 28/12/2018 04:15:00,11.24,11.3,1,-4.12
 28/12/2018 04:30:00,11.24,11.3,1,-4.12
 28/12/2018 04:45:00,11.24,11.3,1,-4.12
 28/12/2018 05:00:00,11.24,11.3,1,-4.12
 28/12/2018 05:15:00,11.24,11.3,1,-4.12
 28/12/2018 05:30:00,11.24,11.3,1,-4.12
 28/12/2018 05:45:00,11.24,11.3,1,-4.12
 28/12/2018 06:00:00,11.24,11.3,1,-4.12
 28/12/2018 06:15:00,11.24,11.3,1,-4.12
 28/12/2018 06:30:00,11.24,11.3,1,-4.12
 28/12/2018 06:45:00,11.24,11.3,1,-4.12
 28/12/2018 07:00:00,11.24,11.3,1,-4.12
 28/12/2018 07:15:00,11.24,11.3,1,-4.12
 28/12/2018 07:30:00,11.24,11.3,1,-4.12
 28/12/2018 07:45:00,11.24,11.3,1,-4.12
 28/12/2018 08:00:00,11.24,11.3,1,-4.12
 28/12/2018 08:15:00,11.24,11.3,1,-4.12
 28/12/2018 08:30:00,11.24,11.3,1,-4.12
 28/12/2018 08:45:00,11.24,11.3,1,-4.12
 28/12/2018 09:00:00,11.24,11.3,1,-4.12
 28/12/2018 09:15:00,11.24,11.3,1,-4.12
 28/12/2018 09:30:00,11.24,11.3,1,-4.12
 28/12/2018 09:45:00,11.24,11.3,1,-4.12
 28/12/2018 10:00:00,11.24,11.3,1,-4.12
 28/12/2018 10:15:00,11.24,11.3,1,-4.12
 28/12/2018 10:30:00,11.24,11.3,1,-4.12
 28/12/2018 10:45:00,11.24,11.3,1,-4.12
 28/12/2018 11:00:00,11.24,11.3,1,-4.12
 28/12/2018 11:15:00,11.24,11.3,1,-4.12
 28/12/2018 11:30:00,11.24,11.3,1,-4.12
 28/12/2018 11:45:00,11.24,11.3,1,-4.12
 28/12/2018 12:00:00,11.24,11.3,1,-4.12
 28/12/2018 12:15:00,11.24,11.3,1,-4.12
 28/12/2018 12:30:00,11.24,11.3,1,-4.12
 28/12/2018 12:45:00,11.24,11.3,1,-4.12
 28/12/2018 13:00:00,11.24,11.3,1,-4.12
 28/12/2018 13:15:00,11.24,11.3,1,-4.12
 28/12/2018 13:30:00,11.24,11.3,1,-4.12
 28/12/2018 13:45:00,11.24,11.3,1,-4.12
 28/12/2018 14:00:00,11.24,11.3,1,-4.12
 28/12/2018 14:15:00,11.24,11.3,1,-4.12
 28/12/2018 14:30:00,11.24,11.3,1,-4.12
 28/12/2018 14:45:00,11.24,11.3,1,-4.12
 28/12/2018 15:00:00,11.24,11.3,1,-4.12
 28/12/2018 15:15:00,11.24,11.3,1,-4.12
 28/12/2018 15:30:00,11.24,11.3,1,-4.12
 28/12/2018 15:45:00,11.24,11.3,1,-4.12
 28/12/2018 16:00:00,11.24,11.3,1,-4.12
 28/12/2018 16:15:00,11.24,11.3,1,-4.12
 28/12/2018 16:30:00,11.24,11.3,1,-4.12
 28/12/2018 16:45:00,11.24,11.3,1,-4.12
 28/12/2018 17:00:00,11.24,11.3,1,-4.12
 28/12/2018 17:15:00,11.24,11.3,1,-4.12
 28/12/2018 17:30:00,11.24,11.3,1,-4.12
 28/12/2018 17:45:00,11.24,11.3,1,-4.12
 28/12/2018 18:00:00,11.24,11.3,1,-4.12
 28/12/2018 18:15:00,11.24,11.3,1,-4.12
 28/12/2018 18:30:00,11.24,11.3,1,-4.12
 28/12/2018 18:45:00,11.24,11.3,1,-4.12
 28/12/2018 19:00:00,11.24,11.3,1,-4.12
 28/12/2018 19:15:00,11.24,11.3,1,-4.12
 28/12/2018 19:30:00,11.24,11.3,1,-4.12
 28/12/2018 19:45:00,11.24,11.3,1,-4.12
 28/12/2018 20:00:00,11.24,11.3,1,-4.12
 28/12/2018 20:15:00,11.24,11.3,1,-4.12
 28/12/2018 20:30:00,11.24,11.3,1,-4.12
 28/12/2018 20:45:00,11.24,11.3,1,-4.12
 28/12/2018 21:00:00,11.24,11.3,1,-4.12
 28/12/2018 21:15:00,11.24,11.3,1,-4.12
 28/12/2018 21:30:00,11.24,11.3,1,-4.12
 28/12/2018 21:45:00,11.24,11.3,1,-4.12
 28/12/2018 22:00:00,11.24,11.3,1,-4.12
 28/12/2018 22:15:00,11.24,11.3,1,-4.12
 28/12/2018 22:30:00,11.24,11.3,1,-4.12
 28/12/2018 22:45:00,11.24,11.3,1,-4.12
 28/12/2018 23:00:00,11.24,11.3,1,-4.12
 28/12/2018 23:15:00,11.24,11.3,1,-4.12
 28/12/2018 23:30:00,11.24,11.3,1,-4.12
 28/12/2018 23:45:00,11.24,11.3,1,-4.12
 29/12/2018 00:00:00,11.24,11.3,1,-4.12
 29/12/2018 00:15:00,11.24,11.3,1,-4.12
 29/12/2018 00:30:00,11.24,11.3,1,-4.12
 29/12/2018 00:45:00,11.24,11.3,1,-4.12
 29/12/2018 01:00:00,11.24,11.3,1,-4.12
 29/12/2018 01:15:00,11.24,11.3,1,-4.12
 29/12/2018 01:30:00,11.24,11.3,1,-4.12
 29/12/2018 01:45:00,11.24,11.3,1,-4.12
 29/12/2018 02:00:00,11.24,11.3,1,-4.12
 29/12/2018 02:15:00,11.24,11.3,1,-4.12
 29/12/2018 02:30:00,11.24,11.3,1,-4.12
 29/12/2018 02:45:00,11.24,11.3,1,-4.12
 29/12/2018 03:00:00,11.24,11.3,1,-4.12
 29/12/2018 03:15:00,11.24,11.3,1,-4.12
 29/12/2018 03:30:00,11.24,11.3,1,-4.12
 29/12/2018 03:45:00,11.24,11.3,1,-4.12
 29/12/2018 04:00:00,11.24,11.3,1,-4.12
 29/12/2018 04:15:00,11.24,11.3,1,-4.12
 29/12/2018 04:30:00,11.24,11.3,1,-4.12
 29/12/2018 04:45:00,11.24,11.3,1,-4.12
 29/12/2018 05:00:00,11.24,11.3,1,-4.12
 29/12/2018 05:15:00,11.24,11.3,1,-4.12
 29/12/2018 05:30:00,11.24,11.3,1,-4.12
 29/12/2018 05:45:00,11.24,11.3,1,-4.12
 29/12/2018 06:00:00,11.24,11.3,1,-4.12
 29/12/2018 06:15:00,11.24,11.3,1,-4.12
 29/12/2018 06:30:00,11.24,11.3,1,-4.12
 29/12/2018 06:45:00,11.24,11.3,1,-4.12
 29/12/2018 07:00:00,11.24,11.3,1,-4.12
 29/12/2018 07:15:00,11.24,11.3,1,-4.12
 29/12/2018 07:30:00,11.24,11.3,1,-4.12
 29/12/2018 07:45:00,11.24,11.3,1,-4.12
 29/12/2018 08:00:00,11.24,11.3,1,-4.12
 29/12/2018 08:15:00,11.24,11.3,1,-4.12
 29/12/2018 08:30:00,11.24,11.3,1,-4.12
 29/12/2018 08:45:00,11.24,11.3,1,-4.12
 29/12/2018 09:00:00,11.24,11.3,1,-4.12
 29/12/2018 09:15:00,11.24,11.3,1,-4.12
 29/12/2018 09:30:00,11.24,11.3,1,-4.12
 29/12/2018 09:45:00,11.24,11.3,1,-4.12
 29/12/2018 10:00:00,11.24,11.3,1,-4.12
 29/12/2018 10:15:00,11.24,11.3,1,-4.12
 29/12/2018 10:30:00,11.24,11.3,1,-4.12
 29/12/2018 10:45:00,11.24,11.3,1,-4.12
 29/12/2018 11:00:00,11.24,1.51,1,-4.12
 29/12/2018 11:15:00,11.24,0.0,1,-4.12
 29/12/2018 11:30:00,11.24,0.0,1,-4.12
 29/12/2018 11:45:00,11.24,0.0,1,-4.12
 29/12/2018 12:00:00,11.24,0.0,1,-4.12
 29/12/2018 12:15:00,11.24,0.0,1,-4.12
 29/12/2018 12:30:00,11.24,0.0,1,-4.12
 29/12/2018 12:45:00,11.24,0.0,1,-4.12
 29/12/2018 13:00:00,11.24,0.0,1,-4.12
 29/12/2018 13:15:00,11.24,0.0,1,-4.12
 29/12/2018 13:30:00,11.24,0.0,1,-4.12
 29/12/2018 13:45:00,11.24,0.0,1,-4.12
 29/12/2018 14:00:00,11.24,0.0,1,-4.12
 29/12/2018 14:15:00,11.24,0.0,1,-4.12
 29/12/2018 14:30:00,11.24,0.0,1,-4.12
 29/12/2018 14:45:00,11.24,0.0,1,-4.12
 29/12/2018 15:00:00,11.24,0.0,1,-4.12
 29/12/2018 15:15:00,11.24,0.0,1,-4.12
 29/12/2018 15:30:00,11.24,0.0,1,-4.12
 29/12/2018 15:45:00,11.24,0.0,1,-4.12
 29/12/2018 16:00:00,11.24,0.0,1,-4.12
 29/12/2018 16:15:00,11.24,0.0,1,-4.12
 29/12/2018 16:30:00,11.24,0.0,1,-4.12
 29/12/2018 16:45:00,11.24,0.0,1,-4.12
 29/12/2018 17:00:00,11.24,0.0,1,-4.12
 29/12/2018 17:15:00,11.24,0.0,1,-4.12
 29/12/2018 17:30:00,11.24,0.0,1,-4.12
 29/12/2018 17:45:00,11.24,0.0,1,-4.12
 29/12/2018 18:00:00,11.24,0.0,1,-4.12
 29/12/2018 18:15:00,11.24,0.0,1,-4.12
 29/12/2018 18:30:00,11.24,0.0,1,-4.12
 29/12/2018 18:45:00,11.24,0.0,1,-4.12
 29/12/2018 19:00:00,11.24,0.0,1,-4.12
 29/12/2018 19:15:00,11.24,0.0,1,-4.12
 29/12/2018 19:30:00,11.24,0.0,1,-4.12
 29/12/2018 19:45:00,11.24,0.0,1,-4.12
 29/12/2018 20:00:00,11.24,0.0,1,-4.12
 29/12/2018 20:15:00,11.24,0.0,1,-4.12
 29/12/2018 20:30:00,11.24,0.0,1,-4.12
 29/12/2018 20:45:00,11.24,0.0,1,-4.12
 29/12/2018 21:00:00,11.24,0.0,1,-4.12
 29/12/2018 21:15:00,11.24,0.0,1,-4.12
 29/12/2018 21:30:00,11.24,0.0,1,-4.12
 29/12/2018 21:45:00,11.24,0.0,1,-4.12
 29/12/2018 22:00:00,11.24,0.0,1,-4.12
 29/12/2018 22:15:00,11.24,0.0,1,-4.12
 29/12/2018 22:30:00,11.24,0.0,1,-4.12
 29/12/2018 22:45:00,11.24,0.0,1,-4.12
 29/12/2018 23:00:00,11.24,0.0,1,-4.12
 29/12/2018 23:15:00,11.24,0.0,1,-4.12
 29/12/2018 23:30:00,11.24,0.0,1,-4.12
 29/12/2018 23:45:00,11.24,0.0,1,-4.12
 30/12/2018 00:00:00,11.24,0.0,1,-4.12
 30/12/2018 00:15:00,11.24,0.0,1,-4.12
 30/12/2018 00:30:00,11.24,0.0,1,-4.12
 30/12/2018 00:45:00,11.24,0.0,1,-4.12
 30/12/2018 01:00:00,11.24,0.0,1,-4.12
 30/12/2018 01:15:00,11.24,0.0,1,-4.12
 30/12/2018 01:30:00,11.24,0.0,1,-4.12
 30/12/2018 01:45:00,11.24,0.0,1,-4.12
 30/12/2018 02:00:00,11.24,0.0,1,-4.12
 30/12/2018 02:15:00,11.24,0.0,1,-4.12
 30/12/2018 02:30:00,11.24,0.0,1,-4.12
 30/12/2018 02:45:00,11.24,0.0,1,-4.12
 30/12/2018 03:00:00,11.24,0.0,1,-4.12
 30/12/2018 03:15:00,11.24,0.0,1,-4.12
 30/12/2018 03:30:00,11.24,0.0,1,-4.12
 30/12/2018 03:45:00,11.24,0.0,1,-4.12
 30/12/2018 04:00:00,11.24,0.0,1,-4.12
 30/12/2018 04:15:00,11.24,0.0,1,-4.12
 30/12/2018 04:30:00,11.24,0.0,1,-4.12
 30/12/2018 04:45:00,11.24,0.0,1,-4.12
 30/12/2018 05:00:00,11.24,0.0,1,-4.12
 30/12/2018 05:15:00,11.24,0.0,1,-4.12
 30/12/2018 05:30:00,11.24,0.0,1,-4.12
 30/12/2018 05:45:00,11.24,0.0,1,-4.12
 30/12/2018 06:00:00,11.24,0.0,1,-4.12
 30/12/2018 06:15:00,11.24,0.0,1,-4.12
 30/12/2018 06:30:00,11.24,0.0,1,-4.12
 30/12/2018 06:45:00,11.24,0.0,1,-4.12
 30/12/2018 07:00:00,11.24,0.0,1,-4.12
 30/12/2018 07:15:00,11.24,0.0,1,-4.12
 30/12/2018 07:30:00,11.24,0.0,1,-4.12
 30/12/2018 07:45:00,11.24,0.0,1,-4.12
 30/12/2018 08:00:00,11.24,0.0,1,-4.12
 30/12/2018 08:15:00,11.24,0.0,1,-4.12
 30/12/2018 08:30:00,11.24,0.0,1,-4.12
 30/12/2018 08:45:00,11.24,0.0,1,-4.12
 30/12/2018 09:00:00,11.24,0.0,1,-4.12
 30/12/2018 09:15:00,11.24,0.0,1,-4.12
 30/12/2018 09:30:00,11.24,0.0,1,-4.12
 30/12/2018 09:45:00,11.24,0.0,1,-4.12
 30/12/2018 10:00:00,11.24,0.0,1,-4.12
 30/12/2018 10:15:00,11.24,0.0,1,-4.12
 30/12/2018 10:30:00,11.24,0.0,1,-4.12
 30/12/2018 10:45:00,11.24,0.0,1,-4.12
 30/12/2018 11:00:00,11.24,0.0,1,-4.12
 30/12/2018 11:15:00,11.24,0.0,1,-4.12
 30/12/2018 11:30:00,11.24,0.0,1,-4.12
 30/12/2018 11:45:00,11.24,0.0,1,-4.12
 30/12/2018 12:00:00,11.24,0.0,1,-4.12
 30/12/2018 12:15:00,11.24,0.0,1,-4.12
 30/12/2018 12:30:00,11.24,0.0,1,-4.12
 30/12/2018 12:45:00,11.24,0.0,1,-4.12
 30/12/2018 13:00:00,11.24,0.0,1,-4.12
 30/12/2018 13:15:00,11.24,0.0,1,-4.12
 30/12/2018 13:30:00,11.24,0.0,1,-4.12
 30/12/2018 13:45:00,11.24,0.0,1,-4.12
 30/12/2018 14:00:00,11.24,0.0,1,-4.12
 30/12/2018 14:15:00,11.24,0.0,1,-4.12
 30/12/2018 14:30:00,11.24,0.0,1,-4.12
 30/12/2018 14:45:00,11.24,0.0,1,-4.12
 30/12/2018 15:00:00,11.24,0.0,1,-4.12
 30/12/2018 15:15:00,11.24,0.0,1,-4.12
 30/12/2018 15:30:00,11.24,0.0,1,-4.12
 30/12/2018 15:45:00,11.24,0.0,1,-4.12
 30/12/2018 16:00:00,11.24,0.0,1,-4.12
 30/12/2018 16:15:00,11.24,0.0,1,-4.12
 30/12/2018 16:30:00,11.24,0.0,1,-4.12
 30/12/2018 16:45:00,11.24,0.0,1,-4.12
 30/12/2018 17:00:00,11.24,0.0,1,-4.12
 30/12/2018 17:15:00,11.24,0.0,1,-4.12
 30/12/2018 17:30:00,11.24,0.0,1,-4.12
 30/12/2018 17:45:00,11.24,0.0,1,-4.12
 30/12/2018 18:00:00,11.24,0.0,1,-4.12
 30/12/2018 18:15:00,11.24,0.0,1,-4.12
 30/12/2018 18:30:00,11.24,0.0,1,-4.12
 30/12/2018 18:45:00,11.24,0.0,1,-4.12
 30/12/2018 19:00:00,11.24,0.0,1,-4.12
 30/12/2018 19:15:00,11.24,0.0,1,-4.12
 30/12/2018 19:30:00,11.24,0.0,1,-4.12
 30/12/2018 19:45:00,11.24,0.0,1,-4.12
 30/12/2018 20:00:00,11.24,0.0,1,-4.12
 30/12/2018 20:15:00,11.24,0.0,1,-4.12
 30/12/2018 20:30:00,11.24,0.0,1,-4.12
 30/12/2018 20:45:00,11.24,0.0,1,-4.12
 30/12/2018 21:00:00,11.24,0.0,1,-4.12
 30/12/2018 21:15:00,11.24,0.0,1,-4.12
 30/12/2018 21:30:00,11.24,0.0,1,-4.12
 30/12/2018 21:45:00,11.24,0.0,1,-4.12
 30/12/2018 22:00:00,11.24,0.0,1,-4.12
 30/12/2018 22:15:00,11.24,0.0,1,-4.12
 30/12/2018 22:30:00,11.24,0.0,1,-4.12
 30/12/2018 22:45:00,11.24,0.0,1,-4.12
 30/12/2018 23:00:00,11.24,0.0,1,-4.12
 30/12/2018 23:15:00,11.24,0.0,1,-4.12
 30/12/2018 23:30:00,11.24,0.0,1,-4.12
 30/12/2018 23:45:00,11.24,0.0,1,-4.12
 31/12/2018 00:00:00,11.24,0.0,1,-4.12
 31/12/2018 00:00:00,11.24,0.0,1,-4.12
 31/12/2018 00:15:00,11.24,0.0,1,-4.12
 31/12/2018 00:30:00,11.24,0.0,1,-4.12
 31/12/2018 00:45:00,11.24,0.0,1,-4.12
 31/12/2018 01:00:00,11.24,0.0,1,-4.12
 31/12/2018 01:15:00,11.24,0.0,1,-4.12
 31/12/2018 01:30:00,11.24,0.0,1,-4.12
 31/12/2018 01:45:00,11.24,0.0,1,-4.12
 31/12/2018 02:00:00,11.24,0.0,1,-4.12
 31/12/2018 02:15:00,11.24,0.0,1,-4.12
 31/12/2018 02:30:00,11.24,0.0,1,-4.12
 31/12/2018 02:45:00,11.24,0.0,1,-4.12
 31/12/2018 03:00:00,11.24,0.0,1,-4.12
 31/12/2018 03:15:00,11.24,0.0,1,-4.12
 31/12/2018 03:30:00,11.24,0.0,1,-4.12
 31/12/2018 03:45:00,11.24,0.0,1,-4.12
 31/12/2018 04:00:00,11.24,0.0,1,-4.12
 31/12/2018 04:15:00,11.24,0.0,1,-4.12
 31/12/2018 04:30:00,11.24,0.0,1,-4.12
 31/12/2018 04:45:00,11.24,0.0,1,-4.12
 31/12/2018 05:00:00,11.24,0.0,1,-4.12
 31/12/2018 05:15:00,11.24,0.0,1,-4.12
 31/12/2018 05:30:00,11.24,0.0,1,-4.12
 31/12/2018 05:45:00,11.24,0.0,1,-4.12
 31/12/2018 06:00:00,11.24,0.0,1,-4.12
 31/12/2018 06:15:00,11.24,0.0,1,-4.12
 31/12/2018 06:30:00,11.24,0.0,1,-4.12
 31/12/2018 06:45:00,11.24,0.0,1,-4.12
 31/12/2018 07:00:00,11.24,0.0,1,-4.12
 31/12/2018 07:15:00,11.24,0.0,1,-4.12
 31/12/2018 07:30:00,11.24,0.0,1,-4.12
 31/12/2018 07:45:00,11.24,0.0,1,-4.12
 31/12/2018 08:00:00,11.24,0.0,1,-4.12
 31/12/2018 08:15:00,11.24,0.0,1,-4.12
 31/12/2018 08:30:00,11.24,0.0,1,-4.12
 31/12/2018 08:45:00,11.24,0.0,1,-4.12
 31/12/2018 09:00:00,11.24,0.0,1,-4.12
 31/12/2018 09:15:00,11.24,0.0,1,-4.12
 31/12/2018 09:30:00,11.24,0.0,1,-4.12
 31/12/2018 09:45:00,11.24,0.0,1,-4.12
 31/12/2018 10:00:00,11.24,0.0,1,-4.12
 31/12/2018 10:15:00,11.24,0.0,1,-4.12
 31/12/2018 10:30:00,11.24,0.0,1,-4.12
 31/12/2018 10:45:00,11.24,0.0,1,-4.12
 31/12/2018 11:00:00,11.24,0.0,1,-4.12
 31/12/2018 11:15:00,11.24,0.0,1,-4.12
 31/12/2018 11:30:00,11.24,0.0,1,-4.12
 31/12/2018 11:45:00,11.24,0.0,1,-4.12
 31/12/2018 12:00:00,11.24,0.0,1,-4.12
 31/12/2018 12:15:00,11.24,0.0,1,-4.12
 31/12/2018 12:30:00,11.24,0.0,1,-4.12
 31/12/2018 12:45:00,11.24,0.0,1,-4.12
 31/12/2018 13:00:00,11.24,0.0,1,-4.12
 31/12/2018 13:15:00,11.24,0.0,1,-4.12
 31/12/2018 13:30:00,11.24,0.0,1,-4.12
 31/12/2018 13:45:00,11.24,0.0,1,-4.12
 31/12/2018 14:00:00,11.24,0.0,1,-4.12
 31/12/2018 14:15:00,11.24,0.0,1,-4.12
 31/12/2018 14:30:00,11.24,0.0,1,-4.12
 31/12/2018 14:45:00,11.24,0.0,1,-4.12
 31/12/2018 15:00:00,11.24,0.0,1,-4.12
 31/12/2018 15:15:00,11.24,0.0,1,-4.12
 31/12/2018 15:30:00,11.24,0.0,1,-4.12
 31/12/2018 15:45:00,11.24,0.0,1,-4.12
 31/12/2018 16:00:00,11.24,0.0,1,-4.12
 31/12/2018 16:15:00,11.24,0.0,1,-4.12
 31/12/2018 16:30:00,11.24,0.0,1,-4.12
 31/12/2018 16:45:00,11.24,0.0,1,-4.12
 31/12/2018 17:00:00,11.24,0.0,1,-4.12
 31/12/2018 17:15:00,11.24,0.0,1,-4.12
 31/12/2018 17:30:00,11.24,0.0,1,-4.12
 31/12/2018 17:45:00,11.24,0.0,1,-4.12
 31/12/2018 18:00:00,11.24,0.0,1,-4.12
 31/12/2018 18:15:00,11.24,0.0,1,-4.12
 31/12/2018 18:30:00,11.24,0.0,1,-4.12
 31/12/2018 18:45:00,11.24,0.0,1,-4.12
 31/12/2018 19:00:00,11.24,0.0,1,-4.12
 31/12/2018 19:15:00,11.24,0.0,1,-4.12
 31/12/2018 19:30:00,11.24,0.0,1,-4.12
 31/12/2018 19:45:00,11.24,0.0,1,-4.12
 31/12/2018 20:00:00,11.24,0.0,1,-4.12
 31/12/2018 20:15:00,11.24,0.0,1,-4.12
 31/12/2018 20:30:00,11.24,0.0,1,-4.12
 31/12/2018 20:45:00,11.24,0.0,1,-4.12
 31/12/2018 21:00:00,11.24,0.0,1,-4.12
 31/12/2018 21:15:00,11.24,0.0,1,-4.12
 31/12/2018 21:30:00,11.24,0.0,1,-4.12
 31/12/2018 21:45:00,11.24,0.0,1,-4.12
 31/12/2018 22:00:00,11.24,0.0,1,-4.12
 31/12/2018 22:15:00,11.24,0.0,1,-4.12
 31/12/2018 22:30:00,11.24,0.0,1,-4.12
 31/12/2018 22:45:00,11.24,0.0,1,-4.12
 31/12/2018 23:00:00,11.24,0.0,1,-4.12
 31/12/2018 23:15:00,11.24,0.0,1,-4.12
 31/12/2018 23:30:00,11.24,0.0,1,-4.12
 31/12/2018 23:45:00,11.24,0.0,1,-4.12
 01/01/2019 00:00:00,11.24,0.0,1,-4.12
 01/01/2019 00:15:00,11.24,0.0,1,-4.12
 01/01/2019 00:30:00,11.24,0.0,1,-4.12
 01/01/2019 00:45:00,11.24,0.0,1,-4.12
 01/01/2019 01:00:00,11.24,0.0,1,-4.12
 01/01/2019 01:15:00,11.24,0.0,1,-4.12
 01/01/2019 01:30:00,11.24,0.0,1,-4.12
 01/01/2019 01:45:00,11.24,0.0,1,-4.12
 01/01/2019 02:00:00,11.24,0.0,1,-4.12
 01/01/2019 02:15:00,11.24,0.0,1,-4.12
 01/01/2019 02:30:00,11.24,0.0,1,-4.12
 01/01/2019 02:45:00,11.24,0.0,1,-4.12
 01/01/2019 03:00:00,11.24,0.0,1,-4.12
 01/01/2019 03:15:00,11.24,0.0,1,-4.12
 01/01/2019 03:30:00,11.24,0.0,1,-4.12
 01/01/2019 03:45:00,11.24,0.0,1,-4.12
 01/01/2019 04:00:00,11.24,0.0,1,-4.12
 01/01/2019 04:15:00,11.24,0.0,1,-4.12
 01/01/2019 04:30:00,11.24,0.0,1,-4.12
 01/01/2019 04:45:00,11.24,0.0,1,-4.12
 01/01/2019 05:00:00,11.24,0.0,1,-4.12
 01/01/2019 05:15:00,11.24,0.0,1,-4.12
 01/01/2019 05:30:00,11.24,0.0,1,-4.12
 01/01/2019 05:45:00,11.24,0.0,1,-4.12
 01/01/2019 06:00:00,11.24,0.0,1,-4.12
 01/01/2019 06:15:00,11.24,0.0,1,-4.12
 01/01/2019 06:30:00,11.24,0.0,1,-4.12
 01/01/2019 06:45:00,11.24,0.0,1,-4.12
 01/01/2019 07:00:00,11.24,0.0,1,-4.12
 01/01/2019 07:15:00,11.24,0.0,1,-4.12
 01/01/2019 07:30:00,11.24,0.0,1,-4.12
 01/01/2019 07:45:00,11.24,0.0,1,-4.12
 01/01/2019 08:00:00,11.24,0.0,1,-4.12
 01/01/2019 08:15:00,11.24,0.0,1,-4.12
 01/01/2019 08:30:00,11.24,0.0,1,-4.12
 01/01/2019 08:45:00,11.24,0.0,1,-4.12
 01/01/2019 09:00:00,11.24,0.0,1,-4.12
 01/01/2019 09:15:00,11.24,0.0,1,-4.12
 01/01/2019 09:30:00,11.24,0.0,1,-4.12
 01/01/2019 09:45:00,11.24,0.0,1,-4.12
 01/01/2019 10:00:00,11.24,0.0,1,-4.12
 01/01/2019 10:15:00,11.24,0.0,1,-4.12
 01/01/2019 10:30:00,11.24,0.0,1,-4.12
 01/01/2019 10:45:00,11.24,0.0,1,-4.12
 01/01/2019 11:00:00,11.24,0.0,1,-4.12
 01/01/2019 11:15:00,11.24,0.0,1,-4.12
 01/01/2019 11:30:00,11.24,0.0,1,-4.12
 01/01/2019 11:45:00,11.24,0.0,1,-4.12
 01/01/2019 12:00:00,11.24,0.0,1,-4.12
 01/01/2019 12:15:00,11.24,0.0,1,-4.12
 01/01/2019 12:30:00,11.24,0.0,1,-4.12
 01/01/2019 12:45:00,11.24,0.0,1,-4.12
 01/01/2019 13:00:00,11.24,0.0,1,-4.12
 01/01/2019 13:15:00,11.24,0.0,1,-4.12
 01/01/2019 13:30:00,11.24,0.0,1,-4.12
 01/01/2019 13:45:00,11.24,0.0,1,-4.12
 01/01/2019 14:00:00,11.24,0.0,1,-4.12
 01/01/2019 14:15:00,11.24,0.0,1,-4.12
 01/01/2019 14:30:00,11.24,0.0,1,-4.12
 01/01/2019 14:45:00,11.24,0.0,1,-4.12
 01/01/2019 15:00:00,11.24,0.0,1,-4.12
 01/01/2019 15:15:00,11.24,0.0,1,-4.12
 01/01/2019 15:30:00,11.24,0.0,1,-4.12
 01/01/2019 15:45:00,11.24,0.0,1,-4.12
 01/01/2019 16:00:00,11.24,0.0,1,-4.12
 01/01/2019 16:15:00,11.24,0.0,1,-4.12
 01/01/2019 16:30:00,11.24,0.0,1,-4.12
 01/01/2019 16:45:00,11.24,0.0,1,-4.12
 01/01/2019 17:00:00,11.24,0.0,1,-4.12
 01/01/2019 17:15:00,11.24,0.0,1,-4.12
 01/01/2019 17:30:00,11.24,0.0,1,-4.12
 01/01/2019 17:45:00,11.24,0.0,1,-4.12
 01/01/2019 18:00:00,11.24,0.0,1,-4.12
 01/01/2019 18:15:00,11.24,0.0,1,-4.12
 01/01/2019 18:30:00,11.24,0.0,1,-4.12
 01/01/2019 18:45:00,11.24,0.0,1,-4.12
 01/01/2019 19:00:00,11.24,0.0,1,-4.12
 01/01/2019 19:15:00,11.24,0.0,1,-4.12
 01/01/2019 19:30:00,11.24,0.0,1,-4.12
 01/01/2019 19:45:00,11.24,0.0,1,-4.12
 01/01/2019 20:00:00,11.24,0.0,1,-4.12
 01/01/2019 20:15:00,11.24,0.0,1,-4.12
 01/01/2019 20:30:00,11.24,0.0,1,-4.12
 01/01/2019 20:45:00,11.24,0.0,1,-4.12
 01/01/2019 21:00:00,11.24,0.0,1,-4.12
 01/01/2019 21:15:00,11.24,0.0,1,-4.12
 01/01/2019 21:30:00,11.24,0.0,1,-4.12
 01/01/2019 21:45:00,11.24,0.0,1,-4.12
 01/01/2019 22:00:00,11.24,0.0,1,-4.12
 01/01/2019 22:15:00,11.24,0.0,1,-4.12
 01/01/2019 22:30:00,11.24,0.0,1,-4.12
 01/01/2019 22:45:00,11.24,0.0,1,-4.12
 01/01/2019 23:00:00,11.24,0.0,1,-4.12
 01/01/2019 23:15:00,11.24,0.0,1,-4.12
 01/01/2019 23:30:00,11.24,0.0,1,-4.12
 01/01/2019 23:45:00,11.24,0.0,1,-4.12
 02/01/2019 00:00:00,11.24,0.0,1,-4.12
 02/01/2019 00:15:00,11.24,0.0,1,-4.12
 02/01/2019 00:30:00,11.24,0.0,1,-4.12
 02/01/2019 00:45:00,11.24,0.0,1,-4.12
 02/01/2019 01:00:00,11.24,0.0,1,-4.12
 02/01/2019 01:15:00,11.24,0.0,1,-4.12
 02/01/2019 01:30:00,11.24,0.0,1,-4.12
 02/01/2019 01:45:00,11.24,0.0,1,-4.12
 02/01/2019 02:00:00,11.24,0.0,1,-4.12
 02/01/2019 02:15:00,11.24,0.0,1,-4.12
 02/01/2019 02:30:00,11.24,0.0,1,-4.12
 02/01/2019 02:45:00,11.24,0.0,1,-4.12
 02/01/2019 03:00:00,11.24,0.0,1,-4.12
 02/01/2019 03:15:00,11.24,0.0,1,-4.12
 02/01/2019 03:30:00,11.24,0.0,1,-4.12
 02/01/2019 03:45:00,11.24,0.0,1,-4.12
 02/01/2019 04:00:00,11.24,0.0,1,-4.12
 02/01/2019 04:15:00,11.24,0.0,1,-4.12
 02/01/2019 04:30:00,11.24,0.0,1,-4.12
 02/01/2019 04:45:00,11.24,0.0,1,-4.12
 02/01/2019 05:00:00,11.24,0.0,1,-4.12
 02/01/2019 05:15:00,11.24,0.0,1,-4.12
 02/01/2019 05:30:00,11.24,0.0,1,-4.12
 02/01/2019 05:45:00,11.24,0.0,1,-4.12
 02/01/2019 06:00:00,11.24,0.0,1,-4.12
 02/01/2019 06:15:00,11.24,0.0,1,-4.12
 02/01/2019 06:30:00,11.24,0.0,1,-4.12
 02/01/2019 06:45:00,11.24,0.0,1,-4.12
 02/01/2019 07:00:00,11.24,0.0,1,-4.12
 02/01/2019 07:15:00,11.24,0.0,1,-4.12
 02/01/2019 07:30:00,11.24,0.0,1,-4.12
 02/01/2019 07:45:00,11.24,0.0,1,-4.12
 02/01/2019 08:00:00,11.24,0.0,1,-4.12
 02/01/2019 08:15:00,11.24,0.0,1,-4.12
 02/01/2019 08:30:00,11.24,0.0,1,-4.12
 02/01/2019 08:45:00,11.24,0.0,1,-4.12
 02/01/2019 09:00:00,11.24,0.0,1,-4.12
 02/01/2019 09:15:00,11.24,0.0,1,-4.12
 02/01/2019 09:30:00,11.24,0.0,1,-4.12
 02/01/2019 09:45:00,11.24,0.0,1,-4.12
 02/01/2019 10:00:00,11.24,0.0,1,-4.12
 02/01/2019 10:15:00,11.24,0.0,1,-4.12
 02/01/2019 10:30:00,11.24,0.0,1,-4.12
 02/01/2019 10:45:00,11.24,0.0,1,-4.12
 02/01/2019 11:00:00,11.24,0.0,1,-4.12
 02/01/2019 11:15:00,11.24,0.0,1,-4.12
 02/01/2019 11:30:00,11.24,0.0,1,-4.12
 02/01/2019 11:45:00,11.24,0.0,1,-4.12
 02/01/2019 12:00:00,11.24,0.0,1,-4.12
 02/01/2019 12:15:00,11.24,0.0,1,-4.12
 02/01/2019 12:30:00,11.24,0.0,1,-4.12
 02/01/2019 12:45:00,11.24,0.0,1,-4.12
 02/01/2019 13:00:00,11.24,0.0,1,-4.12
 02/01/2019 13:15:00,11.24,0.0,1,-4.12
 02/01/2019 13:30:00,11.24,0.0,1,-4.12
 02/01/2019 13:45:00,11.24,0.0,1,-4.12
 02/01/2019 14:00:00,11.24,0.0,1,-4.12
 02/01/2019 14:15:00,11.24,0.0,1,-4.12
 02/01/2019 14:30:00,11.24,0.0,1,-4.12
 02/01/2019 14:45:00,11.24,0.0,1,-4.12
 02/01/2019 15:00:00,11.24,0.0,1,-4.12
 02/01/2019 15:15:00,11.24,0.0,1,-4.12
 02/01/2019 15:30:00,11.24,0.0,1,-4.12
 02/01/2019 15:45:00,11.24,0.0,1,-4.12
 02/01/2019 16:00:00,11.24,0.0,1,-4.12
 02/01/2019 16:15:00,11.24,0.0,1,-4.12
 02/01/2019 16:30:00,11.24,0.0,1,-4.12
 02/01/2019 16:45:00,11.24,0.0,1,-4.12
 02/01/2019 17:00:00,11.24,0.0,1,-4.12
 02/01/2019 17:15:00,11.24,0.0,1,-4.12
 02/01/2019 17:30:00,11.24,0.0,1,-4.12
 02/01/2019 17:45:00,11.24,0.0,1,-4.12
 02/01/2019 18:00:00,11.24,0.0,1,-4.12
 02/01/2019 18:15:00,11.24,0.0,1,-4.12
 02/01/2019 18:30:00,11.24,0.0,1,-4.12
 02/01/2019 18:45:00,11.24,0.0,1,-4.12
 02/01/2019 19:00:00,11.24,0.0,1,-4.12
 02/01/2019 19:15:00,11.24,0.0,1,-4.12
 02/01/2019 19:30:00,11.24,0.0,1,-4.12
 02/01/2019 19:45:00,11.24,0.0,1,-4.12
 02/01/2019 20:00:00,11.24,0.0,1,-4.12
 02/01/2019 20:15:00,11.24,0.0,1,-4.12
 02/01/2019 20:30:00,11.24,0.0,1,-4.12
 02/01/2019 20:45:00,11.24,0.0,1,-4.12
 02/01/2019 21:00:00,11.24,0.0,1,-4.12
 02/01/2019 21:15:00,11.24,0.0,1,-4.12
 02/01/2019 21:30:00,11.24,0.0,1,-4.12
 02/01/2019 21:45:00,11.24,0.0,1,-4.12
 02/01/2019 22:00:00,11.24,0.0,1,-4.12
 02/01/2019 22:15:00,11.24,0.0,1,-4.12
 02/01/2019 22:30:00,11.24,0.0,1,-4.12
 02/01/2019 22:45:00,11.24,0.0,1,-4.12
 02/01/2019 23:00:00,11.24,0.0,1,-4.12
 02/01/2019 23:15:00,11.24,0.0,1,-4.12
 02/01/2019 23:30:00,11.24,0.0,1,-4.12
 02/01/2019 23:45:00,11.24,0.0,1,-4.12
 03/01/2019 00:00:00,11.24,0.0,1,-4.12
 03/01/2019 00:15:00,11.24,0.0,1,-4.12
 03/01/2019 00:30:00,11.24,0.0,1,-4.12
 03/01/2019 00:45:00,11.24,0.0,1,-4.12
 03/01/2019 01:00:00,11.24,0.0,1,-4.12
 03/01/2019 01:15:00,11.24,0.0,1,-4.12
 03/01/2019 01:30:00,11.24,0.0,1,-4.12
 03/01/2019 01:45:00,11.24,0.0,1,-4.12
 03/01/2019 02:00:00,11.24,0.0,1,-4.12
 03/01/2019 02:15:00,11.24,0.0,1,-4.12
 03/01/2019 02:30:00,11.24,0.0,1,-4.12
 03/01/2019 02:45:00,11.24,0.0,1,-4.12
 03/01/2019 03:00:00,11.24,0.0,1,-4.12
 03/01/2019 03:15:00,11.24,0.0,1,-4.12
 03/01/2019 03:30:00,11.24,0.0,1,-4.12
 03/01/2019 03:45:00,11.24,0.0,1,-4.12
 03/01/2019 04:00:00,11.24,0.0,1,-4.12
 03/01/2019 04:15:00,11.24,0.0,1,-4.12
 03/01/2019 04:30:00,11.24,0.0,1,-4.12
 03/01/2019 04:45:00,11.24,0.0,1,-4.12
 03/01/2019 05:00:00,11.24,0.0,1,-4.12
 03/01/2019 05:15:00,11.24,0.0,1,-4.12
 03/01/2019 05:30:00,11.24,0.0,1,-4.12
 03/01/2019 05:45:00,11.24,0.0,1,-4.12
 03/01/2019 06:00:00,11.24,0.0,1,-4.12
 03/01/2019 06:15:00,11.24,0.0,1,-4.12
 03/01/2019 06:30:00,11.24,0.0,1,-4.12
 03/01/2019 06:45:00,11.24,0.0,1,-4.12
 03/01/2019 07:00:00,11.24,0.0,1,-4.12
 03/01/2019 07:15:00,11.24,0.0,1,-4.12
 03/01/2019 07:30:00,11.24,0.0,1,-4.12
 03/01/2019 07:45:00,11.24,0.0,1,-4.12
 03/01/2019 08:00:00,11.24,0.0,1,-4.12
 03/01/2019 08:15:00,11.24,0.0,1,-4.12
 03/01/2019 08:30:00,11.24,0.0,1,-4.12
 03/01/2019 08:45:00,11.24,0.0,1,-4.12
 03/01/2019 09:00:00,11.24,0.0,1,-4.12
 03/01/2019 09:15:00,11.24,0.0,1,-4.12
 03/01/2019 09:30:00,11.24,0.0,1,-4.12
 03/01/2019 09:45:00,11.24,0.0,1,-4.12
 03/01/2019 10:00:00,11.24,0.0,1,-4.12
 03/01/2019 10:15:00,11.24,0.0,1,-4.12
 03/01/2019 10:30:00,11.24,0.0,1,-4.12
 03/01/2019 10:45:00,11.24,0.0,1,-4.12
 03/01/2019 11:00:00,11.24,0.0,1,-4.12
 03/01/2019 11:15:00,11.24,0.0,1,-4.12
