DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 11:30:00,11.24,0.0,1,-4.12
 03/01/2019 11:45:00,11.24,0.0,1,-4.12
 03/01/2019 12:00:00,11.24,0.0,1,-4.12
 03/01/2019 12:15:00,11.27,0.0,1,-4.68
 03/01/2019 12:30:00,11.34,0.0,1,-5.81
 03/01/2019 12:45:00,11.34,0.0,1,-5.93
 03/01/2019 13:00:00,11.34,0.0,1,-5.76
 03/01/2019 13:15:00,11.37,0.0,1,-5.75
 03/01/2019 13:30:00,11.36,0.0,1,-5.8
 03/01/2019 13:45:00,11.31,0.0,1,-5.74
 03/01/2019 14:00:00,11.3,0.0,1,-6.25
 03/01/2019 14:15:00,11.28,0.0,1,-6.74
 03/01/2019 14:30:00,11.27,0.0,1,-6.64
 03/01/2019 14:45:00,11.28,0.0,1,-6.55
 03/01/2019 15:00:00,11.3,0.0,1,-6.53
 03/01/2019 15:15:00,11.29,0.0,1,-6.61
 03/01/2019 15:30:00,11.25,0.0,1,-6.81
 03/01/2019 15:45:00,11.24,0.0,1,-6.93
 03/01/2019 16:00:00,11.21,0.0,1,-7.07
 03/01/2019 16:15:00,11.23,0.0,1,-7.25
 03/01/2019 16:30:00,11.21,0.0,1,-7.36
 03/01/2019 16:45:00,11.19,0.0,1,-7.64
 03/01/2019 17:00:00,11.27,0.0,1,-7.81
 03/01/2019 17:15:00,11.24,0.0,1,-7.93
 03/01/2019 17:30:00,11.22,0.0,1,-7.96
 03/01/2019 17:45:00,11.25,0.0,1,-7.94
 03/01/2019 18:00:00,11.28,0.0,1,-7.82
 03/01/2019 18:15:00,11.31,0.0,1,-7.81
 03/01/2019 18:30:00,11.33,0.0,1,-7.75
 03/01/2019 18:45:00,11.3,0.0,1,-7.76
 03/01/2019 19:00:00,11.33,0.0,1,-7.69
 03/01/2019 19:15:00,11.35,0.0,1,-7.61
 03/01/2019 19:30:00,11.35,0.0,1,-7.51
 03/01/2019 19:45:00,11.33,0.0,1,-7.48
 03/01/2019 20:00:00,11.29,0.0,1,-7.21
 03/01/2019 20:15:00,11.24,0.0,1,-6.9
 03/01/2019 20:30:00,11.27,0.0,1,-6.66
 03/01/2019 20:45:00,11.31,0.0,1,-6.42
 03/01/2019 21:00:00,11.34,0.0,1,-6.21
 03/01/2019 21:15:00,11.36,0.0,1,-6.02
 03/01/2019 21:30:00,11.37,0.0,1,-5.82
 03/01/2019 21:45:00,11.32,0.0,1,-5.71
 03/01/2019 22:00:00,11.31,0.0,1,-5.56
 03/01/2019 22:15:00,11.33,0.0,1,-5.41
 03/01/2019 22:30:00,11.35,0.0,1,-5.18
 03/01/2019 22:45:00,11.37,0.0,1,-4.96
 03/01/2019 23:00:00,11.35,0.0,1,-4.69
 03/01/2019 23:15:00,11.29,0.0,1,-4.62
 03/01/2019 23:30:00,11.3,0.0,1,-4.39
 03/01/2019 23:45:00,11.24,0.0,1,-4.27
 04/01/2019 00:00:00,11.24,0.0,1,-4.31
 04/01/2019 00:15:00,11.2,0.0,1,-4.76
 04/01/2019 00:30:00,11.22,0.0,1,-4.8
 04/01/2019 00:45:00,11.18,0.0,1,-4.78
 04/01/2019 01:00:00,11.17,0.0,1,-4.77
 04/01/2019 01:15:00,11.19,0.0,1,-4.83
 04/01/2019 01:30:00,11.22,0.0,1,-4.72
 04/01/2019 01:45:00,11.24,0.0,1,-4.7
 04/01/2019 02:00:00,11.25,0.0,1,-4.6
 04/01/2019 02:15:00,11.23,0.0,1,-4.57
 04/01/2019 02:30:00,11.25,0.0,1,-4.56
 04/01/2019 02:45:00,11.28,0.0,1,-4.43
 04/01/2019 03:00:00,11.31,0.0,1,-4.35
 04/01/2019 03:15:00,11.29,0.0,1,-4.45
 04/01/2019 03:30:00,11.32,0.0,1,-4.38
 04/01/2019 03:45:00,11.35,0.0,1,-4.32
 04/01/2019 04:00:00,11.29,0.0,1,-4.25
 04/01/2019 04:15:00,11.27,0.0,1,-4.3
 04/01/2019 04:30:00,11.28,0.0,1,-4.24
 04/01/2019 04:45:00,11.29,0.0,1,-4.2
 04/01/2019 05:00:00,11.29,0.0,1,-4.23
 04/01/2019 05:15:00,11.26,0.0,1,-4.24
 04/01/2019 05:30:00,11.25,0.0,1,-4.22
 04/01/2019 05:45:00,11.21,0.0,1,-4.38
 04/01/2019 06:00:00,11.23,0.0,1,-4.48
 04/01/2019 06:15:00,11.2,0.0,1,-4.76
 04/01/2019 06:30:00,11.18,0.0,1,-5.02
 04/01/2019 06:45:00,11.18,0.0,1,-5.19
 04/01/2019 07:00:00,11.25,0.0,1,-5.47
 04/01/2019 07:15:00,11.31,0.0,1,-5.68
 04/01/2019 07:30:00,11.28,0.0,1,-5.84
 04/01/2019 07:45:00,11.27,0.0,1,-5.9
 04/01/2019 08:00:00,11.25,0.0,1,-6.14
 04/01/2019 08:15:00,11.19,0.0,1,-6.38
 04/01/2019 08:30:00,11.24,0.0,1,-6.52
 04/01/2019 08:45:00,11.25,0.0,1,-6.7
 04/01/2019 09:00:00,11.22,0.0,1,-7.0
 04/01/2019 09:15:00,11.23,0.0,1,-7.21
 04/01/2019 09:30:00,11.26,0.0,1,-7.2
 04/01/2019 09:45:00,11.29,0.0,1,-7.11
 04/01/2019 10:00:00,11.28,0.0,1,-7.13
 04/01/2019 10:15:00,11.3,0.0,1,-7.09
 04/01/2019 10:30:00,11.32,0.0,1,-7.1
 04/01/2019 10:45:00,11.32,0.0,1,-7.03
 04/01/2019 11:00:00,11.33,0.0,1,-6.97
 04/01/2019 11:15:00,11.34,0.0,1,-6.98
 04/01/2019 11:30:00,11.35,0.0,1,-6.95
 04/01/2019 11:45:00,11.39,0.0,1,-6.75
 04/01/2019 12:00:00,11.34,0.0,1,-6.91
 04/01/2019 12:15:00,11.35,0.0,1,-6.48
 04/01/2019 12:30:00,11.39,0.0,1,-6.24
 04/01/2019 12:45:00,11.33,0.0,1,-6.07
 04/01/2019 13:00:00,11.35,0.0,1,-5.64
 04/01/2019 13:15:00,11.36,0.0,1,-5.3
 04/01/2019 13:30:00,11.38,0.0,1,-5.17
 04/01/2019 13:45:00,11.39,0.0,1,-5.65
 04/01/2019 14:00:00,11.35,0.0,1,-5.74
 04/01/2019 14:15:00,11.3,0.0,1,-6.08
 04/01/2019 14:30:00,11.31,0.0,1,-6.29
 04/01/2019 14:45:00,11.3,0.0,1,-6.37
 04/01/2019 15:00:00,11.28,0.0,1,-6.39
 04/01/2019 15:15:00,11.27,0.0,1,-6.51
 04/01/2019 15:30:00,11.25,0.0,1,-6.71
 04/01/2019 15:45:00,11.23,0.0,1,-6.75
 04/01/2019 16:00:00,11.2,0.0,1,-6.94
 04/01/2019 16:15:00,11.2,0.0,1,-7.16
 04/01/2019 16:30:00,11.2,0.0,1,-7.35
 04/01/2019 16:45:00,11.27,0.0,1,-7.56
 04/01/2019 17:00:00,11.29,0.0,1,-7.81
 04/01/2019 17:15:00,11.29,0.0,1,-7.93
 04/01/2019 17:30:00,11.25,0.0,1,-7.88
 04/01/2019 17:45:00,11.26,0.0,1,-7.89
 04/01/2019 18:00:00,11.29,0.0,1,-7.86
 04/01/2019 18:15:00,11.35,0.0,1,-7.5
 04/01/2019 18:30:00,11.35,0.0,1,-7.37
 04/01/2019 18:45:00,11.29,0.0,1,-7.37
 04/01/2019 19:00:00,11.27,0.0,1,-7.15
 04/01/2019 19:15:00,11.28,0.0,1,-7.07
 04/01/2019 19:30:00,11.35,0.0,1,-6.96
 04/01/2019 19:45:00,11.34,0.0,1,-6.74
 04/01/2019 20:00:00,11.34,0.0,1,-6.66
 04/01/2019 20:15:00,11.31,0.0,1,-6.58
 04/01/2019 20:30:00,11.31,0.0,1,-6.43
 04/01/2019 20:45:00,11.3,0.0,1,-6.3
 04/01/2019 21:00:00,11.31,0.0,1,-6.14
 04/01/2019 21:15:00,11.34,0.0,1,-5.99
 04/01/2019 21:30:00,11.35,0.0,1,-5.84
 04/01/2019 21:45:00,11.33,0.0,1,-5.64
 04/01/2019 22:00:00,11.36,0.0,1,-5.59
 04/01/2019 22:15:00,11.34,0.0,1,-5.35
 04/01/2019 22:30:00,11.39,0.0,1,-5.17
 04/01/2019 22:45:00,11.35,0.0,1,-5.02
 04/01/2019 23:00:00,11.37,0.0,1,-4.87
 04/01/2019 23:15:00,11.4,0.0,1,-4.89
 04/01/2019 23:30:00,11.35,0.0,1,-4.65
 04/01/2019 23:45:00,11.35,0.0,1,-4.65
 05/01/2019 00:00:00,11.35,0.0,1,-4.64
 05/01/2019 00:15:00,11.29,0.0,1,-4.98
 05/01/2019 00:30:00,11.29,0.0,1,-4.99
 05/01/2019 00:45:00,11.29,0.0,1,-4.99
 05/01/2019 01:00:00,11.29,0.0,1,-4.99
 05/01/2019 01:15:00,11.29,0.0,1,-4.99
 05/01/2019 01:30:00,11.29,0.0,1,-4.99
 05/01/2019 01:45:00,11.29,0.0,1,-4.99
 05/01/2019 02:00:00,11.29,0.0,1,-4.99
 05/01/2019 02:15:00,11.29,0.0,1,-4.99
 05/01/2019 02:30:00,11.29,0.0,1,-4.99
 05/01/2019 02:45:00,11.29,0.0,1,-4.99
 05/01/2019 03:00:00,11.29,0.0,1,-4.99
 05/01/2019 03:15:00,11.29,0.0,1,-4.99
 05/01/2019 03:30:00,11.29,0.0,1,-4.99
 05/01/2019 03:45:00,11.29,0.0,1,-4.99
 05/01/2019 04:00:00,11.29,0.0,1,-4.99
 05/01/2019 04:15:00,11.29,0.0,1,-4.99
 05/01/2019 04:30:00,11.29,0.0,1,-4.99
 05/01/2019 04:45:00,11.29,0.0,1,-4.99
 05/01/2019 05:00:00,11.29,0.0,1,-4.99
 05/01/2019 05:15:00,11.29,0.0,1,-4.99
 05/01/2019 05:30:00,11.29,0.0,1,-4.99
 05/01/2019 05:45:00,11.29,0.0,1,-4.99
 05/01/2019 06:00:00,11.29,0.0,1,-4.99
 05/01/2019 06:15:00,11.29,0.0,1,-4.99
 05/01/2019 06:30:00,11.29,0.0,1,-4.99
 05/01/2019 06:45:00,11.29,0.0,1,-4.99
 05/01/2019 07:00:00,11.29,0.0,1,-4.99
 05/01/2019 07:15:00,11.29,0.0,1,-4.99
 05/01/2019 07:30:00,11.29,0.0,1,-4.99
 05/01/2019 07:45:00,11.29,0.0,1,-4.99
 05/01/2019 08:00:00,11.29,0.0,1,-4.99
 05/01/2019 08:15:00,11.29,0.0,1,-4.99
 05/01/2019 08:30:00,11.29,0.0,1,-4.99
 05/01/2019 08:45:00,11.29,0.0,1,-4.99
 05/01/2019 09:00:00,11.29,0.0,1,-4.99
 05/01/2019 09:15:00,11.29,0.0,1,-4.99
 05/01/2019 09:30:00,11.29,0.0,1,-4.99
 05/01/2019 09:45:00,11.29,0.0,1,-4.99
 05/01/2019 10:00:00,11.29,0.0,1,-4.99
 05/01/2019 10:15:00,11.29,0.0,1,-4.99
 05/01/2019 10:30:00,11.29,0.0,1,-4.99
 05/01/2019 10:45:00,11.29,0.0,1,-4.99
 05/01/2019 11:00:00,11.23,0.0,1,-6.78
 05/01/2019 11:15:00,11.23,0.0,1,-6.86
 05/01/2019 11:30:00,11.23,0.0,1,-6.9
 05/01/2019 11:45:00,11.23,0.0,1,-6.83
 05/01/2019 12:00:00,11.22,0.0,1,-6.84
 05/01/2019 12:15:00,11.22,0.0,1,-6.81
 05/01/2019 12:30:00,11.23,0.0,1,-6.82
 05/01/2019 12:45:00,11.23,0.0,1,-6.87
 05/01/2019 13:00:00,11.24,0.0,1,-6.8
 05/01/2019 13:15:00,11.22,0.0,1,-6.84
 05/01/2019 13:30:00,11.25,0.0,1,-6.91
 05/01/2019 13:45:00,11.24,0.0,1,-6.83
 05/01/2019 14:00:00,11.25,0.0,1,-6.77
 05/01/2019 14:15:00,11.28,0.0,1,-6.73
 05/01/2019 14:30:00,11.28,0.0,1,-6.69
 05/01/2019 14:45:00,11.25,0.0,1,-6.77
 05/01/2019 15:00:00,11.26,0.0,1,-6.77
 05/01/2019 15:15:00,11.26,0.0,1,-6.8
 05/01/2019 15:30:00,11.25,0.0,1,-6.76
 05/01/2019 15:45:00,11.25,0.0,1,-6.75
 05/01/2019 16:00:00,11.24,0.0,1,-6.8
 05/01/2019 16:15:00,11.21,0.0,1,-6.91
 05/01/2019 16:30:00,11.24,0.0,1,-7.08
 05/01/2019 16:45:00,11.23,0.0,1,-7.33
 05/01/2019 17:00:00,11.24,0.0,1,-7.44
 05/01/2019 17:15:00,11.22,0.0,1,-7.55
 05/01/2019 17:30:00,11.21,0.0,1,-7.61
 05/01/2019 17:45:00,11.2,0.0,1,-7.65
 05/01/2019 18:00:00,11.24,0.0,1,-7.59
 05/01/2019 18:15:00,11.3,0.0,1,-7.19
 05/01/2019 18:30:00,11.35,0.0,1,-6.98
 05/01/2019 18:45:00,11.35,0.0,1,-6.85
 05/01/2019 19:00:00,11.31,0.0,1,-6.61
 05/01/2019 19:15:00,11.27,0.0,1,-6.49
 05/01/2019 19:30:00,11.33,0.0,1,-6.35
 05/01/2019 19:45:00,11.34,0.0,1,-6.11
 05/01/2019 20:00:00,11.35,0.0,1,-6.03
 05/01/2019 20:15:00,11.36,0.0,1,-6.06
 05/01/2019 20:30:00,11.39,0.0,1,-5.96
 05/01/2019 20:45:00,11.36,0.0,1,-5.75
 05/01/2019 21:00:00,11.38,0.0,1,-5.59
 05/01/2019 21:15:00,11.34,0.0,1,-5.49
 05/01/2019 21:30:00,11.34,0.0,1,-5.4
 05/01/2019 21:45:00,11.33,0.0,1,-5.27
 05/01/2019 22:00:00,11.36,0.0,1,-5.09
 05/01/2019 22:15:00,11.34,0.0,1,-4.85
 05/01/2019 22:30:00,11.29,0.0,1,-4.63
 05/01/2019 22:45:00,11.3,0.0,1,-4.49
 05/01/2019 23:00:00,11.25,0.0,1,-4.32
 05/01/2019 23:15:00,11.25,0.0,1,-4.4
 05/01/2019 23:30:00,11.29,0.0,1,-4.34
 05/01/2019 23:45:00,11.29,0.0,1,-4.25
 06/01/2019 00:00:00,11.29,0.0,1,-4.23
 06/01/2019 00:15:00,11.22,0.0,1,-4.67
 06/01/2019 00:30:00,11.25,0.0,1,-4.72
 06/01/2019 00:45:00,11.24,0.0,1,-4.69
 06/01/2019 01:00:00,11.25,0.0,1,-4.62
 06/01/2019 01:15:00,11.27,0.0,1,-4.71
 06/01/2019 01:30:00,11.3,0.0,1,-4.65
 06/01/2019 01:45:00,11.32,0.0,1,-4.53
 06/01/2019 02:00:00,11.36,0.0,1,-4.43
 06/01/2019 02:15:00,11.35,0.0,1,-4.37
 06/01/2019 02:30:00,11.37,0.0,1,-4.33
 06/01/2019 02:45:00,11.37,0.0,1,-4.29
 06/01/2019 03:00:00,11.39,0.0,1,-4.29
 06/01/2019 03:15:00,11.38,0.0,1,-4.29
 06/01/2019 03:30:00,11.28,0.0,1,-4.17
 06/01/2019 03:45:00,11.3,0.0,1,-4.14
 06/01/2019 04:00:00,11.31,0.0,1,-4.02
 06/01/2019 04:15:00,11.25,0.0,1,-4.0
 06/01/2019 04:30:00,11.28,0.0,1,-3.98
 06/01/2019 04:45:00,11.27,0.0,1,-3.88
 06/01/2019 05:00:00,11.28,0.0,1,-3.91
 06/01/2019 05:15:00,11.27,0.0,1,-3.92
 06/01/2019 05:30:00,11.27,0.0,1,-3.89
 06/01/2019 05:45:00,11.28,0.0,1,-3.84
 06/01/2019 06:00:00,11.28,0.0,1,-3.85
 06/01/2019 06:15:00,11.24,0.0,1,-3.91
 06/01/2019 06:30:00,11.25,0.0,1,-3.94
 06/01/2019 06:45:00,11.23,0.0,1,-3.96
 06/01/2019 07:00:00,11.19,0.0,1,-4.07
 06/01/2019 07:15:00,11.19,0.0,1,-4.0
 06/01/2019 07:30:00,11.21,0.0,1,-4.12
 06/01/2019 07:45:00,11.19,0.0,1,-4.17
 06/01/2019 08:00:00,11.18,0.0,1,-4.31
 06/01/2019 08:15:00,11.17,0.0,1,-4.46
 06/01/2019 08:30:00,11.19,0.0,1,-4.47
 06/01/2019 08:45:00,11.19,0.0,1,-4.65
 06/01/2019 09:00:00,11.22,0.0,1,-4.84
 06/01/2019 09:15:00,11.21,0.0,1,-5.06
 06/01/2019 09:30:00,11.17,0.0,1,-5.26
 06/01/2019 09:45:00,11.17,0.0,1,-5.52
 06/01/2019 10:00:00,11.25,0.0,1,-5.87
 06/01/2019 10:15:00,11.25,0.0,1,-6.08
 06/01/2019 10:30:00,11.23,0.0,1,-6.17
 06/01/2019 10:45:00,11.2,0.0,1,-6.24
 06/01/2019 11:00:00,11.21,0.0,1,-6.25
 06/01/2019 11:15:00,11.23,0.0,1,-6.31
 06/01/2019 11:30:00,11.23,0.0,1,-6.27
 06/01/2019 11:45:00,11.2,0.0,1,-6.26
 06/01/2019 12:00:00,11.2,0.0,1,-6.4
 06/01/2019 12:15:00,11.21,0.0,1,-6.46
 06/01/2019 12:30:00,11.22,0.0,1,-6.57
 06/01/2019 12:45:00,11.22,0.0,1,-6.44
 06/01/2019 13:00:00,11.24,0.0,1,-6.38
 06/01/2019 13:15:00,11.24,0.0,1,-6.41
 06/01/2019 13:30:00,11.25,0.0,1,-6.41
 06/01/2019 13:45:00,11.25,0.0,1,-6.36
 06/01/2019 14:00:00,11.28,0.0,1,-6.31
 06/01/2019 14:15:00,11.31,0.0,1,-6.15
 06/01/2019 14:30:00,11.29,0.0,1,-6.0
 06/01/2019 14:45:00,11.26,0.0,1,-6.08
 06/01/2019 15:00:00,11.25,0.0,1,-6.19
 06/01/2019 15:15:00,11.24,0.0,1,-6.26
 06/01/2019 15:30:00,11.24,0.0,1,-6.26
 06/01/2019 15:45:00,11.21,0.0,1,-6.29
 06/01/2019 16:00:00,11.22,0.0,1,-6.49
 06/01/2019 16:15:00,11.21,0.0,1,-6.65
 06/01/2019 16:30:00,11.22,0.0,1,-6.89
 06/01/2019 16:45:00,11.26,0.0,1,-7.13
 06/01/2019 17:00:00,11.24,0.0,1,-7.24
 06/01/2019 17:15:00,11.26,0.0,1,-7.23
 06/01/2019 17:30:00,11.25,0.0,1,-7.17
 06/01/2019 17:45:00,11.27,0.0,1,-7.1
 06/01/2019 18:00:00,11.3,0.0,1,-6.95
 06/01/2019 18:15:00,11.33,0.0,1,-6.75
 06/01/2019 18:30:00,11.34,0.0,1,-6.65
 06/01/2019 18:45:00,11.34,0.0,1,-6.59
 06/01/2019 19:00:00,11.36,0.0,1,-6.49
 06/01/2019 19:15:00,11.36,0.0,1,-6.27
 06/01/2019 19:30:00,11.34,0.0,1,-6.13
 06/01/2019 19:45:00,11.35,0.0,1,-6.0
 06/01/2019 20:00:00,11.3,0.0,1,-5.89
 06/01/2019 20:15:00,11.27,0.0,1,-5.78
 06/01/2019 20:30:00,11.31,0.0,1,-5.72
 06/01/2019 20:45:00,11.3,0.0,1,-5.52
 06/01/2019 21:00:00,11.34,0.0,1,-5.38
 06/01/2019 21:15:00,11.33,0.0,1,-5.21
 06/01/2019 21:30:00,11.33,0.0,1,-5.05
 06/01/2019 21:45:00,11.34,0.0,1,-4.92
 06/01/2019 22:00:00,11.38,0.0,1,-4.74
 06/01/2019 22:15:00,11.38,0.0,1,-4.55
 06/01/2019 22:30:00,11.31,0.0,1,-4.3
 06/01/2019 22:45:00,11.22,0.0,1,-4.15
 06/01/2019 23:00:00,11.27,0.0,1,-3.98
 06/01/2019 23:15:00,11.29,0.0,1,-4.04
 06/01/2019 23:30:00,11.33,0.0,1,-3.96
 06/01/2019 23:45:00,11.34,0.0,1,-3.89
 07/01/2019 00:00:00,11.36,0.0,1,-3.94
 07/01/2019 00:00:00,11.36,0.0,1,-3.94
 07/01/2019 00:15:00,11.24,0.0,1,-4.3
 07/01/2019 00:30:00,11.22,0.0,1,-4.36
 07/01/2019 00:45:00,11.17,0.0,1,-4.34
 07/01/2019 01:00:00,11.17,0.0,1,-4.32
 07/01/2019 01:15:00,11.17,0.0,1,-4.41
 07/01/2019 01:30:00,11.2,0.0,1,-4.35
 07/01/2019 01:45:00,11.23,0.0,1,-4.18
 07/01/2019 02:00:00,11.25,0.0,1,-4.13
 07/01/2019 02:15:00,11.26,0.0,1,-4.09
 07/01/2019 02:30:00,11.25,0.0,1,-4.07
 07/01/2019 02:45:00,11.25,0.0,1,-4.08
 07/01/2019 03:00:00,11.29,0.0,1,-4.04
 07/01/2019 03:15:00,11.33,0.0,1,-3.96
 07/01/2019 03:30:00,11.34,0.0,1,-3.92
 07/01/2019 03:45:00,11.35,0.0,1,-3.85
 07/01/2019 04:00:00,11.36,0.0,1,-3.84
 07/01/2019 04:15:00,11.34,0.0,1,-3.96
 07/01/2019 04:30:00,11.34,0.0,1,-4.09
 07/01/2019 04:45:00,11.34,0.0,1,-3.98
 07/01/2019 05:00:00,11.34,0.0,1,-3.91
 07/01/2019 05:15:00,11.29,0.0,1,-3.92
 07/01/2019 05:30:00,11.26,0.0,1,-3.88
 07/01/2019 05:45:00,11.22,0.0,1,-4.05
 07/01/2019 06:00:00,11.2,0.0,1,-4.23
 07/01/2019 06:15:00,11.22,0.0,1,-4.61
 07/01/2019 06:30:00,11.29,0.0,1,-5.0
 07/01/2019 06:45:00,11.2,0.0,1,-5.17
 07/01/2019 07:00:00,11.2,0.0,1,-5.49
 07/01/2019 07:15:00,11.22,0.0,1,-5.75
 07/01/2019 07:30:00,11.23,0.0,1,-6.03
 07/01/2019 07:45:00,11.26,0.0,1,-6.15
 07/01/2019 08:00:00,11.28,0.0,1,-6.24
 07/01/2019 08:15:00,11.27,0.0,1,-6.31
 07/01/2019 08:30:00,11.24,0.0,1,-6.41
 07/01/2019 08:45:00,11.23,0.0,1,-6.69
 07/01/2019 09:00:00,11.2,0.0,1,-6.86
 07/01/2019 09:15:00,11.19,0.0,1,-6.9
 07/01/2019 09:30:00,11.19,0.0,1,-6.9
 07/01/2019 09:45:00,11.19,0.0,1,-6.9
 07/01/2019 10:00:00,11.19,0.0,1,-6.9
 07/01/2019 10:15:00,11.19,0.0,1,-6.9
 07/01/2019 10:30:00,11.19,0.0,1,-6.9
 07/01/2019 10:45:00,11.19,0.0,1,-6.9
 07/01/2019 11:00:00,11.19,0.0,1,-6.9
 07/01/2019 11:15:00,11.19,0.0,1,-6.9
 07/01/2019 11:30:00,11.19,0.0,1,-6.9
 07/01/2019 11:45:00,11.19,0.0,1,-6.9
 07/01/2019 12:00:00,11.19,0.0,1,-6.9
 07/01/2019 12:15:00,11.19,0.0,1,-6.9
 07/01/2019 12:30:00,11.19,0.0,1,-6.9
 07/01/2019 12:45:00,11.19,0.0,1,-6.9
 07/01/2019 13:00:00,11.19,0.0,1,-6.9
 07/01/2019 13:15:00,11.19,0.0,1,-6.9
 07/01/2019 13:30:00,11.19,0.0,1,-6.9
 07/01/2019 13:45:00,11.19,0.0,1,-6.9
 07/01/2019 14:00:00,11.19,0.0,1,-6.9
 07/01/2019 14:15:00,11.19,0.0,1,-6.9
 07/01/2019 14:30:00,11.19,0.0,1,-6.9
 07/01/2019 14:45:00,11.19,0.0,1,-6.9
 07/01/2019 15:00:00,11.19,0.0,1,-6.9
 07/01/2019 15:15:00,11.19,0.0,1,-6.9
 07/01/2019 15:30:00,11.19,0.0,1,-6.9
 07/01/2019 15:45:00,11.19,0.0,1,-6.9
 07/01/2019 16:00:00,11.19,0.0,1,-6.9
 07/01/2019 16:15:00,11.19,0.0,1,-6.9
 07/01/2019 16:30:00,11.19,0.0,1,-6.9
 07/01/2019 16:45:00,11.19,0.0,1,-6.9
 07/01/2019 17:00:00,11.2,0.0,1,-7.61
 07/01/2019 17:15:00,11.22,0.0,1,-7.98
 07/01/2019 17:30:00,11.2,0.0,1,-8.03
 07/01/2019 17:45:00,11.22,0.0,1,-7.98
 07/01/2019 18:00:00,11.27,0.0,1,-7.77
 07/01/2019 18:15:00,11.33,0.0,1,-7.53
 07/01/2019 18:30:00,11.37,0.0,1,-7.35
 07/01/2019 18:45:00,11.35,0.0,1,-7.36
 07/01/2019 19:00:00,11.32,0.0,1,-7.1
 07/01/2019 19:15:00,11.33,0.0,1,-6.93
 07/01/2019 19:30:00,11.29,0.0,1,-6.8
 07/01/2019 19:45:00,11.3,0.0,1,-6.72
 07/01/2019 20:00:00,11.34,0.0,1,-6.61
 07/01/2019 20:15:00,11.32,0.0,1,-6.5
 07/01/2019 20:30:00,11.32,0.0,1,-6.31
 07/01/2019 20:45:00,11.32,0.0,1,-6.19
 07/01/2019 21:00:00,11.34,0.0,1,-6.02
 07/01/2019 21:15:00,11.33,0.0,1,-5.88
 07/01/2019 21:30:00,11.33,0.0,1,-5.62
 07/01/2019 21:45:00,11.32,0.0,1,-5.46
 07/01/2019 22:00:00,11.34,0.0,1,-5.38
 07/01/2019 22:15:00,11.38,0.0,1,-5.19
 07/01/2019 22:30:00,11.35,0.0,1,-4.89
 07/01/2019 22:45:00,11.37,0.0,1,-4.72
 07/01/2019 23:00:00,11.29,0.0,1,-4.46
 07/01/2019 23:15:00,11.34,0.0,1,-4.47
 07/01/2019 23:30:00,11.38,0.0,1,-4.32
 07/01/2019 23:45:00,11.39,0.0,1,-4.25
 08/01/2019 00:00:00,11.36,0.0,1,-4.2
 08/01/2019 00:15:00,11.25,0.0,1,-4.51
 08/01/2019 00:30:00,11.26,0.0,1,-4.58
 08/01/2019 00:45:00,11.21,0.0,1,-4.56
 08/01/2019 01:00:00,11.22,0.0,1,-4.54
 08/01/2019 01:15:00,11.23,0.0,1,-4.59
 08/01/2019 01:30:00,11.29,0.0,1,-4.47
 08/01/2019 01:45:00,11.31,0.0,1,-4.34
 08/01/2019 02:00:00,11.32,0.0,1,-4.26
 08/01/2019 02:15:00,11.25,0.0,1,-4.23
 08/01/2019 02:30:00,11.27,0.0,1,-4.23
 08/01/2019 02:45:00,11.26,0.0,1,-4.21
 08/01/2019 03:00:00,11.26,0.0,1,-4.16
 08/01/2019 03:15:00,11.24,0.0,1,-4.14
 08/01/2019 03:30:00,11.29,0.0,1,-4.03
 08/01/2019 03:45:00,11.31,0.0,1,-4.03
 08/01/2019 04:00:00,11.33,0.0,1,-4.04
 08/01/2019 04:15:00,11.33,0.0,1,-4.04
 08/01/2019 04:30:00,11.35,0.0,1,-3.97
 08/01/2019 04:45:00,11.34,0.0,1,-3.93
 08/01/2019 05:00:00,11.34,0.0,1,-3.9
 08/01/2019 05:15:00,11.31,0.0,1,-4.02
 08/01/2019 05:30:00,11.27,0.0,1,-4.07
 08/01/2019 05:45:00,11.27,0.0,1,-4.13
 08/01/2019 06:00:00,11.28,0.0,1,-4.36
 08/01/2019 06:15:00,11.21,0.0,1,-4.77
 08/01/2019 06:30:00,11.22,0.0,1,-5.08
 08/01/2019 06:45:00,11.25,0.0,1,-5.36
 08/01/2019 07:00:00,11.25,0.0,1,-5.66
 08/01/2019 07:15:00,11.25,0.0,1,-5.88
 08/01/2019 07:30:00,11.23,0.0,1,-6.09
 08/01/2019 07:45:00,11.24,0.0,1,-6.29
 08/01/2019 08:00:00,11.24,0.0,1,-6.4
 08/01/2019 08:15:00,11.23,0.0,1,-6.47
 08/01/2019 08:30:00,11.21,0.0,1,-6.43
 08/01/2019 08:45:00,11.21,0.0,1,-6.5
 08/01/2019 09:00:00,11.2,0.0,1,-6.64
 08/01/2019 09:15:00,11.23,0.0,1,-6.79
 08/01/2019 09:30:00,11.26,0.0,1,-6.68
 08/01/2019 09:45:00,11.26,0.0,1,-6.68
 08/01/2019 10:00:00,11.3,0.0,1,-6.64
 08/01/2019 10:15:00,11.36,0.0,1,-6.18
 08/01/2019 10:30:00,11.35,0.0,1,-6.04
 08/01/2019 10:45:00,11.38,0.0,1,-5.46
 08/01/2019 11:00:00,11.31,0.0,1,-5.3
 08/01/2019 11:15:00,11.29,0.0,1,-6.08
 08/01/2019 11:30:00,11.28,0.0,1,-5.8
 08/01/2019 11:45:00,11.3,0.0,1,-5.93
 08/01/2019 12:00:00,11.31,0.0,1,-5.98
 08/01/2019 12:15:00,11.31,8.31,1,-6.16
 08/01/2019 12:30:00,11.31,11.3,1,-6.29
 08/01/2019 12:45:00,11.28,11.3,1,-6.3
 08/01/2019 13:00:00,11.29,11.3,1,-6.11
 08/01/2019 13:15:00,11.32,11.3,1,-6.25
 08/01/2019 13:30:00,11.33,11.3,1,-5.97
 08/01/2019 13:45:00,11.31,11.3,1,-6.07
 08/01/2019 14:00:00,11.29,11.3,1,-6.31
 08/01/2019 14:15:00,11.3,11.3,1,-6.15
 08/01/2019 14:30:00,11.27,11.3,1,-6.41
 08/01/2019 14:45:00,11.26,11.3,1,-6.3
 08/01/2019 15:00:00,11.27,11.3,1,-6.36
 08/01/2019 15:15:00,11.27,11.3,1,-6.47
 08/01/2019 15:30:00,11.27,11.3,1,-6.49
 08/01/2019 15:45:00,11.23,11.3,1,-6.6
 08/01/2019 16:00:00,11.23,11.3,1,-6.84
 08/01/2019 16:15:00,11.23,11.3,1,-7.04
 08/01/2019 16:30:00,11.24,11.3,1,-7.28
 08/01/2019 16:45:00,11.22,11.3,1,-7.61
 08/01/2019 17:00:00,11.17,11.3,1,-7.8
 08/01/2019 17:15:00,11.16,11.3,1,-7.82
 08/01/2019 17:30:00,11.18,11.3,1,-7.91
 08/01/2019 17:45:00,11.24,11.3,1,-8.01
 08/01/2019 18:00:00,11.28,11.3,1,-8.03
 08/01/2019 18:15:00,11.34,11.3,1,-7.67
 08/01/2019 18:30:00,11.36,11.3,1,-7.53
 08/01/2019 18:45:00,11.33,11.3,1,-7.46
 08/01/2019 19:00:00,11.33,11.3,1,-7.3
 08/01/2019 19:15:00,11.32,11.3,1,-7.15
 08/01/2019 19:30:00,11.33,11.3,1,-7.07
 08/01/2019 19:45:00,11.3,11.3,1,-6.9
 08/01/2019 20:00:00,11.33,11.3,1,-6.72
 08/01/2019 20:15:00,11.3,11.3,1,-6.66
 08/01/2019 20:30:00,11.31,11.3,1,-6.53
 08/01/2019 20:45:00,11.32,11.3,1,-6.31
 08/01/2019 21:00:00,11.32,11.3,1,-6.16
 08/01/2019 21:15:00,11.35,11.3,1,-5.96
 08/01/2019 21:30:00,11.33,11.3,1,-5.79
 08/01/2019 21:45:00,11.34,11.3,1,-5.6
 08/01/2019 22:00:00,11.34,11.3,1,-5.47
 08/01/2019 22:15:00,11.39,11.3,1,-5.32
 08/01/2019 22:30:00,11.35,11.3,1,-5.12
 08/01/2019 22:45:00,11.31,11.3,1,-4.82
 08/01/2019 23:00:00,11.37,11.3,1,-4.54
 08/01/2019 23:15:00,11.39,11.3,1,-4.48
 08/01/2019 23:30:00,11.35,11.3,1,-4.37
 08/01/2019 23:45:00,11.37,11.3,1,-4.36
 09/01/2019 00:00:00,11.36,11.3,1,-4.37
 09/01/2019 00:15:00,11.26,11.3,1,-4.67
 09/01/2019 00:30:00,11.23,11.3,1,-4.73
 09/01/2019 00:45:00,11.26,11.3,1,-4.78
 09/01/2019 01:00:00,11.29,11.3,1,-4.73
 09/01/2019 01:15:00,11.32,11.3,1,-4.78
 09/01/2019 01:30:00,11.33,11.3,1,-4.68
 09/01/2019 01:45:00,11.35,11.3,1,-4.54
 09/01/2019 02:00:00,11.39,11.3,1,-4.47
 09/01/2019 02:15:00,11.37,11.3,1,-4.52
 09/01/2019 02:30:00,11.39,11.3,1,-4.47
 09/01/2019 02:45:00,11.4,11.3,1,-4.39
 09/01/2019 03:00:00,11.38,11.3,1,-4.26
 09/01/2019 03:15:00,11.36,11.3,1,-4.29
 09/01/2019 03:30:00,11.39,11.3,1,-4.17
 09/01/2019 03:45:00,11.32,11.3,1,-4.11
 09/01/2019 04:00:00,11.34,11.3,1,-4.08
 09/01/2019 04:15:00,11.33,11.3,1,-4.11
 09/01/2019 04:30:00,11.35,11.3,1,-4.04
 09/01/2019 04:45:00,11.36,11.3,1,-4.04
 09/01/2019 05:00:00,11.35,11.3,1,-4.06
 09/01/2019 05:15:00,11.33,11.3,1,-4.11
 09/01/2019 05:30:00,11.32,11.3,1,-4.16
 09/01/2019 05:45:00,11.32,11.3,1,-4.29
 09/01/2019 06:00:00,11.26,11.3,1,-4.45
 09/01/2019 06:15:00,11.21,11.3,1,-4.77
 09/01/2019 06:30:00,11.19,11.3,1,-5.1
 09/01/2019 06:45:00,11.22,11.3,1,-5.39
 09/01/2019 07:00:00,11.23,11.3,1,-5.71
 09/01/2019 07:15:00,11.24,11.3,1,-5.93
 09/01/2019 07:30:00,11.27,11.3,1,-6.26
 09/01/2019 07:45:00,11.23,11.3,1,-6.51
 09/01/2019 08:00:00,11.22,11.3,1,-6.59
 09/01/2019 08:15:00,11.2,11.3,1,-6.64
 09/01/2019 08:30:00,11.27,11.3,1,-6.67
 09/01/2019 08:45:00,11.27,11.3,1,-6.76
 09/01/2019 09:00:00,11.24,11.3,1,-6.89
 09/01/2019 09:15:00,11.27,11.3,1,-7.03
 09/01/2019 09:30:00,11.28,11.3,1,-7.1
 09/01/2019 09:45:00,11.33,11.3,1,-7.04
 09/01/2019 10:00:00,11.36,11.3,1,-6.77
 09/01/2019 10:15:00,11.35,11.3,1,-6.51
 09/01/2019 10:30:00,11.37,11.3,1,-6.2
 09/01/2019 10:45:00,11.34,11.3,1,-5.66
 09/01/2019 11:00:00,11.36,11.3,1,-5.07
 09/01/2019 11:15:00,11.37,11.3,1,-4.71
 09/01/2019 11:30:00,11.39,11.3,1,-4.26
 09/01/2019 11:45:00,11.4,11.3,1,-3.89
 09/01/2019 12:00:00,11.4,11.3,1,-3.81
 09/01/2019 12:15:00,11.41,11.3,1,-3.67
 09/01/2019 12:30:00,11.41,11.3,1,-3.58
 09/01/2019 12:45:00,11.4,11.3,1,-3.82
 09/01/2019 13:00:00,11.39,11.3,1,-4.17
 09/01/2019 13:15:00,11.4,11.3,1,-4.22
 09/01/2019 13:30:00,11.41,11.3,1,-4.53
 09/01/2019 13:45:00,11.4,11.3,1,-4.6
 09/01/2019 14:00:00,11.38,11.3,1,-5.34
 09/01/2019 14:15:00,11.37,11.3,1,-5.73
 09/01/2019 14:30:00,11.34,11.3,1,-5.97
 09/01/2019 14:45:00,11.32,11.3,1,-6.15
 09/01/2019 15:00:00,11.31,11.3,1,-6.26
 09/01/2019 15:15:00,11.3,11.3,1,-6.52
 09/01/2019 15:30:00,11.28,11.3,1,-6.67
 09/01/2019 15:45:00,11.25,11.3,1,-6.78
 09/01/2019 16:00:00,11.29,11.3,1,-6.95
 09/01/2019 16:15:00,11.26,11.3,1,-7.23
 09/01/2019 16:30:00,11.28,11.3,1,-7.5
 09/01/2019 16:45:00,11.25,11.3,1,-7.83
 09/01/2019 17:00:00,11.18,11.3,1,-8.04
 09/01/2019 17:15:00,11.18,11.3,1,-8.17
 09/01/2019 17:30:00,11.21,11.3,1,-8.31
 09/01/2019 17:45:00,11.25,11.3,1,-8.33
 09/01/2019 18:00:00,11.28,11.3,1,-8.16
 09/01/2019 18:15:00,11.33,11.3,1,-7.82
 09/01/2019 18:30:00,11.36,11.3,1,-7.65
 09/01/2019 18:45:00,11.36,11.3,1,-7.47
 09/01/2019 19:00:00,11.36,11.3,1,-7.36
 09/01/2019 19:15:00,11.37,11.3,1,-7.32
 09/01/2019 19:30:00,11.36,11.3,1,-7.25
 09/01/2019 19:45:00,11.29,11.3,1,-7.04
 09/01/2019 20:00:00,11.32,11.3,1,-6.88
 09/01/2019 20:15:00,11.27,11.3,1,-6.83
 09/01/2019 20:30:00,11.28,11.3,1,-6.56
 09/01/2019 20:45:00,11.31,11.3,1,-6.41
 09/01/2019 21:00:00,11.33,11.3,1,-6.42
 09/01/2019 21:15:00,11.33,11.3,1,-6.08
 09/01/2019 21:30:00,11.31,11.3,1,-5.92
 09/01/2019 21:45:00,11.3,11.3,1,-5.71
 09/01/2019 22:00:00,11.36,11.3,1,-5.59
 09/01/2019 22:15:00,11.37,11.3,1,-5.32
 09/01/2019 22:30:00,11.34,11.3,1,-5.11
 09/01/2019 22:45:00,11.29,11.3,1,-4.89
 09/01/2019 23:00:00,11.33,11.3,1,-4.71
 09/01/2019 23:15:00,11.36,11.3,1,-4.71
 09/01/2019 23:30:00,11.39,11.3,1,-4.54
 09/01/2019 23:45:00,11.4,11.3,1,-4.46
 10/01/2019 00:00:00,11.38,11.3,1,-4.46
 10/01/2019 00:15:00,11.23,11.3,1,-4.75
 10/01/2019 00:30:00,11.21,11.3,1,-4.77
 10/01/2019 00:45:00,11.19,11.3,1,-4.76
 10/01/2019 01:00:00,11.18,11.3,1,-4.78
 10/01/2019 01:15:00,11.18,11.3,1,-4.79
 10/01/2019 01:30:00,11.22,11.3,1,-4.72
 10/01/2019 01:45:00,11.25,11.3,1,-4.67
 10/01/2019 02:00:00,11.27,11.3,1,-4.59
 10/01/2019 02:15:00,11.24,11.3,1,-4.58
 10/01/2019 02:30:00,11.25,11.3,1,-4.53
 10/01/2019 02:45:00,11.26,11.3,1,-4.45
 10/01/2019 03:00:00,11.3,11.3,1,-4.42
 10/01/2019 03:15:00,11.29,11.3,1,-4.48
 10/01/2019 03:30:00,11.31,11.3,1,-4.42
 10/01/2019 03:45:00,11.32,11.3,1,-4.4
 10/01/2019 04:00:00,11.34,11.3,1,-4.42
 10/01/2019 04:15:00,11.23,11.3,1,-4.36
 10/01/2019 04:30:00,11.25,11.3,1,-4.3
 10/01/2019 04:45:00,11.25,11.3,1,-4.23
 10/01/2019 05:00:00,11.25,11.3,1,-4.27
 10/01/2019 05:15:00,11.23,11.3,1,-4.4
 10/01/2019 05:30:00,11.28,11.3,1,-4.38
 10/01/2019 05:45:00,11.27,11.3,1,-4.4
 10/01/2019 06:00:00,11.23,11.3,1,-4.57
 10/01/2019 06:15:00,11.19,11.3,1,-4.96
 10/01/2019 06:30:00,11.19,11.3,1,-5.28
 10/01/2019 06:45:00,11.29,11.3,1,-5.66
 10/01/2019 07:00:00,11.28,11.3,1,-5.93
 10/01/2019 07:15:00,11.26,11.3,1,-6.27
 10/01/2019 07:30:00,11.23,11.3,1,-6.54
 10/01/2019 07:45:00,11.19,11.3,1,-6.64
 10/01/2019 08:00:00,11.29,11.3,1,-6.71
 10/01/2019 08:15:00,11.31,11.3,1,-6.82
 10/01/2019 08:30:00,11.3,11.3,1,-7.03
 10/01/2019 08:45:00,11.3,11.3,1,-7.06
 10/01/2019 09:00:00,11.3,11.3,1,-7.21
 10/01/2019 09:15:00,11.3,11.3,1,-7.39
 10/01/2019 09:30:00,11.3,11.3,1,-7.53
 10/01/2019 09:45:00,11.31,11.3,1,-7.29
 10/01/2019 10:00:00,11.34,11.3,1,-7.14
 10/01/2019 10:15:00,11.37,11.3,1,-6.8
 10/01/2019 10:30:00,11.36,11.3,1,-6.5
 10/01/2019 10:45:00,11.38,11.3,1,-5.92
 10/01/2019 11:00:00,11.37,11.3,1,-5.22
 10/01/2019 11:15:00,11.39,11.3,1,-4.94
 10/01/2019 11:30:00,11.37,11.3,1,-4.7
 10/01/2019 11:45:00,11.34,11.3,1,-5.44
 10/01/2019 12:00:00,11.35,11.3,1,-5.5
 10/01/2019 12:15:00,11.33,11.3,1,-5.41
 10/01/2019 12:30:00,11.33,11.3,1,-5.22
 10/01/2019 12:45:00,11.33,11.3,1,-5.22
 10/01/2019 13:00:00,11.33,11.3,1,-5.22
 10/01/2019 13:15:00,11.33,11.3,1,-5.22
 10/01/2019 13:30:00,11.33,11.3,1,-5.22
 10/01/2019 13:45:00,11.33,11.3,1,-5.22
 10/01/2019 14:00:00,11.33,11.3,1,-5.22
 10/01/2019 14:15:00,11.27,11.3,1,-5.94
 10/01/2019 14:30:00,11.3,11.3,1,-6.91
 10/01/2019 14:45:00,11.3,11.3,1,-6.89
 10/01/2019 15:00:00,11.27,11.3,1,-7.03
 10/01/2019 15:15:00,11.28,11.3,1,-7.1
 10/01/2019 15:30:00,11.27,11.3,1,-7.14
 10/01/2019 15:45:00,11.27,11.3,1,-7.25
 10/01/2019 16:00:00,11.22,11.3,1,-7.49
 10/01/2019 16:15:00,11.21,11.3,1,-7.68
 10/01/2019 16:30:00,11.23,11.3,1,-7.79
 10/01/2019 16:45:00,11.27,11.3,1,-8.07
 10/01/2019 17:00:00,11.22,11.3,1,-8.24
 10/01/2019 17:15:00,11.2,11.3,1,-8.33
 10/01/2019 17:30:00,11.21,11.3,1,-8.37
 10/01/2019 17:45:00,11.22,11.3,1,-8.35
 10/01/2019 18:00:00,11.25,11.3,1,-8.21
 10/01/2019 18:15:00,11.28,11.3,1,-8.11
 10/01/2019 18:30:00,11.31,11.3,1,-8.05
 10/01/2019 18:45:00,11.29,11.3,1,-8.04
 10/01/2019 19:00:00,11.33,11.3,1,-7.86
 10/01/2019 19:15:00,11.35,11.3,1,-7.77
 10/01/2019 19:30:00,11.32,11.3,1,-7.6
 10/01/2019 19:45:00,11.36,11.3,1,-7.48
 10/01/2019 20:00:00,11.32,11.3,1,-7.26
 10/01/2019 20:15:00,11.33,11.3,1,-6.97
 10/01/2019 20:30:00,11.3,11.3,1,-6.66
 10/01/2019 20:45:00,11.33,11.3,1,-6.44
 10/01/2019 21:00:00,11.33,11.3,1,-6.25
 10/01/2019 21:15:00,11.34,11.3,1,-6.07
 10/01/2019 21:30:00,11.38,11.3,1,-5.87
 10/01/2019 21:45:00,11.36,11.3,1,-5.62
 10/01/2019 22:00:00,11.36,11.3,1,-5.47
 10/01/2019 22:15:00,11.38,11.3,1,-5.21
 10/01/2019 22:30:00,11.28,11.3,1,-4.86
 10/01/2019 22:45:00,11.29,11.3,1,-4.67
 10/01/2019 23:00:00,11.34,11.3,1,-4.46
 10/01/2019 23:15:00,11.35,11.3,1,-4.43
 10/01/2019 23:30:00,11.27,11.3,1,-4.25
 10/01/2019 23:45:00,11.28,11.3,1,-4.18
 11/01/2019 00:00:00,11.29,11.3,1,-4.2
 11/01/2019 00:15:00,11.26,11.3,1,-4.52
 11/01/2019 00:30:00,11.27,11.3,1,-4.62
 11/01/2019 00:45:00,11.26,11.3,1,-4.58
 11/01/2019 01:00:00,11.27,11.3,1,-4.57
 11/01/2019 01:15:00,11.29,11.3,1,-4.62
 11/01/2019 01:30:00,11.3,11.3,1,-4.54
 11/01/2019 01:45:00,11.32,11.3,1,-4.51
 11/01/2019 02:00:00,11.34,11.3,1,-4.46
 11/01/2019 02:15:00,11.32,11.3,1,-4.46
 11/01/2019 02:30:00,11.35,11.3,1,-4.36
 11/01/2019 02:45:00,11.35,11.3,1,-4.27
 11/01/2019 03:00:00,11.33,11.3,1,-4.21
 11/01/2019 03:15:00,11.31,11.3,1,-4.21
 11/01/2019 03:30:00,11.33,11.3,1,-4.18
 11/01/2019 03:45:00,11.34,11.3,1,-4.15
 11/01/2019 04:00:00,11.35,11.3,1,-4.06
 11/01/2019 04:15:00,11.37,11.3,1,-4.08
 11/01/2019 04:30:00,11.3,11.3,1,-4.07
 11/01/2019 04:45:00,11.28,11.3,1,-4.0
 11/01/2019 05:00:00,11.27,11.3,1,-4.02
 11/01/2019 05:15:00,11.24,11.3,1,-4.08
 11/01/2019 05:30:00,11.2,11.3,1,-4.16
 11/01/2019 05:45:00,11.19,11.3,1,-4.26
 11/01/2019 06:00:00,11.28,11.3,1,-4.49
 11/01/2019 06:15:00,11.28,11.3,1,-4.82
 11/01/2019 06:30:00,11.23,11.3,1,-5.1
 11/01/2019 06:45:00,11.31,11.3,1,-5.4
 11/01/2019 07:00:00,11.34,11.3,1,-5.62
 11/01/2019 07:15:00,11.26,11.3,1,-5.82
 11/01/2019 07:30:00,11.19,11.3,1,-6.05
 11/01/2019 07:45:00,11.19,11.3,1,-6.19
 11/01/2019 08:00:00,11.21,11.3,1,-6.38
 11/01/2019 08:15:00,11.2,11.3,1,-6.6
 11/01/2019 08:30:00,11.16,11.3,1,-6.63
 11/01/2019 08:45:00,11.18,11.3,1,-6.66
 11/01/2019 09:00:00,11.19,11.3,1,-6.69
 11/01/2019 09:15:00,11.21,11.3,1,-6.58
 11/01/2019 09:30:00,11.21,11.3,1,-6.65
 11/01/2019 09:45:00,11.23,11.3,1,-6.6
 11/01/2019 10:00:00,11.24,11.3,1,-6.74
 11/01/2019 10:15:00,11.28,11.3,1,-6.66
 11/01/2019 10:30:00,11.3,11.3,1,-6.47
 11/01/2019 10:45:00,11.29,11.3,1,-6.43
 11/01/2019 11:00:00,11.3,11.3,1,-6.16
 11/01/2019 11:15:00,11.29,11.3,1,-6.44
 11/01/2019 11:30:00,11.3,11.3,1,-5.99
 11/01/2019 11:45:00,11.33,11.3,1,-5.67
 11/01/2019 12:00:00,11.39,11.3,1,-4.47
 11/01/2019 12:15:00,11.4,11.3,1,-3.68
 11/01/2019 12:30:00,11.39,11.3,1,-4.04
 11/01/2019 12:45:00,11.39,11.3,1,-4.1
 11/01/2019 13:00:00,11.39,11.3,1,-3.74
 11/01/2019 13:15:00,11.39,11.3,1,-4.89
 11/01/2019 13:30:00,11.39,11.3,1,-4.89
 11/01/2019 13:45:00,11.33,11.3,1,-4.78
 11/01/2019 14:00:00,11.28,11.3,1,-6.24
 11/01/2019 14:15:00,11.25,11.3,1,-6.25
 11/01/2019 14:30:00,11.26,11.3,1,-6.33
 11/01/2019 14:45:00,11.28,11.3,1,-6.29
 11/01/2019 15:00:00,11.26,11.3,1,-6.35
 11/01/2019 15:15:00,11.24,11.3,1,-6.68
 11/01/2019 15:30:00,11.21,11.3,1,-6.72
 11/01/2019 15:45:00,11.19,11.3,1,-6.81
 11/01/2019 16:00:00,11.24,11.3,1,-6.81
 11/01/2019 16:15:00,11.21,11.3,1,-7.1
 11/01/2019 16:30:00,11.19,11.3,1,-7.21
 11/01/2019 16:45:00,11.22,11.3,1,-7.47
 11/01/2019 17:00:00,11.21,11.3,1,-7.76
 11/01/2019 17:15:00,11.23,11.3,1,-7.84
 11/01/2019 17:30:00,11.24,11.3,1,-7.8
 11/01/2019 17:45:00,11.25,11.3,1,-7.74
 11/01/2019 18:00:00,11.27,11.3,1,-7.63
 11/01/2019 18:15:00,11.33,11.3,1,-7.37
 11/01/2019 18:30:00,11.37,11.3,1,-7.07
 11/01/2019 18:45:00,11.38,11.3,1,-6.96
 11/01/2019 19:00:00,11.39,11.3,1,-6.87
 11/01/2019 19:15:00,11.34,11.3,1,-6.73
 11/01/2019 19:30:00,11.36,11.3,1,-6.44
 11/01/2019 19:45:00,11.37,11.3,1,-6.3
 11/01/2019 20:00:00,11.38,11.3,1,-6.18
 11/01/2019 20:15:00,11.33,11.3,1,-6.14
 11/01/2019 20:30:00,11.35,11.3,1,-5.95
 11/01/2019 20:45:00,11.35,11.3,1,-5.75
 11/01/2019 21:00:00,11.33,11.3,1,-5.57
 11/01/2019 21:15:00,11.33,11.3,1,-5.48
 11/01/2019 21:30:00,11.32,11.3,1,-5.28
 11/01/2019 21:45:00,11.32,11.3,1,-5.13
 11/01/2019 22:00:00,11.36,11.3,1,-5.0
 11/01/2019 22:15:00,11.39,11.3,1,-4.81
 11/01/2019 22:30:00,11.31,11.3,1,-4.57
 11/01/2019 22:45:00,11.28,11.3,1,-4.39
 11/01/2019 23:00:00,11.32,11.3,1,-4.27
 11/01/2019 23:15:00,11.33,11.3,1,-4.25
 11/01/2019 23:30:00,11.33,11.3,1,-4.13
 11/01/2019 23:45:00,11.33,11.3,1,-4.17
 12/01/2019 00:00:00,11.34,11.3,1,-4.17
 12/01/2019 00:15:00,11.23,11.3,1,-4.54
 12/01/2019 00:30:00,11.28,11.3,1,-4.58
 12/01/2019 00:45:00,11.22,11.3,1,-4.57
 12/01/2019 01:00:00,11.22,11.3,1,-4.57
 12/01/2019 01:15:00,11.25,11.3,1,-4.57
 12/01/2019 01:30:00,11.27,11.3,1,-4.42
 12/01/2019 01:45:00,11.31,11.3,1,-4.35
 12/01/2019 02:00:00,11.33,11.3,1,-4.25
 12/01/2019 02:15:00,11.31,11.3,1,-4.24
 12/01/2019 02:30:00,11.32,11.3,1,-4.2
 12/01/2019 02:45:00,11.35,11.3,1,-4.14
 12/01/2019 03:00:00,11.32,11.3,1,-4.04
 12/01/2019 03:15:00,11.29,11.3,1,-3.93
 12/01/2019 03:30:00,11.29,11.3,1,-3.9
 12/01/2019 03:45:00,11.31,11.3,1,-3.87
 12/01/2019 04:00:00,11.35,11.3,1,-3.84
 12/01/2019 04:15:00,11.37,11.3,1,-3.83
 12/01/2019 04:30:00,11.39,11.3,1,-3.82
 12/01/2019 04:45:00,11.38,11.3,1,-3.72
 12/01/2019 05:00:00,11.39,11.3,1,-3.7
 12/01/2019 05:15:00,11.39,11.3,1,-3.76
 12/01/2019 05:30:00,11.38,11.3,1,-3.7
 12/01/2019 05:45:00,11.36,11.3,1,-3.72
 12/01/2019 06:00:00,11.35,11.3,1,-3.79
 12/01/2019 06:15:00,11.26,11.3,1,-4.03
 12/01/2019 06:30:00,11.22,11.3,1,-4.11
 12/01/2019 06:45:00,11.17,11.3,1,-4.21
 12/01/2019 07:00:00,11.22,11.3,1,-4.3
 12/01/2019 07:15:00,11.23,11.3,1,-4.4
 12/01/2019 07:30:00,11.22,11.3,1,-4.52
 12/01/2019 07:45:00,11.2,11.3,1,-4.75
 12/01/2019 08:00:00,11.18,11.3,1,-4.89
 12/01/2019 08:15:00,11.22,11.3,1,-5.14
 12/01/2019 08:30:00,11.29,11.3,1,-5.42
 12/01/2019 08:45:00,11.24,11.3,1,-5.61
 12/01/2019 09:00:00,11.22,11.3,1,-5.95
 12/01/2019 09:15:00,11.2,11.3,1,-6.14
 12/01/2019 09:30:00,11.2,11.3,1,-6.13
 12/01/2019 09:45:00,11.21,11.3,1,-6.26
 12/01/2019 10:00:00,11.21,11.3,1,-6.19
 12/01/2019 10:15:00,11.24,11.3,1,-6.16
 12/01/2019 10:30:00,11.25,11.3,1,-6.14
 12/01/2019 10:45:00,11.3,11.3,1,-6.14
 12/01/2019 11:00:00,11.33,11.3,1,-6.03
 12/01/2019 11:15:00,11.35,11.3,1,-6.0
 12/01/2019 11:30:00,11.35,11.3,1,-6.21
 12/01/2019 11:45:00,11.35,11.3,1,-5.95
 12/01/2019 12:00:00,11.37,11.3,1,-5.85
 12/01/2019 12:15:00,11.34,11.3,1,-5.48
 12/01/2019 12:30:00,11.37,11.3,1,-5.32
 12/01/2019 12:45:00,11.33,11.3,1,-5.54
 12/01/2019 13:00:00,11.32,11.3,1,-5.71
 12/01/2019 13:15:00,11.33,11.3,1,-5.78
 12/01/2019 13:30:00,11.33,11.3,1,-5.78
 12/01/2019 13:45:00,11.35,11.3,1,-5.63
 12/01/2019 14:00:00,11.37,11.3,1,-5.71
 12/01/2019 14:15:00,11.39,11.3,1,-5.59
 12/01/2019 14:30:00,11.34,11.3,1,-5.33
 12/01/2019 14:45:00,11.25,11.3,1,-5.5
 12/01/2019 15:00:00,11.24,11.3,1,-5.56
 12/01/2019 15:15:00,11.23,11.3,1,-5.57
 12/01/2019 15:30:00,11.21,11.3,1,-5.64
 12/01/2019 15:45:00,11.19,11.3,1,-5.78
 12/01/2019 16:00:00,11.18,11.3,1,-5.95
 12/01/2019 16:15:00,11.24,11.3,1,-6.31
 12/01/2019 16:30:00,11.24,11.3,1,-6.52
 12/01/2019 16:45:00,11.25,11.3,1,-6.75
 12/01/2019 17:00:00,11.23,11.3,1,-6.92
 12/01/2019 17:15:00,11.25,11.3,1,-7.07
 12/01/2019 17:30:00,11.31,11.3,1,-7.11
 12/01/2019 17:45:00,11.36,11.3,1,-7.22
 12/01/2019 18:00:00,11.33,11.3,1,-7.07
 12/01/2019 18:15:00,11.35,11.3,1,-6.84
 12/01/2019 18:30:00,11.38,11.3,1,-6.77
 12/01/2019 18:45:00,11.38,11.3,1,-6.44
 12/01/2019 19:00:00,11.36,11.3,1,-6.22
 12/01/2019 19:15:00,11.37,11.3,1,-6.06
 12/01/2019 19:30:00,11.3,11.3,1,-5.93
 12/01/2019 19:45:00,11.3,11.3,1,-5.75
 12/01/2019 20:00:00,11.31,11.3,1,-5.61
 12/01/2019 20:15:00,11.32,11.3,1,-5.61
 12/01/2019 20:30:00,11.29,11.3,1,-5.47
 12/01/2019 20:45:00,11.32,11.3,1,-5.4
 12/01/2019 21:00:00,11.35,11.3,1,-5.21
 12/01/2019 21:15:00,11.38,11.3,1,-5.08
 12/01/2019 21:30:00,11.35,11.3,1,-4.83
 12/01/2019 21:45:00,11.31,11.3,1,-4.67
 12/01/2019 22:00:00,11.3,11.3,1,-4.61
 12/01/2019 22:15:00,11.26,11.3,1,-4.42
 12/01/2019 22:30:00,11.28,11.3,1,-4.25
 12/01/2019 22:45:00,11.31,11.3,1,-4.13
 12/01/2019 23:00:00,11.32,11.3,1,-3.96
 12/01/2019 23:15:00,11.29,11.3,1,-3.95
 12/01/2019 23:30:00,11.28,11.3,1,-3.92
 12/01/2019 23:45:00,11.33,11.3,1,-3.83
 13/01/2019 00:00:00,11.29,11.3,1,-3.93
 13/01/2019 00:15:00,11.21,11.3,1,-4.26
 13/01/2019 00:30:00,11.24,11.3,1,-4.33
 13/01/2019 00:45:00,11.22,11.3,1,-4.25
 13/01/2019 01:00:00,11.22,11.3,1,-4.25
 13/01/2019 01:15:00,11.23,11.3,1,-4.27
 13/01/2019 01:30:00,11.29,11.3,1,-4.19
 13/01/2019 01:45:00,11.34,11.3,1,-4.05
 13/01/2019 02:00:00,11.37,11.3,1,-3.99
 13/01/2019 02:15:00,11.37,11.3,1,-3.99
 13/01/2019 02:30:00,11.38,11.3,1,-3.89
 13/01/2019 02:45:00,11.25,11.3,1,-3.88
 13/01/2019 03:00:00,11.29,11.3,1,-3.83
 13/01/2019 03:15:00,11.29,11.3,1,-3.78
 13/01/2019 03:30:00,11.28,11.3,1,-3.68
 13/01/2019 03:45:00,11.28,11.3,1,-3.62
 13/01/2019 04:00:00,11.29,11.3,1,-3.62
 13/01/2019 04:15:00,11.29,11.3,1,-3.58
 13/01/2019 04:30:00,11.27,11.3,1,-3.55
 13/01/2019 04:45:00,11.28,11.3,1,-3.55
 13/01/2019 05:00:00,11.27,11.3,1,-3.45
 13/01/2019 05:15:00,11.26,11.3,1,-3.45
 13/01/2019 05:30:00,11.27,11.3,1,-3.5
 13/01/2019 05:45:00,11.26,11.3,1,-3.45
 13/01/2019 06:00:00,11.24,11.3,1,-3.5
 13/01/2019 06:15:00,11.23,11.3,1,-3.61
 13/01/2019 06:30:00,11.23,11.3,1,-3.61
 13/01/2019 06:45:00,11.18,11.3,1,-3.67
 13/01/2019 07:00:00,11.2,11.3,1,-3.72
 13/01/2019 07:15:00,11.19,11.3,1,-3.73
 13/01/2019 07:30:00,11.18,11.3,1,-3.78
 13/01/2019 07:45:00,11.16,11.3,1,-3.84
 13/01/2019 08:00:00,11.24,11.3,1,-3.97
 13/01/2019 08:15:00,11.26,11.3,1,-4.22
 13/01/2019 08:30:00,11.27,11.3,1,-4.35
 13/01/2019 08:45:00,11.22,11.3,1,-4.46
 13/01/2019 09:00:00,11.18,11.3,1,-4.61
 13/01/2019 09:15:00,11.17,11.3,1,-4.75
 13/01/2019 09:30:00,11.17,11.3,1,-4.65
 13/01/2019 09:45:00,11.17,11.3,1,-4.91
 13/01/2019 10:00:00,11.23,11.3,1,-5.25
 13/01/2019 10:15:00,11.27,11.3,1,-5.44
 13/01/2019 10:30:00,11.28,11.3,1,-5.09
 13/01/2019 10:45:00,11.32,11.3,1,-4.33
 13/01/2019 11:00:00,11.3,11.3,1,-4.85
 13/01/2019 11:15:00,11.31,11.3,1,-4.65
 13/01/2019 11:30:00,11.33,11.3,1,-4.52
 13/01/2019 11:45:00,11.32,11.3,1,-4.3
 13/01/2019 12:00:00,11.32,11.3,1,-4.06
 13/01/2019 12:15:00,11.32,11.3,1,-3.77
 13/01/2019 12:30:00,11.34,11.3,1,-3.41
 13/01/2019 12:45:00,11.33,11.3,1,-3.64
 13/01/2019 13:00:00,11.32,11.3,1,-3.63
 13/01/2019 13:15:00,11.29,11.3,1,-5.18
 13/01/2019 13:30:00,11.28,11.3,1,-5.48
 13/01/2019 13:45:00,11.27,11.3,1,-5.65
 13/01/2019 14:00:00,11.25,11.3,1,-5.82
 13/01/2019 14:15:00,11.3,11.3,1,-5.9
 13/01/2019 14:30:00,11.36,11.3,1,-5.86
 13/01/2019 14:45:00,11.32,11.3,1,-5.92
 13/01/2019 15:00:00,11.33,11.3,1,-5.97
 13/01/2019 15:15:00,11.33,11.3,1,-6.02
 13/01/2019 15:30:00,11.33,11.3,1,-6.14
 13/01/2019 15:45:00,11.32,11.3,1,-6.25
 13/01/2019 16:00:00,11.28,11.3,1,-6.36
 13/01/2019 16:15:00,11.25,11.3,1,-6.43
 13/01/2019 16:30:00,11.24,11.3,1,-6.61
 13/01/2019 16:45:00,11.22,11.3,1,-6.76
 13/01/2019 17:00:00,11.26,11.3,1,-6.87
 13/01/2019 17:15:00,11.32,11.3,1,-6.91
 13/01/2019 17:30:00,11.29,11.3,1,-6.84
 13/01/2019 17:45:00,11.28,11.3,1,-6.77
 13/01/2019 18:00:00,11.31,11.3,1,-6.66
 13/01/2019 18:15:00,11.35,11.3,1,-6.5
 13/01/2019 18:30:00,11.35,11.3,1,-6.22
 13/01/2019 18:45:00,11.26,11.3,1,-6.18
 13/01/2019 19:00:00,11.3,11.3,1,-6.09
 13/01/2019 19:15:00,11.34,11.3,1,-5.96
 13/01/2019 19:30:00,11.35,11.3,1,-5.82
 13/01/2019 19:45:00,11.33,11.3,1,-5.72
 13/01/2019 20:00:00,11.32,11.3,1,-5.59
 13/01/2019 20:15:00,11.36,11.3,1,-5.5
 13/01/2019 20:30:00,11.36,11.3,1,-5.41
 13/01/2019 20:45:00,11.35,11.3,1,-5.21
 13/01/2019 21:00:00,11.36,11.3,1,-5.09
 13/01/2019 21:15:00,11.37,11.3,1,-4.97
 13/01/2019 21:30:00,11.27,11.3,1,-4.75
 13/01/2019 21:45:00,11.26,11.3,1,-4.59
 13/01/2019 22:00:00,11.3,11.3,1,-4.45
 13/01/2019 22:15:00,11.32,11.3,1,-4.38
 13/01/2019 22:30:00,11.32,11.3,1,-4.19
 13/01/2019 22:45:00,11.35,11.3,1,-4.06
 13/01/2019 23:00:00,11.35,11.3,1,-3.9
 13/01/2019 23:15:00,11.32,11.3,1,-3.97
 13/01/2019 23:30:00,11.35,11.3,1,-3.84
 13/01/2019 23:45:00,11.39,11.3,1,-3.76
 14/01/2019 00:00:00,11.39,11.3,1,-3.87
 14/01/2019 00:00:00,11.39,11.3,1,-3.87
 14/01/2019 00:15:00,11.3,11.3,1,-4.19
 14/01/2019 00:30:00,11.29,11.3,1,-4.19
 14/01/2019 00:45:00,11.25,11.3,1,-4.21
 14/01/2019 01:00:00,11.25,11.3,1,-4.23
 14/01/2019 01:15:00,11.29,11.3,1,-4.34
 14/01/2019 01:30:00,11.34,11.3,1,-4.15
 14/01/2019 01:45:00,11.35,11.3,1,-4.03
 14/01/2019 02:00:00,11.37,11.3,1,-3.96
 14/01/2019 02:15:00,11.37,11.3,1,-3.93
 14/01/2019 02:30:00,11.36,11.3,1,-3.95
 14/01/2019 02:45:00,11.32,11.3,1,-3.79
 14/01/2019 03:00:00,11.34,11.3,1,-3.73
 14/01/2019 03:15:00,11.34,11.3,1,-3.71
 14/01/2019 03:30:00,11.37,11.3,1,-3.68
 14/01/2019 03:45:00,11.38,11.3,1,-3.63
 14/01/2019 04:00:00,11.36,11.3,1,-3.58
 14/01/2019 04:15:00,11.32,11.3,1,-3.69
 14/01/2019 04:30:00,11.33,11.3,1,-3.77
 14/01/2019 04:45:00,11.33,11.3,1,-3.71
 14/01/2019 05:00:00,11.31,11.3,1,-3.63
 14/01/2019 05:15:00,11.29,11.3,1,-3.79
 14/01/2019 05:30:00,11.29,11.3,1,-3.77
 14/01/2019 05:45:00,11.26,11.3,1,-3.87
 14/01/2019 06:00:00,11.21,11.3,1,-4.09
 14/01/2019 06:15:00,11.2,11.3,1,-4.54
 14/01/2019 06:30:00,11.19,11.3,1,-4.72
 14/01/2019 06:45:00,11.3,11.3,1,-5.12
 14/01/2019 07:00:00,11.34,11.3,1,-5.4
 14/01/2019 07:15:00,11.28,11.3,1,-5.65
 14/01/2019 07:30:00,11.22,11.3,1,-5.9
 14/01/2019 07:45:00,11.23,11.3,1,-6.12
 14/01/2019 08:00:00,11.24,11.3,1,-6.19
 14/01/2019 08:15:00,11.22,11.3,1,-6.35
 14/01/2019 08:30:00,11.22,11.3,1,-6.38
 14/01/2019 08:45:00,11.21,11.3,1,-6.5
 14/01/2019 09:00:00,11.22,11.3,1,-6.54
 14/01/2019 09:15:00,11.21,11.3,1,-6.77
 14/01/2019 09:30:00,11.19,11.3,1,-6.82
 14/01/2019 09:45:00,11.2,11.3,1,-6.71
 14/01/2019 10:00:00,11.22,11.3,1,-6.63
 14/01/2019 10:15:00,11.25,11.3,1,-6.51
 14/01/2019 10:30:00,11.28,11.3,1,-6.43
 14/01/2019 10:45:00,11.29,11.3,1,-6.24
 14/01/2019 11:00:00,11.28,11.3,1,-6.27
 14/01/2019 11:15:00,11.3,11.3,1,-5.41
 14/01/2019 11:30:00,11.33,11.3,1,-4.02
 14/01/2019 11:45:00,11.31,11.3,1,-5.15
 14/01/2019 12:00:00,11.28,11.3,1,-6.15
 14/01/2019 12:15:00,11.29,11.3,1,-6.17
 14/01/2019 12:30:00,11.31,11.3,1,-5.86
 14/01/2019 12:45:00,11.27,11.3,1,-6.33
 14/01/2019 13:00:00,11.25,11.3,1,-6.59
 14/01/2019 13:15:00,11.27,11.3,1,-6.68
 14/01/2019 13:30:00,11.3,11.3,1,-6.54
 14/01/2019 13:45:00,11.3,11.3,1,-6.4
 14/01/2019 14:00:00,11.29,11.3,1,-6.36
 14/01/2019 14:15:00,11.27,11.3,1,-6.45
 14/01/2019 14:30:00,11.27,11.3,1,-6.47
 14/01/2019 14:45:00,11.26,11.3,1,-6.51
 14/01/2019 15:00:00,11.26,11.3,1,-6.65
 14/01/2019 15:15:00,11.26,11.3,1,-6.65
 14/01/2019 15:30:00,11.26,11.3,1,-6.7
 14/01/2019 15:45:00,11.25,11.3,1,-6.86
 14/01/2019 16:00:00,11.22,11.3,1,-6.91
 14/01/2019 16:15:00,11.2,11.3,1,-7.15
 14/01/2019 16:30:00,11.24,11.3,1,-7.35
 14/01/2019 16:45:00,11.21,11.3,1,-7.61
 14/01/2019 17:00:00,11.18,11.3,1,-7.81
 14/01/2019 17:15:00,11.18,11.3,1,-7.89
 14/01/2019 17:30:00,11.19,11.3,1,-7.92
 14/01/2019 17:45:00,11.19,11.3,1,-7.9
 14/01/2019 18:00:00,11.22,11.3,1,-7.67
 14/01/2019 18:15:00,11.26,11.3,1,-7.34
 14/01/2019 18:30:00,11.3,11.3,1,-7.07
 14/01/2019 18:45:00,11.24,11.3,1,-7.04
 14/01/2019 19:00:00,11.26,11.3,1,-7.01
 14/01/2019 19:15:00,11.31,11.3,1,-6.83
 14/01/2019 19:30:00,11.34,11.3,1,-6.74
 14/01/2019 19:45:00,11.35,11.3,1,-6.56
 14/01/2019 20:00:00,11.35,11.3,1,-6.44
 14/01/2019 20:15:00,11.33,11.3,1,-6.37
 14/01/2019 20:30:00,11.31,11.3,1,-6.23
 14/01/2019 20:45:00,11.31,11.3,1,-5.99
 14/01/2019 21:00:00,11.35,11.3,1,-5.97
 14/01/2019 21:15:00,11.34,11.3,1,-5.67
 14/01/2019 21:30:00,11.31,11.3,1,-5.43
 14/01/2019 21:45:00,11.3,11.3,1,-5.21
 14/01/2019 22:00:00,11.34,11.3,1,-5.12
 14/01/2019 22:15:00,11.38,11.3,1,-4.91
 14/01/2019 22:30:00,11.39,11.3,1,-4.65
 14/01/2019 22:45:00,11.37,11.3,1,-4.46
 14/01/2019 23:00:00,11.38,11.3,1,-4.3
 14/01/2019 23:15:00,11.33,11.3,1,-4.22
 14/01/2019 23:30:00,11.36,11.3,1,-4.1
 14/01/2019 23:45:00,11.35,11.3,1,-4.04
 15/01/2019 00:00:00,11.36,11.3,1,-4.1
 15/01/2019 00:15:00,11.26,11.3,1,-4.39
 15/01/2019 00:30:00,11.23,11.3,1,-4.52
 15/01/2019 00:45:00,11.19,11.3,1,-4.49
 15/01/2019 01:00:00,11.2,11.3,1,-4.44
 15/01/2019 01:15:00,11.21,11.3,1,-4.49
 15/01/2019 01:30:00,11.27,11.3,1,-4.39
 15/01/2019 01:45:00,11.28,11.3,1,-4.25
 15/01/2019 02:00:00,11.3,11.3,1,-4.23
 15/01/2019 02:15:00,11.29,11.3,1,-4.23
 15/01/2019 02:30:00,11.32,11.3,1,-4.17
 15/01/2019 02:45:00,11.34,11.3,1,-4.1
 15/01/2019 03:00:00,11.38,11.3,1,-3.95
 15/01/2019 03:15:00,11.37,11.3,1,-3.93
 15/01/2019 03:30:00,11.3,11.3,1,-3.88
 15/01/2019 03:45:00,11.29,11.3,1,-3.89
 15/01/2019 04:00:00,11.31,11.3,1,-3.88
 15/01/2019 04:15:00,11.3,11.3,1,-3.88
 15/01/2019 04:30:00,11.34,11.3,1,-3.85
 15/01/2019 04:45:00,11.33,11.3,1,-3.87
 15/01/2019 05:00:00,11.32,11.3,1,-3.86
 15/01/2019 05:15:00,11.3,11.3,1,-3.87
 15/01/2019 05:30:00,11.26,11.3,1,-3.93
 15/01/2019 05:45:00,11.23,11.3,1,-3.99
 15/01/2019 06:00:00,11.24,11.3,1,-4.16
 15/01/2019 06:15:00,11.28,11.3,1,-4.47
 15/01/2019 06:30:00,11.27,11.3,1,-4.81
 15/01/2019 06:45:00,11.24,11.3,1,-5.0
 15/01/2019 07:00:00,11.26,11.3,1,-5.32
 15/01/2019 07:15:00,11.22,11.3,1,-5.51
 15/01/2019 07:30:00,11.2,11.3,1,-5.98
 15/01/2019 07:45:00,11.23,11.3,1,-6.07
 15/01/2019 08:00:00,11.2,11.3,1,-6.12
 15/01/2019 08:15:00,11.16,11.3,1,-6.21
 15/01/2019 08:30:00,11.28,11.3,1,-6.22
 15/01/2019 08:45:00,11.31,11.3,1,-6.09
 15/01/2019 09:00:00,11.3,11.3,1,-6.26
 15/01/2019 09:15:00,11.29,11.3,1,-6.4
 15/01/2019 09:30:00,11.3,11.3,1,-6.16
 15/01/2019 09:45:00,11.37,11.3,1,-5.84
 15/01/2019 10:00:00,11.36,11.3,1,-5.74
 15/01/2019 10:15:00,11.37,11.3,1,-5.78
 15/01/2019 10:30:00,11.38,11.3,1,-5.78
 15/01/2019 10:45:00,11.33,11.3,1,-5.92
 15/01/2019 11:00:00,11.3,11.3,1,-5.72
 15/01/2019 11:15:00,11.29,11.3,1,-5.35
 15/01/2019 11:30:00,11.31,11.3,1,-5.37
 15/01/2019 11:45:00,11.33,11.3,1,-5.13
 15/01/2019 12:00:00,11.34,11.3,1,-4.81
 15/01/2019 12:15:00,11.35,11.3,1,-4.65
 15/01/2019 12:30:00,11.33,11.3,1,-5.05
 15/01/2019 12:45:00,11.38,11.3,1,-4.3
 15/01/2019 13:00:00,11.35,11.3,1,-5.19
 15/01/2019 13:15:00,11.35,11.3,1,-6.04
 15/01/2019 13:30:00,11.38,11.3,1,-5.33
 15/01/2019 13:45:00,11.34,11.3,1,-5.96
 15/01/2019 14:00:00,11.32,11.3,1,-6.1
 15/01/2019 14:15:00,11.33,11.3,1,-6.17
 15/01/2019 14:30:00,11.32,11.3,1,-6.32
 15/01/2019 14:45:00,11.32,11.3,1,-6.33
 15/01/2019 15:00:00,11.32,11.3,1,-6.33
 15/01/2019 15:15:00,11.3,11.3,1,-6.51
 15/01/2019 15:30:00,11.29,11.3,1,-6.49
 15/01/2019 15:45:00,11.25,11.3,1,-6.71
 15/01/2019 16:00:00,11.21,11.3,1,-6.79
 15/01/2019 16:15:00,11.21,11.3,1,-6.99
 15/01/2019 16:30:00,11.2,11.3,1,-7.15
 15/01/2019 16:45:00,11.22,11.3,1,-7.4
 15/01/2019 17:00:00,11.24,11.3,1,-7.73
 15/01/2019 17:15:00,11.26,11.3,1,-7.9
 15/01/2019 17:30:00,11.27,11.3,1,-7.94
 15/01/2019 17:45:00,11.29,11.3,1,-7.9
 15/01/2019 18:00:00,11.32,11.3,1,-7.73
 15/01/2019 18:15:00,11.31,11.3,1,-7.4
 15/01/2019 18:30:00,11.36,11.3,1,-7.2
 15/01/2019 18:45:00,11.32,11.3,1,-7.09
 15/01/2019 19:00:00,11.33,11.3,1,-6.97
 15/01/2019 19:15:00,11.33,11.3,1,-6.84
 15/01/2019 19:30:00,11.33,11.3,1,-6.75
 15/01/2019 19:45:00,11.32,11.3,1,-6.53
