DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/01/2019 20:00:00,11.29,11.3,1,-6.43
 15/01/2019 20:15:00,11.31,11.3,1,-6.31
 15/01/2019 20:30:00,11.33,11.3,1,-6.17
 15/01/2019 20:45:00,11.31,11.3,1,-6.04
 15/01/2019 21:00:00,11.33,11.3,1,-5.9
 15/01/2019 21:15:00,11.34,11.3,1,-5.71
 15/01/2019 21:30:00,11.26,11.3,1,-5.42
 15/01/2019 21:45:00,11.3,11.3,1,-5.28
 15/01/2019 22:00:00,11.33,11.3,1,-5.15
 15/01/2019 22:15:00,11.39,11.3,1,-4.94
 15/01/2019 22:30:00,11.37,11.3,1,-4.69
 15/01/2019 22:45:00,11.23,11.3,1,-4.38
 15/01/2019 23:00:00,11.25,11.3,1,-4.22
 15/01/2019 23:15:00,11.27,11.3,1,-4.18
 15/01/2019 23:30:00,11.28,11.3,1,-4.14
 15/01/2019 23:45:00,11.29,11.3,1,-4.04
 16/01/2019 00:00:00,11.29,11.3,1,-3.99
 16/01/2019 00:15:00,11.19,11.3,1,-4.34
 16/01/2019 00:30:00,11.19,11.3,1,-4.43
 16/01/2019 00:45:00,11.18,11.3,1,-4.45
 16/01/2019 01:00:00,11.18,11.3,1,-4.38
 16/01/2019 01:15:00,11.2,11.3,1,-4.4
 16/01/2019 01:30:00,11.23,11.3,1,-4.3
 16/01/2019 01:45:00,11.27,11.3,1,-4.2
 16/01/2019 02:00:00,11.28,11.3,1,-4.13
 16/01/2019 02:15:00,11.28,11.3,1,-4.14
 16/01/2019 02:30:00,11.31,11.3,1,-4.11
 16/01/2019 02:45:00,11.34,11.3,1,-4.0
 16/01/2019 03:00:00,11.34,11.3,1,-3.86
 16/01/2019 03:15:00,11.29,11.3,1,-3.86
 16/01/2019 03:30:00,11.31,11.3,1,-3.81
 16/01/2019 03:45:00,11.33,11.3,1,-3.79
 16/01/2019 04:00:00,11.34,11.3,1,-3.85
 16/01/2019 04:15:00,11.35,11.3,1,-3.85
 16/01/2019 04:30:00,11.33,11.3,1,-3.83
 16/01/2019 04:45:00,11.32,11.3,1,-3.83
 16/01/2019 05:00:00,11.32,11.3,1,-3.81
 16/01/2019 05:15:00,11.28,11.3,1,-3.86
 16/01/2019 05:30:00,11.29,11.3,1,-3.9
 16/01/2019 05:45:00,11.3,11.3,1,-3.97
 16/01/2019 06:00:00,11.28,11.3,1,-4.14
 16/01/2019 06:15:00,11.22,11.3,1,-4.45
 16/01/2019 06:30:00,11.2,11.3,1,-4.84
 16/01/2019 06:45:00,11.22,11.3,1,-5.14
 16/01/2019 07:00:00,11.22,11.3,1,-5.46
 16/01/2019 07:15:00,11.24,11.3,1,-5.71
 16/01/2019 07:30:00,11.27,11.3,1,-5.85
 16/01/2019 07:45:00,11.3,11.3,1,-6.05
 16/01/2019 08:00:00,11.28,11.3,1,-6.18
 16/01/2019 08:15:00,11.28,11.3,1,-6.28
 16/01/2019 08:30:00,11.26,11.3,1,-6.33
 16/01/2019 08:45:00,11.26,11.3,1,-6.36
 16/01/2019 09:00:00,11.24,11.3,1,-6.56
 16/01/2019 09:15:00,11.22,11.3,1,-6.81
 16/01/2019 09:30:00,11.18,11.3,1,-6.89
 16/01/2019 09:45:00,11.21,11.3,1,-6.97
 16/01/2019 10:00:00,11.24,11.3,1,-6.91
 16/01/2019 10:15:00,11.28,11.3,1,-6.75
 16/01/2019 10:30:00,11.3,11.3,1,-6.58
 16/01/2019 10:45:00,11.34,11.3,1,-6.4
 16/01/2019 11:00:00,11.34,11.3,1,-6.35
 16/01/2019 11:15:00,11.34,11.3,1,-6.43
 16/01/2019 11:30:00,11.37,11.3,1,-6.06
 16/01/2019 11:45:00,11.36,11.3,1,-3.89
 16/01/2019 12:00:00,11.3,11.3,1,-4.35
 16/01/2019 12:15:00,11.25,11.3,1,-5.43
 16/01/2019 12:30:00,11.22,11.3,1,-6.08
 16/01/2019 12:45:00,11.18,11.3,1,-6.75
 16/01/2019 13:00:00,11.19,11.3,1,-6.78
 16/01/2019 13:15:00,11.2,11.3,1,-6.89
 16/01/2019 13:30:00,11.23,11.3,1,-6.85
 16/01/2019 13:45:00,11.23,11.3,1,-6.69
 16/01/2019 14:00:00,11.24,11.3,1,-6.58
 16/01/2019 14:15:00,11.23,11.3,1,-6.5
 16/01/2019 14:30:00,11.21,11.3,1,-6.68
 16/01/2019 14:45:00,11.23,11.3,1,-6.65
 16/01/2019 15:00:00,11.26,11.3,1,-6.67
 16/01/2019 15:15:00,11.27,11.3,1,-6.67
 16/01/2019 15:30:00,11.25,11.3,1,-6.61
 16/01/2019 15:45:00,11.21,11.3,1,-6.7
 16/01/2019 16:00:00,11.19,11.3,1,-6.78
 16/01/2019 16:15:00,11.25,11.3,1,-6.99
 16/01/2019 16:30:00,11.2,11.3,1,-7.16
 16/01/2019 16:45:00,11.19,11.3,1,-7.3
 16/01/2019 17:00:00,11.21,11.3,1,-7.66
 16/01/2019 17:15:00,11.23,11.3,1,-7.8
 16/01/2019 17:30:00,11.21,11.3,1,-7.89
 16/01/2019 17:45:00,11.19,11.3,1,-7.83
 16/01/2019 18:00:00,11.21,11.3,1,-7.73
 16/01/2019 18:15:00,11.23,11.3,1,-7.31
 16/01/2019 18:30:00,11.24,11.3,1,-7.11
 16/01/2019 18:45:00,11.24,11.3,1,-7.09
 16/01/2019 19:00:00,11.3,11.3,1,-6.98
 16/01/2019 19:15:00,11.3,11.3,1,-6.9
 16/01/2019 19:30:00,11.35,11.3,1,-6.81
 16/01/2019 19:45:00,11.36,11.3,1,-6.75
 16/01/2019 20:00:00,11.35,11.3,1,-6.65
 16/01/2019 20:15:00,11.34,11.3,1,-6.6
 16/01/2019 20:30:00,11.37,11.3,1,-6.44
 16/01/2019 20:45:00,11.34,11.3,1,-6.23
 16/01/2019 21:00:00,11.38,11.3,1,-6.09
 16/01/2019 21:15:00,11.38,11.3,1,-5.84
 16/01/2019 21:30:00,11.36,11.3,1,-5.59
 16/01/2019 21:45:00,11.32,11.3,1,-5.47
 16/01/2019 22:00:00,11.36,11.3,1,-5.4
 16/01/2019 22:15:00,11.37,11.3,1,-5.1
 16/01/2019 22:30:00,11.33,11.3,1,-4.78
 16/01/2019 22:45:00,11.3,11.3,1,-4.57
 16/01/2019 23:00:00,11.31,11.3,1,-4.38
 16/01/2019 23:15:00,11.33,11.3,1,-4.31
 16/01/2019 23:30:00,11.33,11.3,1,-4.17
 16/01/2019 23:45:00,11.28,11.3,1,-4.09
 17/01/2019 00:00:00,11.26,11.3,1,-4.13
 17/01/2019 00:15:00,11.16,11.3,1,-4.47
 17/01/2019 00:30:00,11.19,11.3,1,-4.52
 17/01/2019 00:45:00,11.21,11.3,1,-4.52
 17/01/2019 01:00:00,11.21,11.3,1,-4.52
 17/01/2019 01:15:00,11.21,11.3,1,-4.52
 17/01/2019 01:30:00,11.21,11.3,1,-4.52
 17/01/2019 01:45:00,11.21,11.3,1,-4.52
 17/01/2019 02:00:00,11.21,11.3,1,-4.52
 17/01/2019 02:15:00,11.21,11.3,1,-4.52
 17/01/2019 02:30:00,11.21,11.3,1,-4.52
 17/01/2019 02:45:00,11.26,11.3,1,-4.35
 17/01/2019 03:00:00,11.3,11.3,1,-4.22
 17/01/2019 03:15:00,11.3,11.3,1,-4.22
 17/01/2019 03:30:00,11.3,11.3,1,-4.22
 17/01/2019 03:45:00,11.3,11.3,1,-4.22
 17/01/2019 04:00:00,11.3,11.3,1,-4.14
 17/01/2019 04:15:00,11.36,11.3,1,-4.05
 17/01/2019 04:30:00,11.36,11.3,1,-4.09
 17/01/2019 04:45:00,11.36,11.3,1,-4.04
 17/01/2019 05:00:00,11.34,11.3,1,-4.0
 17/01/2019 05:15:00,11.29,11.3,1,-3.97
 17/01/2019 05:30:00,11.29,11.3,1,-4.09
 17/01/2019 05:45:00,11.27,11.3,1,-4.14
 17/01/2019 06:00:00,11.21,11.3,1,-4.33
 17/01/2019 06:15:00,11.18,11.3,1,-4.53
 17/01/2019 06:30:00,11.18,11.3,1,-4.92
 17/01/2019 06:45:00,11.18,11.3,1,-4.95
 17/01/2019 07:00:00,11.18,11.3,1,-5.22
 17/01/2019 07:15:00,11.18,11.3,1,-5.22
 17/01/2019 07:30:00,11.18,11.3,1,-5.22
 17/01/2019 07:45:00,11.18,11.3,1,-5.22
 17/01/2019 08:00:00,11.18,11.3,1,-5.22
 17/01/2019 08:15:00,11.18,11.3,1,-5.22
 17/01/2019 08:30:00,11.18,11.3,1,-5.22
 17/01/2019 08:45:00,11.18,11.3,1,-5.22
 17/01/2019 09:00:00,11.18,11.3,1,-5.22
 17/01/2019 09:15:00,11.23,11.3,1,-5.89
 17/01/2019 09:30:00,11.38,11.3,1,-6.79
 17/01/2019 09:45:00,11.34,11.3,1,-6.64
 17/01/2019 10:00:00,11.33,11.3,1,-6.37
 17/01/2019 10:15:00,11.37,11.3,1,-5.73
 17/01/2019 10:30:00,11.37,11.3,1,-4.81
 17/01/2019 10:45:00,11.41,11.3,1,-4.16
 17/01/2019 11:00:00,11.35,11.3,1,-3.53
 17/01/2019 11:15:00,11.32,11.3,1,-3.31
 17/01/2019 11:30:00,11.3,11.3,1,-3.1
 17/01/2019 11:45:00,11.31,11.3,1,-3.01
 17/01/2019 12:00:00,11.31,11.3,1,-2.77
 17/01/2019 12:15:00,11.32,11.3,1,-2.8
 17/01/2019 12:30:00,11.35,11.3,1,-2.8
 17/01/2019 12:45:00,11.36,11.3,1,-2.9
 17/01/2019 13:00:00,11.37,11.3,1,-2.95
 17/01/2019 13:15:00,11.37,11.3,1,-3.12
 17/01/2019 13:30:00,11.38,11.3,1,-3.27
 17/01/2019 13:45:00,11.39,11.3,1,-3.36
 17/01/2019 14:00:00,11.4,11.3,1,-3.55
 17/01/2019 14:15:00,11.36,11.3,1,-4.05
 17/01/2019 14:30:00,11.33,11.3,1,-4.55
 17/01/2019 14:45:00,11.34,11.3,1,-5.04
 17/01/2019 15:00:00,11.31,11.3,1,-5.58
 17/01/2019 15:15:00,11.28,11.3,1,-5.99
 17/01/2019 15:30:00,11.33,11.3,1,-6.07
 17/01/2019 15:45:00,11.21,11.3,1,-6.24
 17/01/2019 16:00:00,11.29,11.3,1,-6.69
 17/01/2019 16:15:00,11.31,11.3,1,-6.94
 17/01/2019 16:30:00,11.27,11.3,1,-7.32
 17/01/2019 16:45:00,11.28,11.3,1,-7.5
 17/01/2019 17:00:00,11.27,11.3,1,-7.67
 17/01/2019 17:15:00,11.3,11.3,1,-8.02
 17/01/2019 17:30:00,11.26,11.3,1,-8.15
 17/01/2019 17:45:00,11.28,11.3,1,-8.15
 17/01/2019 18:00:00,11.29,11.3,1,-8.13
 17/01/2019 18:15:00,11.34,11.3,1,-8.0
 17/01/2019 18:30:00,11.35,11.3,1,-7.92
 17/01/2019 18:45:00,11.31,11.3,1,-7.88
 17/01/2019 19:00:00,11.33,11.3,1,-7.79
 17/01/2019 19:15:00,11.33,11.3,1,-7.7
 17/01/2019 19:30:00,11.37,11.3,1,-7.64
 17/01/2019 19:45:00,11.4,11.3,1,-7.54
 17/01/2019 20:00:00,11.4,11.3,1,-7.36
 17/01/2019 20:15:00,11.39,11.3,1,-7.02
 17/01/2019 20:30:00,11.38,11.3,1,-6.63
 17/01/2019 20:45:00,11.4,11.3,1,-6.44
 17/01/2019 21:00:00,11.41,11.3,1,-6.38
 17/01/2019 21:15:00,11.37,11.3,1,-6.03
 17/01/2019 21:30:00,11.38,11.3,1,-5.84
 17/01/2019 21:45:00,11.35,11.3,1,-5.68
 17/01/2019 22:00:00,11.3,11.3,1,-5.45
 17/01/2019 22:15:00,11.32,11.3,1,-5.27
 17/01/2019 22:30:00,11.38,11.3,1,-5.07
 17/01/2019 22:45:00,11.38,11.3,1,-4.83
 17/01/2019 23:00:00,11.4,11.3,1,-4.51
 17/01/2019 23:15:00,11.32,11.3,1,-4.39
 17/01/2019 23:30:00,11.34,11.3,1,-4.29
 17/01/2019 23:45:00,11.33,11.3,1,-4.29
 18/01/2019 00:00:00,11.33,11.3,1,-4.32
 18/01/2019 00:15:00,11.22,11.3,1,-4.64
 18/01/2019 00:30:00,11.23,11.3,1,-4.7
 18/01/2019 00:45:00,11.23,11.3,1,-4.76
 18/01/2019 01:00:00,11.23,11.3,1,-4.75
 18/01/2019 01:15:00,11.23,11.3,1,-4.81
 18/01/2019 01:30:00,11.25,11.3,1,-4.73
 18/01/2019 01:45:00,11.3,11.3,1,-4.63
 18/01/2019 02:00:00,11.32,11.3,1,-4.63
 18/01/2019 02:15:00,11.33,11.3,1,-4.59
 18/01/2019 02:30:00,11.34,11.3,1,-4.53
 18/01/2019 02:45:00,11.33,11.3,1,-4.52
 18/01/2019 03:00:00,11.37,11.3,1,-4.38
 18/01/2019 03:15:00,11.37,11.3,1,-4.32
 18/01/2019 03:30:00,11.37,11.3,1,-4.29
 18/01/2019 03:45:00,11.33,11.3,1,-4.21
 18/01/2019 04:00:00,11.35,11.3,1,-4.2
 18/01/2019 04:15:00,11.34,11.3,1,-4.19
 18/01/2019 04:30:00,11.35,11.3,1,-4.2
 18/01/2019 04:45:00,11.36,11.3,1,-4.15
 18/01/2019 05:00:00,11.35,11.3,1,-4.15
 18/01/2019 05:15:00,11.34,11.3,1,-4.25
 18/01/2019 05:30:00,11.32,11.3,1,-4.25
 18/01/2019 05:45:00,11.3,11.3,1,-4.25
 18/01/2019 06:00:00,11.27,11.3,1,-4.37
 18/01/2019 06:15:00,11.22,11.3,1,-4.74
 18/01/2019 06:30:00,11.19,11.3,1,-5.06
 18/01/2019 06:45:00,11.21,11.3,1,-5.45
 18/01/2019 07:00:00,11.19,11.3,1,-5.69
 18/01/2019 07:15:00,11.19,11.3,1,-5.83
 18/01/2019 07:30:00,11.19,11.3,1,-5.83
 18/01/2019 07:45:00,11.19,11.3,1,-5.83
 18/01/2019 08:00:00,11.19,11.3,1,-5.83
 18/01/2019 08:15:00,11.19,11.3,1,-5.83
 18/01/2019 08:30:00,11.19,11.3,1,-5.83
 18/01/2019 08:45:00,11.19,11.3,1,-5.83
 18/01/2019 09:00:00,11.19,11.3,1,-5.83
 18/01/2019 09:15:00,11.19,11.3,1,-5.83
 18/01/2019 09:30:00,11.19,11.3,1,-5.83
 18/01/2019 09:45:00,11.19,11.3,1,-5.83
 18/01/2019 10:00:00,11.25,11.3,1,-5.83
 18/01/2019 10:15:00,11.25,11.3,1,-7.29
 18/01/2019 10:30:00,11.28,11.3,1,-7.37
 18/01/2019 10:45:00,11.29,11.3,1,-7.37
 18/01/2019 11:00:00,11.31,11.3,1,-7.11
 18/01/2019 11:15:00,11.32,11.3,1,-6.82
 18/01/2019 11:30:00,11.34,11.3,1,-6.73
 18/01/2019 11:45:00,11.32,11.3,1,-6.78
 18/01/2019 12:00:00,11.32,11.3,1,-6.8
 18/01/2019 12:15:00,11.33,11.3,1,-6.83
 18/01/2019 12:30:00,11.35,11.3,1,-6.74
 18/01/2019 12:45:00,11.34,11.3,1,-6.73
 18/01/2019 13:00:00,11.34,11.3,1,-6.73
 18/01/2019 13:15:00,11.35,11.3,1,-6.44
 18/01/2019 13:30:00,11.35,11.3,1,-6.36
 18/01/2019 13:45:00,11.33,11.3,1,-6.36
 18/01/2019 14:00:00,11.3,11.3,1,-6.36
 18/01/2019 14:15:00,11.31,11.3,1,-6.36
 18/01/2019 14:30:00,11.31,11.3,1,-6.36
 18/01/2019 14:45:00,11.31,11.3,1,-6.36
 18/01/2019 15:00:00,11.31,11.3,1,-6.36
 18/01/2019 15:15:00,11.31,11.3,1,-6.36
 18/01/2019 15:30:00,11.31,11.3,1,-6.36
 18/01/2019 15:45:00,11.28,11.3,1,-6.36
 18/01/2019 16:00:00,11.24,11.3,1,-6.36
 18/01/2019 16:15:00,11.24,11.3,1,-6.36
 18/01/2019 16:30:00,11.24,11.3,1,-6.36
 18/01/2019 16:45:00,11.24,11.3,1,-6.36
 18/01/2019 17:00:00,11.24,11.3,1,-6.36
 18/01/2019 17:15:00,11.24,11.3,1,-6.36
 18/01/2019 17:30:00,11.24,11.3,1,-6.36
 18/01/2019 17:45:00,11.24,11.3,1,-6.36
 18/01/2019 18:00:00,11.24,11.3,1,-6.36
 18/01/2019 18:15:00,11.24,11.3,1,-6.36
 18/01/2019 18:30:00,11.24,11.3,1,-6.36
 18/01/2019 18:45:00,11.24,11.3,1,-6.36
 18/01/2019 19:00:00,11.24,11.3,1,-6.36
 18/01/2019 19:15:00,11.24,11.3,1,-6.36
 18/01/2019 19:30:00,11.24,11.3,1,-6.36
 18/01/2019 19:45:00,11.24,11.3,1,-6.36
 18/01/2019 20:00:00,11.24,11.3,1,-6.36
 18/01/2019 20:15:00,11.24,11.3,1,-6.36
 18/01/2019 20:30:00,11.24,11.3,1,-6.36
 18/01/2019 20:45:00,11.24,11.3,1,-6.36
 18/01/2019 21:00:00,11.24,11.3,1,-6.36
 18/01/2019 21:15:00,11.24,11.3,1,-6.36
 18/01/2019 21:30:00,11.24,11.3,1,-6.36
 18/01/2019 21:45:00,11.24,11.3,1,-6.36
 18/01/2019 22:00:00,11.24,11.3,1,-6.36
 18/01/2019 22:15:00,11.24,11.3,1,-6.36
 18/01/2019 22:30:00,11.24,11.3,1,-6.36
 18/01/2019 22:45:00,11.24,11.3,1,-6.36
 18/01/2019 23:00:00,11.24,11.3,1,-6.36
 18/01/2019 23:15:00,11.24,11.3,1,-6.36
 18/01/2019 23:30:00,11.24,11.3,1,-6.36
 18/01/2019 23:45:00,11.24,11.3,1,-6.36
 19/01/2019 00:00:00,11.24,11.3,1,-6.36
 19/01/2019 00:15:00,11.24,11.3,1,-6.36
 19/01/2019 00:30:00,11.24,11.3,1,-6.36
 19/01/2019 00:45:00,11.24,11.3,1,-6.36
 19/01/2019 01:00:00,11.24,11.3,1,-6.36
 19/01/2019 01:15:00,11.24,11.3,1,-6.36
 19/01/2019 01:30:00,11.24,11.3,1,-6.36
 19/01/2019 01:45:00,11.24,11.3,1,-6.36
 19/01/2019 02:00:00,11.24,11.3,1,-6.36
 19/01/2019 02:15:00,11.24,11.3,1,-6.36
 19/01/2019 02:30:00,11.24,11.3,1,-6.36
 19/01/2019 02:45:00,11.24,11.3,1,-6.36
 19/01/2019 03:00:00,11.24,11.3,1,-6.36
 19/01/2019 03:15:00,11.24,11.3,1,-6.36
 19/01/2019 03:30:00,11.24,11.3,1,-6.36
 19/01/2019 03:45:00,11.24,11.3,1,-6.36
 19/01/2019 04:00:00,11.24,11.3,1,-6.36
 19/01/2019 04:15:00,11.24,11.3,1,-6.36
 19/01/2019 04:30:00,11.24,11.3,1,-6.36
 19/01/2019 04:45:00,11.24,11.3,1,-6.36
 19/01/2019 05:00:00,11.24,11.3,1,-6.36
 19/01/2019 05:15:00,11.24,11.3,1,-6.36
 19/01/2019 05:30:00,11.24,11.3,1,-6.36
 19/01/2019 05:45:00,11.24,11.3,1,-6.36
 19/01/2019 06:00:00,11.24,11.3,1,-6.36
 19/01/2019 06:15:00,11.24,11.3,1,-6.36
 19/01/2019 06:30:00,11.24,11.3,1,-6.36
 19/01/2019 06:45:00,11.24,11.3,1,-6.36
 19/01/2019 07:00:00,11.24,11.3,1,-6.36
 19/01/2019 07:15:00,11.24,11.3,1,-6.36
 19/01/2019 07:30:00,11.24,11.3,1,-6.36
 19/01/2019 07:45:00,11.24,11.3,1,-6.36
 19/01/2019 08:00:00,11.24,11.3,1,-6.36
 19/01/2019 08:15:00,11.24,11.3,1,-6.36
 19/01/2019 08:30:00,11.24,11.3,1,-6.36
 19/01/2019 08:45:00,11.24,11.3,1,-6.36
 19/01/2019 09:00:00,11.24,11.3,1,-6.36
 19/01/2019 09:15:00,11.24,11.3,1,-6.36
 19/01/2019 09:30:00,11.24,11.3,1,-6.36
 19/01/2019 09:45:00,11.24,11.3,1,-6.36
 19/01/2019 10:00:00,11.24,11.3,1,-6.36
 19/01/2019 10:15:00,11.24,11.3,1,-6.36
 19/01/2019 10:30:00,11.24,11.3,1,-6.36
 19/01/2019 10:45:00,11.24,11.3,1,-6.36
 19/01/2019 11:00:00,11.24,11.3,1,-6.36
 19/01/2019 11:15:00,11.24,11.3,1,-6.36
 19/01/2019 11:30:00,11.24,11.3,1,-6.36
 19/01/2019 11:45:00,11.24,11.3,1,-6.36
 19/01/2019 12:00:00,11.24,11.3,1,-6.36
 19/01/2019 12:15:00,11.24,11.3,1,-6.36
 19/01/2019 12:30:00,11.24,11.3,1,-6.36
 19/01/2019 12:45:00,11.24,11.3,1,-6.36
 19/01/2019 13:00:00,11.24,11.3,1,-6.36
 19/01/2019 13:15:00,11.24,11.3,1,-6.36
 19/01/2019 13:30:00,11.24,11.3,1,-6.36
 19/01/2019 13:45:00,11.24,11.3,1,-6.36
 19/01/2019 14:00:00,11.24,11.3,1,-6.36
 19/01/2019 14:15:00,11.24,11.3,1,-6.36
 19/01/2019 14:30:00,11.24,11.3,1,-6.36
 19/01/2019 14:45:00,11.24,11.3,1,-6.36
 19/01/2019 15:00:00,11.24,11.3,1,-6.36
 19/01/2019 15:15:00,11.24,11.3,1,-6.36
 19/01/2019 15:30:00,11.24,11.3,1,-6.36
 19/01/2019 15:45:00,11.24,11.3,1,-6.36
 19/01/2019 16:00:00,11.24,11.3,1,-6.36
 19/01/2019 16:15:00,11.24,11.3,1,-6.36
 19/01/2019 16:30:00,11.24,11.3,1,-6.36
 19/01/2019 16:45:00,11.24,11.3,1,-6.36
 19/01/2019 17:00:00,11.24,11.3,1,-6.36
 19/01/2019 17:15:00,11.24,11.3,1,-6.36
 19/01/2019 17:30:00,11.24,11.3,1,-6.36
 19/01/2019 17:45:00,11.24,11.3,1,-6.36
 19/01/2019 18:00:00,11.24,11.3,1,-6.36
 19/01/2019 18:15:00,11.24,11.3,1,-6.36
 19/01/2019 18:30:00,11.24,11.3,1,-6.36
 19/01/2019 18:45:00,11.24,11.3,1,-6.36
 19/01/2019 19:00:00,11.24,11.3,1,-6.36
 19/01/2019 19:15:00,11.24,11.3,1,-6.36
 19/01/2019 19:30:00,11.24,11.3,1,-6.36
 19/01/2019 19:45:00,11.24,11.3,1,-6.36
 19/01/2019 20:00:00,11.24,11.3,1,-6.36
 19/01/2019 20:15:00,11.24,11.3,1,-6.36
 19/01/2019 20:30:00,11.24,11.3,1,-6.36
 19/01/2019 20:45:00,11.24,11.3,1,-6.36
 19/01/2019 21:00:00,11.24,11.3,1,-6.36
 19/01/2019 21:15:00,11.24,11.3,1,-6.36
 19/01/2019 21:30:00,11.24,11.3,1,-6.36
 19/01/2019 21:45:00,11.24,11.3,1,-6.36
 19/01/2019 22:00:00,11.24,11.3,1,-6.36
 19/01/2019 22:15:00,11.24,11.3,1,-6.36
 19/01/2019 22:30:00,11.24,11.3,1,-6.36
 19/01/2019 22:45:00,11.24,11.3,1,-6.36
 19/01/2019 23:00:00,11.24,11.3,1,-6.36
 19/01/2019 23:15:00,11.24,11.3,1,-6.36
 19/01/2019 23:30:00,11.24,11.3,1,-6.36
 19/01/2019 23:45:00,11.24,11.3,1,-6.36
 20/01/2019 00:00:00,11.24,11.3,1,-6.36
 20/01/2019 00:15:00,11.24,11.3,1,-6.36
 20/01/2019 00:30:00,11.24,11.3,1,-6.36
 20/01/2019 00:45:00,11.24,11.3,1,-6.36
 20/01/2019 01:00:00,11.24,11.3,1,-6.36
 20/01/2019 01:15:00,11.24,11.3,1,-6.36
 20/01/2019 01:30:00,11.24,11.3,1,-6.36
 20/01/2019 01:45:00,11.24,11.3,1,-6.36
 20/01/2019 02:00:00,11.24,11.3,1,-6.36
 20/01/2019 02:15:00,11.24,11.3,1,-6.36
 20/01/2019 02:30:00,11.24,11.3,1,-6.36
 20/01/2019 02:45:00,11.24,11.3,1,-6.36
 20/01/2019 03:00:00,11.24,11.3,1,-6.36
 20/01/2019 03:15:00,11.24,11.3,1,-6.36
 20/01/2019 03:30:00,11.24,11.3,1,-6.36
 20/01/2019 03:45:00,11.24,11.3,1,-6.36
 20/01/2019 04:00:00,11.24,11.3,1,-6.36
 20/01/2019 04:15:00,11.24,11.3,1,-6.36
 20/01/2019 04:30:00,11.24,11.3,1,-6.36
 20/01/2019 04:45:00,11.24,11.3,1,-6.36
 20/01/2019 05:00:00,11.24,11.3,1,-6.36
 20/01/2019 05:15:00,11.24,11.3,1,-6.36
 20/01/2019 05:30:00,11.24,11.3,1,-6.36
 20/01/2019 05:45:00,11.24,11.3,1,-6.36
 20/01/2019 06:00:00,11.24,11.3,1,-6.36
 20/01/2019 06:15:00,11.24,11.3,1,-6.36
 20/01/2019 06:30:00,11.24,11.3,1,-6.36
 20/01/2019 06:45:00,11.24,11.3,1,-6.36
 20/01/2019 07:00:00,11.24,11.3,1,-6.36
 20/01/2019 07:15:00,11.24,11.3,1,-6.36
 20/01/2019 07:30:00,11.24,11.3,1,-6.36
 20/01/2019 07:45:00,11.24,11.3,1,-6.36
 20/01/2019 08:00:00,11.24,11.3,1,-6.36
 20/01/2019 08:15:00,11.24,11.3,1,-6.36
 20/01/2019 08:30:00,11.24,11.3,1,-6.36
 20/01/2019 08:45:00,11.24,11.3,1,-6.36
 20/01/2019 09:00:00,11.24,11.3,1,-6.36
 20/01/2019 09:15:00,11.24,11.3,1,-6.36
 20/01/2019 09:30:00,11.24,11.3,1,-6.36
 20/01/2019 09:45:00,11.24,11.3,1,-6.36
 20/01/2019 10:00:00,11.24,11.3,1,-6.36
 20/01/2019 10:15:00,11.24,11.3,1,-6.36
 20/01/2019 10:30:00,11.24,11.3,1,-6.36
 20/01/2019 10:45:00,11.24,11.3,1,-6.36
 20/01/2019 11:00:00,11.24,11.3,1,-6.36
 20/01/2019 11:15:00,11.24,11.3,1,-6.36
 20/01/2019 11:30:00,11.24,11.3,1,-6.36
 20/01/2019 11:45:00,11.24,11.3,1,-6.36
 20/01/2019 12:00:00,11.24,11.3,1,-6.36
 20/01/2019 12:15:00,11.24,11.3,1,-6.36
 20/01/2019 12:30:00,11.24,11.3,1,-6.36
 20/01/2019 12:45:00,11.24,11.3,1,-6.36
 20/01/2019 13:00:00,11.24,11.3,1,-6.36
 20/01/2019 13:15:00,11.24,11.3,1,-6.36
 20/01/2019 13:30:00,11.24,11.3,1,-6.36
 20/01/2019 13:45:00,11.24,11.3,1,-6.36
 20/01/2019 14:00:00,11.24,11.3,1,-6.36
 20/01/2019 14:15:00,11.24,11.3,1,-6.36
 20/01/2019 14:30:00,11.24,11.3,1,-6.36
 20/01/2019 14:45:00,11.24,11.3,1,-6.36
 20/01/2019 15:00:00,11.24,11.3,1,-6.36
 20/01/2019 15:15:00,11.24,11.3,1,-6.36
 20/01/2019 15:30:00,11.24,11.3,1,-6.36
 20/01/2019 15:45:00,11.24,11.3,1,-6.36
 20/01/2019 16:00:00,11.24,11.3,1,-6.36
 20/01/2019 16:15:00,11.24,11.3,1,-6.36
 20/01/2019 16:30:00,11.24,11.3,1,-6.36
 20/01/2019 16:45:00,11.24,11.3,1,-6.36
 20/01/2019 17:00:00,11.24,11.3,1,-6.36
 20/01/2019 17:15:00,11.24,11.3,1,-6.36
 20/01/2019 17:30:00,11.24,11.3,1,-6.36
 20/01/2019 17:45:00,11.24,11.3,1,-6.36
 20/01/2019 18:00:00,11.24,11.3,1,-6.36
 20/01/2019 18:15:00,11.24,11.3,1,-6.36
 20/01/2019 18:30:00,11.24,11.3,1,-6.36
 20/01/2019 18:45:00,11.24,11.3,1,-6.36
 20/01/2019 19:00:00,11.24,11.3,1,-6.36
 20/01/2019 19:15:00,11.24,11.3,1,-6.36
 20/01/2019 19:30:00,11.24,11.3,1,-6.36
 20/01/2019 19:45:00,11.24,11.3,1,-6.36
 20/01/2019 20:00:00,11.24,11.3,1,-6.36
 20/01/2019 20:15:00,11.24,11.3,1,-6.36
 20/01/2019 20:30:00,11.24,11.3,1,-6.36
 20/01/2019 20:45:00,11.24,11.3,1,-6.36
 20/01/2019 21:00:00,11.24,11.3,1,-6.36
 20/01/2019 21:15:00,11.24,11.3,1,-6.36
 20/01/2019 21:30:00,11.24,11.3,1,-6.36
 20/01/2019 21:45:00,11.24,11.3,1,-6.36
 20/01/2019 22:00:00,11.24,11.3,1,-6.36
 20/01/2019 22:15:00,11.24,11.3,1,-6.36
 20/01/2019 22:30:00,11.24,11.3,1,-6.36
 20/01/2019 22:45:00,11.24,11.3,1,-6.36
 20/01/2019 23:00:00,11.24,11.3,1,-6.36
 20/01/2019 23:15:00,11.24,11.3,1,-6.36
 20/01/2019 23:30:00,11.24,11.3,1,-6.36
 20/01/2019 23:45:00,11.24,11.3,1,-6.36
 21/01/2019 00:00:00,11.24,11.3,1,-6.36
 21/01/2019 00:00:00,11.24,11.3,1,-6.36
 21/01/2019 00:15:00,11.24,11.3,1,-6.36
 21/01/2019 00:30:00,11.24,11.3,1,-6.36
 21/01/2019 00:45:00,11.24,11.3,1,-6.36
 21/01/2019 01:00:00,11.24,11.3,1,-6.36
 21/01/2019 01:15:00,11.24,11.3,1,-6.36
 21/01/2019 01:30:00,11.24,11.3,1,-6.36
 21/01/2019 01:45:00,11.24,11.3,1,-6.36
 21/01/2019 02:00:00,11.24,11.3,1,-6.36
 21/01/2019 02:15:00,11.24,11.3,1,-6.36
 21/01/2019 02:30:00,11.24,11.3,1,-6.36
 21/01/2019 02:45:00,11.24,11.3,1,-6.36
 21/01/2019 03:00:00,11.24,11.3,1,-6.36
 21/01/2019 03:15:00,11.24,11.3,1,-6.36
 21/01/2019 03:30:00,11.24,11.3,1,-6.36
 21/01/2019 03:45:00,11.24,11.3,1,-6.36
 21/01/2019 04:00:00,11.24,11.3,1,-6.36
 21/01/2019 04:15:00,11.24,11.3,1,-6.36
 21/01/2019 04:30:00,11.24,11.3,1,-6.36
 21/01/2019 04:45:00,11.24,11.3,1,-6.36
 21/01/2019 05:00:00,11.24,11.3,1,-6.36
 21/01/2019 05:15:00,11.24,11.3,1,-6.36
 21/01/2019 05:30:00,11.24,11.3,1,-6.36
 21/01/2019 05:45:00,11.24,11.3,1,-6.36
 21/01/2019 06:00:00,11.24,11.3,1,-6.36
 21/01/2019 06:15:00,11.24,11.3,1,-6.36
 21/01/2019 06:30:00,11.24,11.3,1,-6.36
 21/01/2019 06:45:00,11.24,11.3,1,-6.36
 21/01/2019 07:00:00,11.24,11.3,1,-6.36
 21/01/2019 07:15:00,11.24,11.3,1,-6.36
 21/01/2019 07:30:00,11.24,11.3,1,-6.36
 21/01/2019 07:45:00,11.24,11.3,1,-6.36
 21/01/2019 08:00:00,11.24,11.3,1,-6.36
 21/01/2019 08:15:00,11.24,11.3,1,-6.36
 21/01/2019 08:30:00,11.24,11.3,1,-6.36
 21/01/2019 08:45:00,11.24,11.3,1,-6.36
 21/01/2019 09:00:00,11.24,11.3,1,-6.5
 21/01/2019 09:15:00,11.24,11.3,1,-6.94
 21/01/2019 09:30:00,11.23,11.3,1,-6.97
 21/01/2019 09:45:00,11.25,11.3,1,-6.92
 21/01/2019 10:00:00,11.29,11.3,1,-6.88
 21/01/2019 10:15:00,11.29,11.3,1,-6.72
 21/01/2019 10:30:00,11.34,11.3,1,-6.14
 21/01/2019 10:45:00,11.38,11.3,1,-4.63
 21/01/2019 11:00:00,11.36,11.3,1,-4.53
 21/01/2019 11:15:00,11.33,11.3,1,-4.09
 21/01/2019 11:30:00,11.37,11.3,1,-3.75
 21/01/2019 11:45:00,11.35,11.3,1,-4.73
 21/01/2019 12:00:00,11.34,11.3,1,-4.42
 21/01/2019 12:15:00,11.36,11.3,1,-4.53
 21/01/2019 12:30:00,11.35,11.3,1,-5.15
 21/01/2019 12:45:00,11.33,11.3,1,-4.94
 21/01/2019 13:00:00,11.32,11.3,1,-5.3
 21/01/2019 13:15:00,11.31,11.3,1,-5.89
 21/01/2019 13:30:00,11.32,11.3,1,-5.56
 21/01/2019 13:45:00,11.28,11.3,1,-6.1
 21/01/2019 14:00:00,11.26,11.3,1,-6.11
 21/01/2019 14:15:00,11.24,11.3,1,-5.82
 21/01/2019 14:30:00,11.23,11.3,1,-5.86
 21/01/2019 14:45:00,11.23,11.3,1,-5.76
 21/01/2019 15:00:00,11.2,11.3,1,-6.16
 21/01/2019 15:15:00,11.27,11.3,1,-6.39
 21/01/2019 15:30:00,11.23,11.3,1,-6.6
 21/01/2019 15:45:00,11.19,11.3,1,-6.73
 21/01/2019 16:00:00,11.19,11.3,1,-6.87
 21/01/2019 16:15:00,11.19,11.3,1,-7.2
 21/01/2019 16:30:00,11.22,11.3,1,-7.4
 21/01/2019 16:45:00,11.22,11.3,1,-7.58
 21/01/2019 17:00:00,11.22,11.3,1,-7.78
 21/01/2019 17:15:00,11.24,11.3,1,-7.93
 21/01/2019 17:30:00,11.22,11.3,1,-7.99
 21/01/2019 17:45:00,11.23,11.3,1,-7.89
 21/01/2019 18:00:00,11.26,11.3,1,-7.69
 21/01/2019 18:15:00,11.31,11.3,1,-7.5
 21/01/2019 18:30:00,11.36,11.3,1,-7.2
 21/01/2019 18:45:00,11.29,11.3,1,-7.14
 21/01/2019 19:00:00,11.29,11.3,1,-7.04
 21/01/2019 19:15:00,11.32,11.3,1,-6.93
 21/01/2019 19:30:00,11.33,11.3,1,-6.77
 21/01/2019 19:45:00,11.34,11.3,1,-6.59
 21/01/2019 20:00:00,11.29,11.3,1,-6.56
 21/01/2019 20:15:00,11.25,11.3,1,-6.55
 21/01/2019 20:30:00,11.22,11.3,1,-6.27
 21/01/2019 20:45:00,11.22,11.3,1,-6.2
 21/01/2019 21:00:00,11.28,11.3,1,-6.06
 21/01/2019 21:15:00,11.3,11.3,1,-5.82
 21/01/2019 21:30:00,11.3,11.3,1,-5.66
 21/01/2019 21:45:00,11.29,11.3,1,-5.48
 21/01/2019 22:00:00,11.31,11.3,1,-5.29
 21/01/2019 22:15:00,11.31,11.3,1,-5.09
 21/01/2019 22:30:00,11.3,11.3,1,-4.84
 21/01/2019 22:45:00,11.33,11.3,1,-4.64
 21/01/2019 23:00:00,11.39,11.3,1,-4.46
 21/01/2019 23:15:00,11.39,11.3,1,-4.44
 21/01/2019 23:30:00,11.39,11.3,1,-4.26
 21/01/2019 23:45:00,11.35,11.3,1,-4.17
 22/01/2019 00:00:00,11.32,11.3,1,-4.25
 22/01/2019 00:15:00,11.17,11.3,1,-4.61
 22/01/2019 00:30:00,11.19,11.3,1,-4.73
 22/01/2019 00:45:00,11.19,11.3,1,-4.74
 22/01/2019 01:00:00,11.21,11.3,1,-4.74
 22/01/2019 01:15:00,11.29,11.3,1,-4.77
 22/01/2019 01:30:00,11.33,11.3,1,-4.66
 22/01/2019 01:45:00,11.35,11.3,1,-4.6
 22/01/2019 02:00:00,11.38,11.3,1,-4.52
 22/01/2019 02:15:00,11.36,11.3,1,-4.56
 22/01/2019 02:30:00,11.38,11.3,1,-4.54
 22/01/2019 02:45:00,11.4,11.3,1,-4.48
 22/01/2019 03:00:00,11.33,11.3,1,-4.33
 22/01/2019 03:15:00,11.29,11.3,1,-4.23
 22/01/2019 03:30:00,11.28,11.3,1,-4.19
 22/01/2019 03:45:00,11.29,11.3,1,-4.2
 22/01/2019 04:00:00,11.22,11.3,1,-4.16
 22/01/2019 04:15:00,11.18,11.3,1,-4.13
 22/01/2019 04:30:00,11.19,11.3,1,-4.11
 22/01/2019 04:45:00,11.18,11.3,1,-4.16
 22/01/2019 05:00:00,11.24,11.3,1,-4.23
 22/01/2019 05:15:00,11.21,11.3,1,-4.15
 22/01/2019 05:30:00,11.25,11.3,1,-4.18
 22/01/2019 05:45:00,11.24,11.3,1,-4.24
 22/01/2019 06:00:00,11.21,11.3,1,-4.46
 22/01/2019 06:15:00,11.19,11.3,1,-4.8
 22/01/2019 06:30:00,11.24,11.3,1,-5.14
 22/01/2019 06:45:00,11.23,11.3,1,-5.45
 22/01/2019 07:00:00,11.24,11.3,1,-5.71
 22/01/2019 07:15:00,11.25,11.3,1,-5.98
 22/01/2019 07:30:00,11.2,11.3,1,-6.17
 22/01/2019 07:45:00,11.17,11.3,1,-6.22
 22/01/2019 08:00:00,11.25,11.3,1,-6.35
 22/01/2019 08:15:00,11.29,11.3,1,-6.44
 22/01/2019 08:30:00,11.28,11.3,1,-6.4
 22/01/2019 08:45:00,11.28,11.3,1,-6.42
 22/01/2019 09:00:00,11.28,11.3,1,-6.36
 22/01/2019 09:15:00,11.26,11.3,1,-6.36
 22/01/2019 09:30:00,11.27,11.3,1,-6.15
 22/01/2019 09:45:00,11.28,11.3,1,-6.23
 22/01/2019 10:00:00,11.29,11.3,1,-6.04
 22/01/2019 10:15:00,11.33,11.3,1,-6.13
 22/01/2019 10:30:00,11.3,11.3,1,-6.18
 22/01/2019 10:45:00,11.29,11.3,1,-6.12
 22/01/2019 11:00:00,11.31,11.3,1,-5.9
 22/01/2019 11:15:00,11.28,11.3,1,-6.58
 22/01/2019 11:30:00,11.26,11.3,1,-6.66
 22/01/2019 11:45:00,11.26,11.3,1,-6.78
 22/01/2019 12:00:00,11.27,11.3,1,-6.94
 22/01/2019 12:15:00,11.3,11.3,1,-7.14
 22/01/2019 12:30:00,11.29,11.3,1,-6.82
 22/01/2019 12:45:00,11.28,11.3,1,-6.87
 22/01/2019 13:00:00,11.27,11.3,1,-6.79
 22/01/2019 13:15:00,11.24,11.3,1,-7.07
 22/01/2019 13:30:00,11.27,11.3,1,-6.98
 22/01/2019 13:45:00,11.22,11.3,1,-7.13
 22/01/2019 14:00:00,11.19,11.3,1,-7.13
 22/01/2019 14:15:00,11.29,11.3,1,-7.26
 22/01/2019 14:30:00,11.32,11.3,1,-6.86
 22/01/2019 14:45:00,11.32,11.3,1,-6.94
 22/01/2019 15:00:00,11.34,11.3,1,-6.85
 22/01/2019 15:15:00,11.38,11.3,1,-6.81
 22/01/2019 15:30:00,11.38,11.3,1,-7.06
 22/01/2019 15:45:00,11.35,11.3,1,-7.0
 22/01/2019 16:00:00,11.32,11.3,1,-7.21
 22/01/2019 16:15:00,11.33,11.3,1,-7.56
 22/01/2019 16:30:00,11.33,11.3,1,-7.57
 22/01/2019 16:45:00,11.32,11.3,1,-7.69
 22/01/2019 17:00:00,11.26,11.3,1,-7.96
 22/01/2019 17:15:00,11.31,11.3,1,-8.16
 22/01/2019 17:30:00,11.29,11.3,1,-8.31
 22/01/2019 17:45:00,11.3,11.3,1,-8.28
 22/01/2019 18:00:00,11.32,11.3,1,-8.15
 22/01/2019 18:15:00,11.36,11.3,1,-7.9
 22/01/2019 18:30:00,11.36,11.3,1,-7.66
 22/01/2019 18:45:00,11.32,11.3,1,-7.64
 22/01/2019 19:00:00,11.37,11.3,1,-7.55
 22/01/2019 19:15:00,11.31,11.3,1,-7.4
 22/01/2019 19:30:00,11.34,11.3,1,-7.24
 22/01/2019 19:45:00,11.35,11.3,1,-7.08
 22/01/2019 20:00:00,11.38,11.3,1,-6.91
 22/01/2019 20:15:00,11.31,11.3,1,-6.9
 22/01/2019 20:30:00,11.36,11.3,1,-6.7
 22/01/2019 20:45:00,11.34,11.3,1,-6.53
 22/01/2019 21:00:00,11.35,11.3,1,-6.36
 22/01/2019 21:15:00,11.37,11.3,1,-6.13
 22/01/2019 21:30:00,11.34,11.3,1,-5.89
 22/01/2019 21:45:00,11.3,11.3,1,-5.7
 22/01/2019 22:00:00,11.33,11.3,1,-5.56
 22/01/2019 22:15:00,11.34,11.3,1,-5.29
 22/01/2019 22:30:00,11.38,11.3,1,-5.14
 22/01/2019 22:45:00,11.38,11.3,1,-4.87
 22/01/2019 23:00:00,11.31,11.3,1,-4.58
 22/01/2019 23:15:00,11.3,11.3,1,-4.55
 22/01/2019 23:30:00,11.34,11.3,1,-4.41
 22/01/2019 23:45:00,11.33,11.3,1,-4.35
 23/01/2019 00:00:00,11.35,11.3,1,-4.36
 23/01/2019 00:15:00,11.24,11.3,1,-4.76
 23/01/2019 00:30:00,11.21,11.3,1,-4.85
 23/01/2019 00:45:00,11.18,11.3,1,-4.8
 23/01/2019 01:00:00,11.18,11.3,1,-4.8
 23/01/2019 01:15:00,11.18,11.3,1,-4.87
 23/01/2019 01:30:00,11.21,11.3,1,-4.8
 23/01/2019 01:45:00,11.23,11.3,1,-4.67
 23/01/2019 02:00:00,11.24,11.3,1,-4.64
 23/01/2019 02:15:00,11.24,11.3,1,-4.68
 23/01/2019 02:30:00,11.26,11.3,1,-4.68
 23/01/2019 02:45:00,11.29,11.3,1,-4.53
 23/01/2019 03:00:00,11.31,11.3,1,-4.48
 23/01/2019 03:15:00,11.29,11.3,1,-4.48
 23/01/2019 03:30:00,11.32,11.3,1,-4.44
 23/01/2019 03:45:00,11.31,11.3,1,-4.4
 23/01/2019 04:00:00,11.25,11.3,1,-4.31
 23/01/2019 04:15:00,11.25,11.3,1,-4.33
 23/01/2019 04:30:00,11.25,11.3,1,-4.32
 23/01/2019 04:45:00,11.26,11.3,1,-4.3
 23/01/2019 05:00:00,11.25,11.3,1,-4.33
 23/01/2019 05:15:00,11.23,11.3,1,-4.45
 23/01/2019 05:30:00,11.27,11.3,1,-4.41
 23/01/2019 05:45:00,11.26,11.3,1,-4.38
 23/01/2019 06:00:00,11.23,11.3,1,-4.56
 23/01/2019 06:15:00,11.25,11.3,1,-5.01
 23/01/2019 06:30:00,11.21,11.3,1,-5.18
 23/01/2019 06:45:00,11.19,11.3,1,-5.48
 23/01/2019 07:00:00,11.2,11.3,1,-5.9
 23/01/2019 07:15:00,11.23,11.3,1,-6.22
 23/01/2019 07:30:00,11.25,11.3,1,-6.48
 23/01/2019 07:45:00,11.22,11.3,1,-6.6
 23/01/2019 08:00:00,11.23,11.3,1,-6.63
 23/01/2019 08:15:00,11.21,11.3,1,-6.63
 23/01/2019 08:30:00,11.19,11.3,1,-6.77
 23/01/2019 08:45:00,11.21,11.3,1,-6.86
 23/01/2019 09:00:00,11.21,11.3,1,-6.85
 23/01/2019 09:15:00,11.22,11.3,1,-6.99
 23/01/2019 09:30:00,11.24,11.3,1,-7.0
 23/01/2019 09:45:00,11.26,11.3,1,-6.74
 23/01/2019 10:00:00,11.3,11.3,1,-6.05
 23/01/2019 10:15:00,11.36,11.3,1,-5.1
 23/01/2019 10:30:00,11.38,11.3,1,-4.41
 23/01/2019 10:45:00,11.37,11.3,1,-3.93
 23/01/2019 11:00:00,11.33,11.3,1,-3.8
 23/01/2019 11:15:00,11.33,11.3,1,-3.62
 23/01/2019 11:30:00,11.33,11.3,1,-3.48
 23/01/2019 11:45:00,11.32,11.3,1,-3.76
 23/01/2019 12:00:00,11.28,11.3,1,-4.92
 23/01/2019 12:15:00,11.31,11.3,1,-4.34
 23/01/2019 12:30:00,11.29,11.3,1,-5.33
 23/01/2019 12:45:00,11.27,11.3,1,-5.87
 23/01/2019 13:00:00,11.26,11.3,1,-6.08
 23/01/2019 13:15:00,11.27,11.3,1,-6.06
 23/01/2019 13:30:00,11.27,11.3,1,-6.36
 23/01/2019 13:45:00,11.25,11.3,1,-6.45
 23/01/2019 14:00:00,11.25,11.3,1,-6.21
 23/01/2019 14:15:00,11.25,11.3,1,-5.96
 23/01/2019 14:30:00,11.25,11.3,1,-6.24
 23/01/2019 14:45:00,11.26,11.3,1,-6.22
 23/01/2019 15:00:00,11.23,11.3,1,-6.57
 23/01/2019 15:15:00,11.22,11.3,1,-6.78
 23/01/2019 15:30:00,11.22,11.3,1,-6.8
 23/01/2019 15:45:00,11.2,11.3,1,-7.1
 23/01/2019 16:00:00,11.21,11.3,1,-7.29
 23/01/2019 16:15:00,11.27,11.3,1,-7.49
 23/01/2019 16:30:00,11.23,11.3,1,-7.67
 23/01/2019 16:45:00,11.2,11.3,1,-7.92
 23/01/2019 17:00:00,11.22,11.3,1,-8.03
 23/01/2019 17:15:00,11.26,11.3,1,-8.14
 23/01/2019 17:30:00,11.24,11.3,1,-8.24
 23/01/2019 17:45:00,11.22,11.3,1,-8.28
 23/01/2019 18:00:00,11.24,11.3,1,-8.18
 23/01/2019 18:15:00,11.27,11.3,1,-7.93
 23/01/2019 18:30:00,11.32,11.3,1,-7.77
 23/01/2019 18:45:00,11.32,11.3,1,-7.64
 23/01/2019 19:00:00,11.35,11.3,1,-7.56
 23/01/2019 19:15:00,11.36,11.3,1,-7.41
 23/01/2019 19:30:00,11.35,11.3,1,-7.29
 23/01/2019 19:45:00,11.38,11.3,1,-7.23
 23/01/2019 20:00:00,11.34,11.3,1,-7.05
 23/01/2019 20:15:00,11.28,11.3,1,-6.95
 23/01/2019 20:30:00,11.33,11.3,1,-6.73
 23/01/2019 20:45:00,11.36,11.3,1,-6.57
 23/01/2019 21:00:00,11.33,11.3,1,-6.4
 23/01/2019 21:15:00,11.33,11.3,1,-6.2
 23/01/2019 21:30:00,11.36,11.3,1,-6.05
 23/01/2019 21:45:00,11.38,11.3,1,-5.86
 23/01/2019 22:00:00,11.37,11.3,1,-5.68
 23/01/2019 22:15:00,11.33,11.3,1,-5.39
 23/01/2019 22:30:00,11.36,11.3,1,-5.12
 23/01/2019 22:45:00,11.39,11.3,1,-4.89
 23/01/2019 23:00:00,11.35,11.3,1,-4.56
 23/01/2019 23:15:00,11.33,11.3,1,-4.53
 23/01/2019 23:30:00,11.32,11.3,1,-4.38
 23/01/2019 23:45:00,11.32,11.3,1,-4.32
 24/01/2019 00:00:00,11.34,11.3,1,-4.39
 24/01/2019 00:15:00,11.21,11.3,1,-4.72
 24/01/2019 00:30:00,11.18,11.3,1,-4.86
 24/01/2019 00:45:00,11.23,11.3,1,-4.94
 24/01/2019 01:00:00,11.26,11.3,1,-4.9
 24/01/2019 01:15:00,11.27,11.3,1,-5.01
 24/01/2019 01:30:00,11.29,11.3,1,-4.91
 24/01/2019 01:45:00,11.32,11.3,1,-4.8
 24/01/2019 02:00:00,11.36,11.3,1,-4.73
 24/01/2019 02:15:00,11.34,11.3,1,-4.74
 24/01/2019 02:30:00,11.35,11.3,1,-4.64
 24/01/2019 02:45:00,11.39,11.3,1,-4.54
 24/01/2019 03:00:00,11.4,11.3,1,-4.48
 24/01/2019 03:15:00,11.34,11.3,1,-4.42
 24/01/2019 03:30:00,11.35,11.3,1,-4.36
 24/01/2019 03:45:00,11.35,11.3,1,-4.37
 24/01/2019 04:00:00,11.35,11.3,1,-4.31
 24/01/2019 04:15:00,11.26,11.3,1,-4.3
 24/01/2019 04:30:00,11.28,11.3,1,-4.3
 24/01/2019 04:45:00,11.28,11.3,1,-4.32
 24/01/2019 05:00:00,11.27,11.3,1,-4.36
 24/01/2019 05:15:00,11.26,11.3,1,-4.37
 24/01/2019 05:30:00,11.28,11.3,1,-4.36
 24/01/2019 05:45:00,11.28,11.3,1,-4.36
 24/01/2019 06:00:00,11.27,11.3,1,-4.57
 24/01/2019 06:15:00,11.24,11.3,1,-4.93
 24/01/2019 06:30:00,11.22,11.3,1,-5.23
 24/01/2019 06:45:00,11.2,11.3,1,-5.55
 24/01/2019 07:00:00,11.23,11.3,1,-5.89
 24/01/2019 07:15:00,11.26,11.3,1,-6.13
 24/01/2019 07:30:00,11.19,11.3,1,-6.42
 24/01/2019 07:45:00,11.21,11.3,1,-6.55
 24/01/2019 08:00:00,11.2,11.3,1,-6.66
 24/01/2019 08:15:00,11.24,11.3,1,-6.73
 24/01/2019 08:30:00,11.25,11.3,1,-6.93
 24/01/2019 08:45:00,11.25,11.3,1,-6.94
 24/01/2019 09:00:00,11.23,11.3,1,-7.1
 24/01/2019 09:15:00,11.22,11.3,1,-7.41
 24/01/2019 09:30:00,11.2,11.3,1,-7.57
 24/01/2019 09:45:00,11.25,11.3,1,-7.6
 24/01/2019 10:00:00,11.31,11.3,1,-7.45
 24/01/2019 10:15:00,11.32,11.3,1,-7.33
 24/01/2019 10:30:00,11.35,11.3,1,-7.24
 24/01/2019 10:45:00,11.37,11.3,1,-7.07
 24/01/2019 11:00:00,11.36,11.3,1,-7.14
 24/01/2019 11:15:00,11.35,11.3,1,-7.29
 24/01/2019 11:30:00,11.35,11.3,1,-7.26
 24/01/2019 11:45:00,11.34,11.3,1,-7.33
 24/01/2019 12:00:00,11.34,11.3,1,-7.42
 24/01/2019 12:15:00,11.36,11.3,1,-7.27
 24/01/2019 12:30:00,11.36,11.3,1,-7.26
 24/01/2019 12:45:00,11.36,11.3,1,-7.31
 24/01/2019 13:00:00,11.4,11.3,1,-7.38
 24/01/2019 13:15:00,11.41,11.3,1,-7.25
 24/01/2019 13:30:00,11.37,11.3,1,-7.25
 24/01/2019 13:45:00,11.38,11.3,1,-7.2
 24/01/2019 14:00:00,11.39,11.3,1,-7.23
 24/01/2019 14:15:00,11.38,11.3,1,-7.11
 24/01/2019 14:30:00,11.38,11.3,1,-7.02
 24/01/2019 14:45:00,11.38,11.3,1,-6.9
 24/01/2019 15:00:00,11.39,11.3,1,-6.71
 24/01/2019 15:15:00,11.42,11.3,1,-6.82
 24/01/2019 15:30:00,11.39,11.3,1,-7.07
 24/01/2019 15:45:00,11.36,11.3,1,-7.3
 24/01/2019 16:00:00,11.36,11.3,1,-7.26
 24/01/2019 16:15:00,11.33,11.3,1,-7.4
 24/01/2019 16:30:00,11.32,11.3,1,-7.62
 24/01/2019 16:45:00,11.3,11.3,1,-7.86
 24/01/2019 17:00:00,11.28,11.3,1,-7.89
 24/01/2019 17:15:00,11.23,11.3,1,-8.15
 24/01/2019 17:30:00,11.2,11.3,1,-8.19
 24/01/2019 17:45:00,11.21,11.3,1,-8.1
 24/01/2019 18:00:00,11.2,11.3,1,-8.08
 24/01/2019 18:15:00,11.22,11.3,1,-7.99
 24/01/2019 18:30:00,11.26,11.3,1,-7.9
 24/01/2019 18:45:00,11.24,11.3,1,-7.89
 24/01/2019 19:00:00,11.28,11.3,1,-7.79
 24/01/2019 19:15:00,11.29,11.3,1,-7.68
 24/01/2019 19:30:00,11.34,11.3,1,-7.55
 24/01/2019 19:45:00,11.33,11.3,1,-7.4
 24/01/2019 20:00:00,11.35,11.3,1,-7.24
 24/01/2019 20:15:00,11.39,11.3,1,-6.96
 24/01/2019 20:30:00,11.4,11.3,1,-6.61
 24/01/2019 20:45:00,11.41,11.3,1,-6.46
 24/01/2019 21:00:00,11.38,11.3,1,-6.2
 24/01/2019 21:15:00,11.38,11.3,1,-5.99
 24/01/2019 21:30:00,11.38,11.3,1,-5.75
 24/01/2019 21:45:00,11.35,11.3,1,-5.47
 24/01/2019 22:00:00,11.34,11.3,1,-5.45
 24/01/2019 22:15:00,11.33,11.3,1,-5.23
 24/01/2019 22:30:00,11.33,11.3,1,-4.95
 24/01/2019 22:45:00,11.32,11.3,1,-4.77
 24/01/2019 23:00:00,11.39,11.3,1,-4.56
 24/01/2019 23:15:00,11.39,11.3,1,-4.51
 24/01/2019 23:30:00,11.38,11.3,1,-4.22
 24/01/2019 23:45:00,11.35,11.3,1,-4.08
 25/01/2019 00:00:00,11.3,11.3,1,-4.04
 25/01/2019 00:15:00,11.24,11.3,1,-4.48
 25/01/2019 00:30:00,11.25,11.3,1,-4.58
 25/01/2019 00:45:00,11.22,11.3,1,-4.66
 25/01/2019 01:00:00,11.23,11.3,1,-4.65
 25/01/2019 01:15:00,11.28,11.3,1,-4.58
 25/01/2019 01:30:00,11.29,11.3,1,-4.53
 25/01/2019 01:45:00,11.29,11.3,1,-4.52
 25/01/2019 02:00:00,11.33,11.3,1,-4.39
 25/01/2019 02:15:00,11.31,11.3,1,-4.37
 25/01/2019 02:30:00,11.3,11.3,1,-4.3
 25/01/2019 02:45:00,11.33,11.3,1,-4.17
 25/01/2019 03:00:00,11.36,11.3,1,-4.14
 25/01/2019 03:15:00,11.31,11.3,1,-4.18
 25/01/2019 03:30:00,11.33,11.3,1,-4.17
 25/01/2019 03:45:00,11.37,11.3,1,-4.09
 25/01/2019 04:00:00,11.38,11.3,1,-4.12
 25/01/2019 04:15:00,11.37,11.3,1,-4.14
 25/01/2019 04:30:00,11.38,11.3,1,-4.1
 25/01/2019 04:45:00,11.38,11.3,1,-4.01
 25/01/2019 05:00:00,11.38,11.3,1,-3.99
 25/01/2019 05:15:00,11.31,11.3,1,-4.02
 25/01/2019 05:30:00,11.34,11.3,1,-4.1
 25/01/2019 05:45:00,11.31,11.3,1,-4.12
 25/01/2019 06:00:00,11.28,11.3,1,-4.21
 25/01/2019 06:15:00,11.28,11.3,1,-4.56
 25/01/2019 06:30:00,11.27,11.3,1,-4.78
 25/01/2019 06:45:00,11.22,11.3,1,-5.08
 25/01/2019 07:00:00,11.18,11.3,1,-5.4
 25/01/2019 07:15:00,11.2,11.3,1,-5.75
 25/01/2019 07:30:00,11.25,11.3,1,-5.97
 25/01/2019 07:45:00,11.19,11.3,1,-6.15
 25/01/2019 08:00:00,11.19,11.3,1,-6.24
 25/01/2019 08:15:00,11.22,11.3,1,-6.45
 25/01/2019 08:30:00,11.21,11.3,1,-6.52
 25/01/2019 08:45:00,11.2,11.3,1,-6.6
 25/01/2019 09:00:00,11.19,11.3,1,-6.71
 25/01/2019 09:15:00,11.21,11.3,1,-6.84
 25/01/2019 09:30:00,11.23,11.3,1,-6.71
 25/01/2019 09:45:00,11.24,11.3,1,-6.78
 25/01/2019 10:00:00,11.28,11.3,1,-6.46
 25/01/2019 10:15:00,11.3,11.3,1,-6.5
 25/01/2019 10:30:00,11.36,11.3,1,-4.99
 25/01/2019 10:45:00,11.36,11.3,1,-4.08
 25/01/2019 11:00:00,11.37,11.3,1,-3.99
 25/01/2019 11:15:00,11.38,11.3,1,-3.6
 25/01/2019 11:30:00,11.39,11.3,1,-3.81
 25/01/2019 11:45:00,11.37,11.3,1,-5.12
 25/01/2019 12:00:00,11.36,11.3,1,-4.8
 25/01/2019 12:15:00,11.39,11.3,1,-4.74
 25/01/2019 12:30:00,11.39,11.3,1,-5.27
 25/01/2019 12:45:00,11.36,11.3,1,-5.53
 25/01/2019 13:00:00,11.36,11.3,1,-5.52
 25/01/2019 13:15:00,11.37,11.3,1,-5.97
 25/01/2019 13:30:00,11.34,11.3,1,-5.47
 25/01/2019 13:45:00,11.34,11.3,1,-5.78
 25/01/2019 14:00:00,11.35,11.3,1,-5.83
 25/01/2019 14:15:00,11.33,11.3,1,-5.74
 25/01/2019 14:30:00,11.34,11.3,1,-5.57
 25/01/2019 14:45:00,11.33,11.3,1,-5.48
 25/01/2019 15:00:00,11.34,11.3,1,-5.64
 25/01/2019 15:15:00,11.31,11.3,1,-5.99
 25/01/2019 15:30:00,11.31,11.3,1,-6.0
 25/01/2019 15:45:00,11.28,11.3,1,-6.12
 25/01/2019 16:00:00,11.24,11.3,1,-6.3
 25/01/2019 16:15:00,11.23,11.3,1,-6.58
 25/01/2019 16:30:00,11.23,11.3,1,-6.71
 25/01/2019 16:45:00,11.26,11.3,1,-6.98
 25/01/2019 17:00:00,11.25,11.3,1,-7.19
 25/01/2019 17:15:00,11.23,11.3,1,-7.49
 25/01/2019 17:30:00,11.22,11.3,1,-7.61
 25/01/2019 17:45:00,11.23,11.3,1,-7.56
 25/01/2019 18:00:00,11.26,11.3,1,-7.5
 25/01/2019 18:15:00,11.34,11.3,1,-7.17
 25/01/2019 18:30:00,11.37,11.3,1,-6.96
 25/01/2019 18:45:00,11.36,11.3,1,-6.96
 25/01/2019 19:00:00,11.34,11.3,1,-6.83
 25/01/2019 19:15:00,11.32,11.3,1,-6.61
 25/01/2019 19:30:00,11.33,11.3,1,-6.48
 25/01/2019 19:45:00,11.35,11.3,1,-6.36
 25/01/2019 20:00:00,11.32,11.3,1,-6.24
 25/01/2019 20:15:00,11.33,11.3,1,-6.14
 25/01/2019 20:30:00,11.32,11.3,1,-5.95
 25/01/2019 20:45:00,11.31,11.3,1,-5.77
 25/01/2019 21:00:00,11.33,11.3,1,-5.67
 25/01/2019 21:15:00,11.33,11.3,1,-5.52
 25/01/2019 21:30:00,11.33,11.3,1,-5.37
 25/01/2019 21:45:00,11.34,11.3,1,-5.2
 25/01/2019 22:00:00,11.35,11.3,1,-5.0
 25/01/2019 22:15:00,11.35,11.3,1,-4.71
 25/01/2019 22:30:00,11.34,11.3,1,-4.43
 25/01/2019 22:45:00,11.32,11.3,1,-4.26
 25/01/2019 23:00:00,11.34,11.3,1,-4.09
 25/01/2019 23:15:00,11.23,11.3,1,-4.11
 25/01/2019 23:30:00,11.24,11.3,1,-4.02
 25/01/2019 23:45:00,11.25,11.3,1,-4.01
 26/01/2019 00:00:00,11.26,11.3,1,-3.96
 26/01/2019 00:15:00,11.19,11.3,1,-4.39
 26/01/2019 00:30:00,11.2,11.3,1,-4.43
 26/01/2019 00:45:00,11.22,11.3,1,-4.45
 26/01/2019 01:00:00,11.29,11.3,1,-4.45
 26/01/2019 01:15:00,11.32,11.3,1,-4.49
 26/01/2019 01:30:00,11.29,11.3,1,-4.41
 26/01/2019 01:45:00,11.26,11.3,1,-4.3
 26/01/2019 02:00:00,11.28,11.3,1,-4.19
 26/01/2019 02:15:00,11.27,11.3,1,-4.17
 26/01/2019 02:30:00,11.3,11.3,1,-4.1
 26/01/2019 02:45:00,11.26,11.3,1,-4.02
 26/01/2019 03:00:00,11.29,11.3,1,-3.95
 26/01/2019 03:15:00,11.29,11.3,1,-3.92
 26/01/2019 03:30:00,11.2,11.3,1,-3.85
 26/01/2019 03:45:00,11.18,11.3,1,-3.78
 26/01/2019 04:00:00,11.19,11.3,1,-3.76
 26/01/2019 04:15:00,11.19,11.3,1,-3.79
 26/01/2019 04:30:00,11.21,11.3,1,-3.73
 26/01/2019 04:45:00,11.21,11.3,1,-3.66
 26/01/2019 05:00:00,11.22,11.3,1,-3.73
 26/01/2019 05:15:00,11.2,11.3,1,-3.71
 26/01/2019 05:30:00,11.2,11.3,1,-3.7
 26/01/2019 05:45:00,11.18,11.3,1,-3.68
 26/01/2019 06:00:00,11.2,11.3,1,-3.74
 26/01/2019 06:15:00,11.19,11.3,1,-4.02
 26/01/2019 06:30:00,11.17,11.3,1,-4.08
 26/01/2019 06:45:00,11.16,11.3,1,-4.21
 26/01/2019 07:00:00,11.18,11.3,1,-4.33
 26/01/2019 07:15:00,11.21,11.3,1,-4.44
 26/01/2019 07:30:00,11.38,11.3,1,-4.72
 26/01/2019 07:45:00,11.35,11.3,1,-4.86
 26/01/2019 08:00:00,11.32,11.3,1,-5.02
 26/01/2019 08:15:00,11.31,11.3,1,-5.18
 26/01/2019 08:30:00,11.25,11.3,1,-5.28
 26/01/2019 08:45:00,11.22,11.3,1,-5.34
 26/01/2019 09:00:00,11.26,11.3,1,-5.72
 26/01/2019 09:15:00,11.31,11.3,1,-5.72
 26/01/2019 09:30:00,11.3,11.3,1,-5.76
 26/01/2019 09:45:00,11.28,11.3,1,-5.91
 26/01/2019 10:00:00,11.27,11.3,1,-5.96
 26/01/2019 10:15:00,11.26,11.3,1,-6.02
 26/01/2019 10:30:00,11.29,11.3,1,-5.89
 26/01/2019 10:45:00,11.33,11.3,1,-5.74
 26/01/2019 11:00:00,11.35,11.3,1,-5.66
 26/01/2019 11:15:00,11.38,11.3,1,-4.91
 26/01/2019 11:30:00,11.35,11.3,1,-5.55
 26/01/2019 11:45:00,11.38,11.3,1,-5.45
 26/01/2019 12:00:00,11.37,11.3,1,-5.83
 26/01/2019 12:15:00,11.37,11.3,1,-5.68
 26/01/2019 12:30:00,11.39,11.3,1,-4.95
 26/01/2019 12:45:00,11.28,11.3,1,-5.13
 26/01/2019 13:00:00,11.26,11.3,1,-5.64
 26/01/2019 13:15:00,11.3,11.3,1,-4.7
 26/01/2019 13:30:00,11.28,11.3,1,-4.74
 26/01/2019 13:45:00,11.25,11.3,1,-5.36
 26/01/2019 14:00:00,11.28,11.3,1,-5.13
 26/01/2019 14:15:00,11.29,11.3,1,-5.46
 26/01/2019 14:30:00,11.24,11.3,1,-5.38
 26/01/2019 14:45:00,11.21,11.3,1,-5.48
 26/01/2019 15:00:00,11.22,11.3,1,-5.56
 26/01/2019 15:15:00,11.2,11.3,1,-5.84
 26/01/2019 15:30:00,11.33,11.3,1,-6.04
 26/01/2019 15:45:00,11.35,11.3,1,-6.11
 26/01/2019 16:00:00,11.34,11.3,1,-6.09
 26/01/2019 16:15:00,11.33,11.3,1,-6.2
 26/01/2019 16:30:00,11.35,11.3,1,-6.23
 26/01/2019 16:45:00,11.28,11.3,1,-6.41
 26/01/2019 17:00:00,11.25,11.3,1,-6.46
 26/01/2019 17:15:00,11.2,11.3,1,-6.67
 26/01/2019 17:30:00,11.2,11.3,1,-6.89
 26/01/2019 17:45:00,11.22,11.3,1,-7.02
 26/01/2019 18:00:00,11.25,11.3,1,-6.97
 26/01/2019 18:15:00,11.28,11.3,1,-6.76
 26/01/2019 18:30:00,11.33,11.3,1,-6.6
 26/01/2019 18:45:00,11.32,11.3,1,-6.51
 26/01/2019 19:00:00,11.38,11.3,1,-6.25
 26/01/2019 19:15:00,11.37,11.3,1,-6.13
 26/01/2019 19:30:00,11.37,11.3,1,-5.98
 26/01/2019 19:45:00,11.32,11.3,1,-5.77
 26/01/2019 20:00:00,11.33,11.3,1,-5.62
 26/01/2019 20:15:00,11.32,11.3,1,-5.57
 26/01/2019 20:30:00,11.36,11.3,1,-5.44
 26/01/2019 20:45:00,11.33,11.3,1,-5.29
 26/01/2019 21:00:00,11.37,11.3,1,-5.24
 26/01/2019 21:15:00,11.26,11.3,1,-4.95
 26/01/2019 21:30:00,11.25,11.3,1,-4.83
 26/01/2019 21:45:00,11.28,11.3,1,-4.72
 26/01/2019 22:00:00,11.31,11.3,1,-4.57
 26/01/2019 22:15:00,11.34,11.3,1,-4.47
 26/01/2019 22:30:00,11.35,11.3,1,-4.27
 26/01/2019 22:45:00,11.3,11.3,1,-4.06
 26/01/2019 23:00:00,11.32,11.3,1,-3.99
 26/01/2019 23:15:00,11.33,11.3,1,-4.04
 26/01/2019 23:30:00,11.36,11.3,1,-3.99
 26/01/2019 23:45:00,11.35,11.3,1,-3.9
 27/01/2019 00:00:00,11.33,11.3,1,-3.91
 27/01/2019 00:15:00,11.28,11.3,1,-4.28
 27/01/2019 00:30:00,11.3,11.3,1,-4.4
 27/01/2019 00:45:00,11.27,11.3,1,-4.35
 27/01/2019 01:00:00,11.28,11.3,1,-4.32
 27/01/2019 01:15:00,11.3,11.3,1,-4.39
 27/01/2019 01:30:00,11.28,11.3,1,-4.3
 27/01/2019 01:45:00,11.28,11.3,1,-4.19
 27/01/2019 02:00:00,11.31,11.3,1,-4.12
 27/01/2019 02:15:00,11.27,11.3,1,-4.04
 27/01/2019 02:30:00,11.26,11.3,1,-3.99
 27/01/2019 02:45:00,11.27,11.3,1,-3.98
 27/01/2019 03:00:00,11.31,11.3,1,-3.88
 27/01/2019 03:15:00,11.34,11.3,1,-3.85
 27/01/2019 03:30:00,11.37,11.3,1,-3.76
 27/01/2019 03:45:00,11.32,11.3,1,-3.68
 27/01/2019 04:00:00,11.31,11.3,1,-3.64
 27/01/2019 04:15:00,11.28,11.3,1,-3.65
 27/01/2019 04:30:00,11.29,11.3,1,-3.6
 27/01/2019 04:45:00,11.28,11.3,1,-3.58
 27/01/2019 05:00:00,11.29,11.3,1,-3.64
 27/01/2019 05:15:00,11.25,11.3,1,-3.6
 27/01/2019 05:30:00,11.29,11.3,1,-3.56
 27/01/2019 05:45:00,11.29,11.3,1,-3.55
 27/01/2019 06:00:00,11.31,11.3,1,-3.55
 27/01/2019 06:15:00,11.28,11.3,1,-3.7
 27/01/2019 06:30:00,11.26,11.3,1,-3.75
 27/01/2019 06:45:00,11.22,11.3,1,-3.78
 27/01/2019 07:00:00,11.25,11.3,1,-3.81
 27/01/2019 07:15:00,11.27,11.3,1,-3.87
 27/01/2019 07:30:00,11.23,11.3,1,-3.97
 27/01/2019 07:45:00,11.2,11.3,1,-4.1
 27/01/2019 08:00:00,11.22,11.3,1,-4.21
 27/01/2019 08:15:00,11.24,11.3,1,-4.38
 27/01/2019 08:30:00,11.2,11.3,1,-4.54
 27/01/2019 08:45:00,11.19,11.3,1,-4.56
 27/01/2019 09:00:00,11.22,11.3,1,-4.64
 27/01/2019 09:15:00,11.26,11.3,1,-4.81
 27/01/2019 09:30:00,11.27,11.3,1,-4.83
 27/01/2019 09:45:00,11.26,11.3,1,-4.32
 27/01/2019 10:00:00,11.24,11.3,1,-3.82
 27/01/2019 10:15:00,11.25,11.3,1,-3.41
 27/01/2019 10:30:00,11.28,11.3,1,-3.27
 27/01/2019 10:45:00,11.26,11.3,1,-4.09
 27/01/2019 11:00:00,11.24,11.3,1,-4.78
 27/01/2019 11:15:00,11.24,11.3,1,-4.88
 27/01/2019 11:30:00,11.33,11.3,1,-4.29
 27/01/2019 11:45:00,11.3,11.3,1,-4.77
 27/01/2019 12:00:00,11.3,11.3,1,-4.96
 27/01/2019 12:15:00,11.26,11.3,1,-6.0
 27/01/2019 12:30:00,11.34,11.3,1,-4.82
 27/01/2019 12:45:00,11.35,11.3,1,-3.55
 27/01/2019 13:00:00,11.39,11.3,1,-3.83
 27/01/2019 13:15:00,11.36,11.3,1,-3.83
 27/01/2019 13:30:00,11.33,11.3,1,-2.58
 27/01/2019 13:45:00,11.3,11.3,1,-3.76
 27/01/2019 14:00:00,11.28,11.3,1,-4.81
 27/01/2019 14:15:00,11.3,11.3,1,-5.27
 27/01/2019 14:30:00,11.28,11.3,1,-5.11
 27/01/2019 14:45:00,11.29,11.3,1,-4.8
 27/01/2019 15:00:00,11.3,11.3,1,-4.01
 27/01/2019 15:15:00,11.28,11.3,1,-4.49
 27/01/2019 15:30:00,11.23,11.3,1,-5.05
 27/01/2019 15:45:00,11.17,11.3,1,-5.48
 27/01/2019 16:00:00,11.16,11.3,1,-5.84
 27/01/2019 16:15:00,11.19,11.3,1,-6.01
 27/01/2019 16:30:00,11.21,11.3,1,-6.2
 27/01/2019 16:45:00,11.28,11.3,1,-6.62
 27/01/2019 17:00:00,11.24,11.3,1,-6.82
 27/01/2019 17:15:00,11.23,11.3,1,-6.95
 27/01/2019 17:30:00,11.17,11.3,1,-7.05
 27/01/2019 17:45:00,11.17,11.3,1,-7.06
 27/01/2019 18:00:00,11.18,11.3,1,-7.01
 27/01/2019 18:15:00,11.26,11.3,1,-6.88
 27/01/2019 18:30:00,11.33,11.3,1,-6.79
 27/01/2019 18:45:00,11.34,11.3,1,-6.74
 27/01/2019 19:00:00,11.29,11.3,1,-6.61
 27/01/2019 19:15:00,11.31,11.3,1,-6.4
 27/01/2019 19:30:00,11.31,11.3,1,-6.33
 27/01/2019 19:45:00,11.25,11.3,1,-6.12
 27/01/2019 20:00:00,11.28,11.3,1,-5.98
 27/01/2019 20:15:00,11.26,11.3,1,-5.91
 27/01/2019 20:30:00,11.26,11.3,1,-5.72
 27/01/2019 20:45:00,11.27,11.3,1,-5.63
 27/01/2019 21:00:00,11.34,11.3,1,-5.44
 27/01/2019 21:15:00,11.35,11.3,1,-5.33
 27/01/2019 21:30:00,11.38,11.3,1,-5.15
 27/01/2019 21:45:00,11.4,11.3,1,-5.05
 27/01/2019 22:00:00,11.32,11.3,1,-4.86
 27/01/2019 22:15:00,11.26,11.3,1,-4.67
 27/01/2019 22:30:00,11.28,11.3,1,-4.54
 27/01/2019 22:45:00,11.31,11.3,1,-4.38
 27/01/2019 23:00:00,11.32,11.3,1,-4.14
 27/01/2019 23:15:00,11.29,11.3,1,-4.17
 27/01/2019 23:30:00,11.33,11.3,1,-4.09
 27/01/2019 23:45:00,11.33,11.3,1,-4.03
 28/01/2019 00:00:00,11.28,11.3,1,-4.04
 28/01/2019 00:00:00,11.28,11.3,1,-4.04
 28/01/2019 00:15:00,11.18,11.3,1,-4.41
 28/01/2019 00:30:00,11.17,11.3,1,-4.5
 28/01/2019 00:45:00,11.16,11.3,1,-4.46
 28/01/2019 01:00:00,11.21,11.3,1,-4.62
