DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/01/2019 01:15:00,11.26,11.3,1,-4.71
 28/01/2019 01:30:00,11.29,11.3,1,-4.61
 28/01/2019 01:45:00,11.31,11.3,1,-4.5
 28/01/2019 02:00:00,11.34,11.3,1,-4.42
 28/01/2019 02:15:00,11.26,11.3,1,-4.41
 28/01/2019 02:30:00,11.25,11.3,1,-4.41
 28/01/2019 02:45:00,11.27,11.3,1,-4.32
 28/01/2019 03:00:00,11.3,11.3,1,-4.25
 28/01/2019 03:15:00,11.29,11.3,1,-4.3
 28/01/2019 03:30:00,11.3,11.3,1,-4.32
 28/01/2019 03:45:00,11.34,11.3,1,-4.2
 28/01/2019 04:00:00,11.34,11.3,1,-4.16
 28/01/2019 04:15:00,11.35,11.3,1,-4.17
 28/01/2019 04:30:00,11.36,11.3,1,-4.26
 28/01/2019 04:45:00,11.36,11.3,1,-4.21
 28/01/2019 05:00:00,11.36,11.3,1,-4.16
 28/01/2019 05:15:00,11.35,11.3,1,-4.29
 28/01/2019 05:30:00,11.35,11.3,1,-4.3
 28/01/2019 05:45:00,11.31,11.3,1,-4.32
 28/01/2019 06:00:00,11.29,11.3,1,-4.5
 28/01/2019 06:15:00,11.21,11.3,1,-5.01
 28/01/2019 06:30:00,11.19,11.3,1,-5.28
 28/01/2019 06:45:00,11.21,11.3,1,-5.61
 28/01/2019 07:00:00,11.2,11.3,1,-5.74
 28/01/2019 07:15:00,11.21,11.3,1,-5.99
 28/01/2019 07:30:00,11.23,11.3,1,-6.31
 28/01/2019 07:45:00,11.26,11.3,1,-6.41
 28/01/2019 08:00:00,11.23,11.3,1,-6.55
 28/01/2019 08:15:00,11.25,11.3,1,-6.71
 28/01/2019 08:30:00,11.28,11.3,1,-6.79
 28/01/2019 08:45:00,11.28,11.3,1,-6.84
 28/01/2019 09:00:00,11.27,11.3,1,-6.92
 28/01/2019 09:15:00,11.24,11.3,1,-6.9
 28/01/2019 09:30:00,11.25,11.3,1,-6.74
 28/01/2019 09:45:00,11.28,11.3,1,-5.86
 28/01/2019 10:00:00,11.32,11.3,1,-4.97
 28/01/2019 10:15:00,11.38,11.3,1,-4.49
 28/01/2019 10:30:00,11.4,11.3,1,-4.15
 28/01/2019 10:45:00,11.39,11.3,1,-3.84
 28/01/2019 11:00:00,11.39,11.3,1,-3.57
 28/01/2019 11:15:00,11.42,11.3,1,-3.45
 28/01/2019 11:30:00,11.42,11.3,1,-3.27
 28/01/2019 11:45:00,11.42,11.3,1,-3.16
 28/01/2019 12:00:00,11.41,11.3,1,-3.22
 28/01/2019 12:15:00,11.43,11.3,1,-3.15
 28/01/2019 12:30:00,11.42,11.3,1,-3.36
 28/01/2019 12:45:00,11.4,11.3,1,-3.14
 28/01/2019 13:00:00,11.35,11.3,1,-4.85
 28/01/2019 13:15:00,11.36,11.3,1,-5.19
 28/01/2019 13:30:00,11.36,11.3,1,-6.03
 28/01/2019 13:45:00,11.38,11.3,1,-5.4
 28/01/2019 14:00:00,11.42,11.3,1,-4.21
 28/01/2019 14:15:00,11.36,11.3,1,-3.74
 28/01/2019 14:30:00,11.38,11.3,1,-3.45
 28/01/2019 14:45:00,11.36,11.3,1,-3.69
 28/01/2019 15:00:00,11.31,11.3,1,-4.0
 28/01/2019 15:15:00,11.23,11.3,1,-4.63
 28/01/2019 15:30:00,11.21,11.3,1,-5.28
 28/01/2019 15:45:00,11.17,11.3,1,-5.86
 28/01/2019 16:00:00,11.26,11.3,1,-6.54
 28/01/2019 16:15:00,11.24,11.3,1,-6.82
 28/01/2019 16:30:00,11.3,11.3,1,-7.11
 28/01/2019 16:45:00,11.35,11.3,1,-7.33
 28/01/2019 17:00:00,11.29,11.3,1,-7.5
 28/01/2019 17:15:00,11.25,11.3,1,-7.73
 28/01/2019 17:30:00,11.2,11.3,1,-8.11
 28/01/2019 17:45:00,11.2,11.3,1,-8.17
 28/01/2019 18:00:00,11.22,11.3,1,-8.1
 28/01/2019 18:15:00,11.26,11.3,1,-7.81
 28/01/2019 18:30:00,11.3,11.3,1,-7.53
 28/01/2019 18:45:00,11.28,11.3,1,-7.43
 28/01/2019 19:00:00,11.32,11.3,1,-7.27
 28/01/2019 19:15:00,11.37,11.3,1,-7.19
 28/01/2019 19:30:00,11.37,11.3,1,-7.04
 28/01/2019 19:45:00,11.32,11.3,1,-6.87
 28/01/2019 20:00:00,11.34,11.3,1,-6.7
 28/01/2019 20:15:00,11.29,11.3,1,-6.62
 28/01/2019 20:30:00,11.35,11.3,1,-6.53
 28/01/2019 20:45:00,11.33,11.3,1,-6.34
 28/01/2019 21:00:00,11.32,11.3,1,-6.16
 28/01/2019 21:15:00,11.33,11.3,1,-5.89
 28/01/2019 21:30:00,11.32,11.3,1,-5.74
 28/01/2019 21:45:00,11.31,11.3,1,-5.59
 28/01/2019 22:00:00,11.3,11.3,1,-5.46
 28/01/2019 22:15:00,11.32,11.3,1,-5.28
 28/01/2019 22:30:00,11.35,11.3,1,-5.04
 28/01/2019 22:45:00,11.29,11.3,1,-4.82
 28/01/2019 23:00:00,11.35,11.3,1,-4.62
 28/01/2019 23:15:00,11.33,11.3,1,-4.55
 28/01/2019 23:30:00,11.39,11.3,1,-4.43
 28/01/2019 23:45:00,11.39,11.3,1,-4.34
 29/01/2019 00:00:00,11.4,11.3,1,-4.39
 29/01/2019 00:15:00,11.29,11.3,1,-4.77
 29/01/2019 00:30:00,11.26,11.3,1,-4.88
 29/01/2019 00:45:00,11.22,11.3,1,-4.81
 29/01/2019 01:00:00,11.21,11.3,1,-4.88
 29/01/2019 01:15:00,11.22,11.3,1,-4.9
 29/01/2019 01:30:00,11.25,11.3,1,-4.75
 29/01/2019 01:45:00,11.28,11.3,1,-4.72
 29/01/2019 02:00:00,11.28,11.3,1,-4.72
 29/01/2019 02:15:00,11.28,11.3,1,-4.69
 29/01/2019 02:30:00,11.3,11.3,1,-4.62
 29/01/2019 02:45:00,11.3,11.3,1,-4.62
 29/01/2019 03:00:00,11.3,11.3,1,-4.62
 29/01/2019 03:15:00,11.3,11.3,1,-4.62
 29/01/2019 03:30:00,11.3,11.3,1,-4.52
 29/01/2019 03:45:00,11.31,11.3,1,-4.35
 29/01/2019 04:00:00,11.35,11.3,1,-4.45
 29/01/2019 04:15:00,11.35,11.3,1,-4.45
 29/01/2019 04:30:00,11.35,11.3,1,-4.42
 29/01/2019 04:45:00,11.36,11.3,1,-4.34
 29/01/2019 05:00:00,11.38,11.3,1,-4.32
 29/01/2019 05:15:00,11.39,11.3,1,-4.34
 29/01/2019 05:30:00,11.39,11.3,1,-4.33
 29/01/2019 05:45:00,11.39,11.3,1,-4.35
 29/01/2019 06:00:00,11.35,11.3,1,-4.52
 29/01/2019 06:15:00,11.34,11.3,1,-4.63
 29/01/2019 06:30:00,11.2,11.3,1,-5.12
 29/01/2019 06:45:00,11.2,11.3,1,-5.4
 29/01/2019 07:00:00,11.28,11.3,1,-5.81
 29/01/2019 07:15:00,11.26,11.3,1,-6.02
 29/01/2019 07:30:00,11.26,11.3,1,-6.21
 29/01/2019 07:45:00,11.25,11.3,1,-6.29
 29/01/2019 08:00:00,11.24,11.3,1,-6.36
 29/01/2019 08:15:00,11.24,11.3,1,-6.36
 29/01/2019 08:30:00,11.24,11.3,1,-6.36
 29/01/2019 08:45:00,11.24,11.3,1,-6.36
 29/01/2019 09:00:00,11.24,11.3,1,-6.36
 29/01/2019 09:15:00,11.24,11.3,1,-6.36
 29/01/2019 09:30:00,11.24,11.3,1,-6.36
 29/01/2019 09:45:00,11.24,11.3,1,-6.36
 29/01/2019 10:00:00,11.24,11.3,1,-6.36
 29/01/2019 10:15:00,11.24,11.3,1,-6.36
 29/01/2019 10:30:00,11.24,11.3,1,-6.36
 29/01/2019 10:45:00,11.33,11.3,1,-6.59
 29/01/2019 11:00:00,11.32,11.3,1,-6.67
 29/01/2019 11:15:00,11.33,11.3,1,-6.53
 29/01/2019 11:30:00,11.33,11.3,1,-6.56
 29/01/2019 11:45:00,11.31,11.3,1,-6.68
 29/01/2019 12:00:00,11.3,11.3,1,-6.7
 29/01/2019 12:15:00,11.3,11.3,1,-6.83
 29/01/2019 12:30:00,11.28,11.3,1,-7.2
 29/01/2019 12:45:00,11.24,11.3,1,-7.25
 29/01/2019 13:00:00,11.27,11.3,1,-7.18
 29/01/2019 13:15:00,11.31,11.3,1,-7.16
 29/01/2019 13:30:00,11.32,11.3,1,-7.18
 29/01/2019 13:45:00,11.28,11.3,1,-7.18
 29/01/2019 14:00:00,11.22,11.3,1,-7.12
 29/01/2019 14:15:00,11.22,11.3,1,-7.07
 29/01/2019 14:30:00,11.18,11.3,1,-7.11
 29/01/2019 14:45:00,11.19,11.3,1,-7.15
 29/01/2019 15:00:00,11.2,11.3,1,-7.15
 29/01/2019 15:15:00,11.2,11.3,1,-7.37
 29/01/2019 15:30:00,11.21,11.3,1,-7.39
 29/01/2019 15:45:00,11.21,11.3,1,-7.46
 29/01/2019 16:00:00,11.21,11.3,1,-7.54
 29/01/2019 16:15:00,11.21,11.3,1,-7.64
 29/01/2019 16:30:00,11.21,11.3,1,-7.67
 29/01/2019 16:45:00,11.28,11.3,1,-8.13
 29/01/2019 17:00:00,11.29,11.3,1,-8.26
 29/01/2019 17:15:00,11.28,11.3,1,-8.18
 29/01/2019 17:30:00,11.25,11.3,1,-8.36
 29/01/2019 17:45:00,11.25,11.3,1,-8.37
 29/01/2019 18:00:00,11.3,11.3,1,-8.39
 29/01/2019 18:15:00,11.35,11.3,1,-8.41
 29/01/2019 18:30:00,11.35,11.3,1,-8.41
 29/01/2019 18:45:00,11.35,11.3,1,-8.41
 29/01/2019 19:00:00,11.35,11.3,1,-8.41
 29/01/2019 19:15:00,11.35,11.3,1,-8.41
 29/01/2019 19:30:00,11.35,11.3,1,-8.41
 29/01/2019 19:45:00,11.35,11.3,1,-8.41
 29/01/2019 20:00:00,11.35,11.3,1,-8.41
 29/01/2019 20:15:00,11.35,11.3,1,-8.41
 29/01/2019 20:30:00,11.35,11.3,1,-8.41
 29/01/2019 20:45:00,11.35,11.3,1,-8.41
 29/01/2019 21:00:00,11.35,11.3,1,-8.41
 29/01/2019 21:15:00,11.35,11.3,1,-8.41
 29/01/2019 21:30:00,11.35,11.3,1,-8.41
 29/01/2019 21:45:00,11.35,11.3,1,-8.41
 29/01/2019 22:00:00,11.35,11.3,1,-8.41
 29/01/2019 22:15:00,11.35,11.3,1,-8.41
 29/01/2019 22:30:00,11.35,11.3,1,-8.41
 29/01/2019 22:45:00,11.35,11.3,1,-8.41
 29/01/2019 23:00:00,11.35,11.3,1,-8.41
 29/01/2019 23:15:00,11.35,11.3,1,-8.41
 29/01/2019 23:30:00,11.35,11.3,1,-8.41
 29/01/2019 23:45:00,11.35,11.3,1,-8.41
 30/01/2019 00:00:00,11.35,11.3,1,-8.41
 30/01/2019 00:15:00,11.35,11.3,1,-8.41
 30/01/2019 00:30:00,11.35,11.3,1,-8.41
 30/01/2019 00:45:00,11.35,11.3,1,-8.41
 30/01/2019 01:00:00,11.35,11.3,1,-8.41
 30/01/2019 01:15:00,11.35,11.3,1,-8.41
 30/01/2019 01:30:00,11.35,11.3,1,-8.41
 30/01/2019 01:45:00,11.35,11.3,1,-8.41
 30/01/2019 02:00:00,11.35,11.3,1,-8.41
 30/01/2019 02:15:00,11.35,11.3,1,-8.41
 30/01/2019 02:30:00,11.35,11.3,1,-8.41
 30/01/2019 02:45:00,11.35,11.3,1,-8.41
 30/01/2019 03:00:00,11.35,11.3,1,-8.41
 30/01/2019 03:15:00,11.35,11.3,1,-8.41
 30/01/2019 03:30:00,11.35,11.3,1,-8.41
 30/01/2019 03:45:00,11.35,11.3,1,-8.41
 30/01/2019 04:00:00,11.35,11.3,1,-8.41
 30/01/2019 04:15:00,11.35,11.3,1,-8.41
 30/01/2019 04:30:00,11.35,11.3,1,-8.41
 30/01/2019 04:45:00,11.35,11.3,1,-8.41
 30/01/2019 05:00:00,11.35,11.3,1,-8.41
 30/01/2019 05:15:00,11.35,11.3,1,-8.41
 30/01/2019 05:30:00,11.35,11.3,1,-8.41
 30/01/2019 05:45:00,11.35,11.3,1,-8.41
 30/01/2019 06:00:00,11.35,11.3,1,-8.41
 30/01/2019 06:15:00,11.35,11.3,1,-8.41
 30/01/2019 06:30:00,11.35,11.3,1,-8.41
 30/01/2019 06:45:00,11.35,11.3,1,-8.41
 30/01/2019 07:00:00,11.35,11.3,1,-8.41
 30/01/2019 07:15:00,11.35,11.3,1,-8.41
 30/01/2019 07:30:00,11.35,11.3,1,-8.41
 30/01/2019 07:45:00,11.35,11.3,1,-8.41
 30/01/2019 08:00:00,11.35,11.3,1,-8.41
 30/01/2019 08:15:00,11.35,11.3,1,-8.41
 30/01/2019 08:30:00,11.35,11.3,1,-8.41
 30/01/2019 08:45:00,11.35,11.3,1,-8.41
 30/01/2019 09:00:00,11.35,11.3,1,-8.41
 30/01/2019 09:15:00,11.35,11.3,1,-8.12
 30/01/2019 09:30:00,11.31,11.3,1,-7.07
 30/01/2019 09:45:00,11.31,11.3,1,-6.9
 30/01/2019 10:00:00,11.32,11.3,1,-6.63
 30/01/2019 10:15:00,11.34,11.3,1,-6.41
 30/01/2019 10:30:00,11.39,11.3,1,-6.22
 30/01/2019 10:45:00,11.38,11.3,1,-5.91
 30/01/2019 11:00:00,11.39,11.3,1,-5.3
 30/01/2019 11:15:00,11.35,11.3,1,-6.07
 30/01/2019 11:30:00,11.4,11.3,1,-5.39
 30/01/2019 11:45:00,11.39,11.3,1,-4.3
 30/01/2019 12:00:00,11.38,11.3,1,-3.84
 30/01/2019 12:15:00,11.39,11.3,1,-3.69
 30/01/2019 12:30:00,11.33,11.3,1,-3.31
 30/01/2019 12:45:00,11.26,11.3,1,-3.44
 30/01/2019 13:00:00,11.22,11.3,1,-4.41
 30/01/2019 13:15:00,11.21,11.3,1,-5.74
 30/01/2019 13:30:00,11.22,11.3,1,-5.17
 30/01/2019 13:45:00,11.28,11.3,1,-5.43
 30/01/2019 14:00:00,11.22,11.3,1,-4.99
 30/01/2019 14:15:00,11.19,11.3,1,-5.82
 30/01/2019 14:30:00,11.18,11.3,1,-6.11
 30/01/2019 14:45:00,11.22,11.3,1,-5.04
 30/01/2019 15:00:00,11.25,11.3,1,-5.1
 30/01/2019 15:15:00,11.26,11.3,1,-5.01
 30/01/2019 15:30:00,11.23,11.3,1,-5.8
 30/01/2019 15:45:00,11.18,11.3,1,-6.63
 30/01/2019 16:00:00,11.18,11.3,1,-6.81
 30/01/2019 16:15:00,11.2,11.3,1,-6.97
 30/01/2019 16:30:00,11.18,11.3,1,-7.28
 30/01/2019 16:45:00,11.2,11.3,1,-7.59
 30/01/2019 17:00:00,11.23,11.3,1,-7.94
 30/01/2019 17:15:00,11.25,11.3,1,-8.19
 30/01/2019 17:30:00,11.28,11.3,1,-8.42
 30/01/2019 17:45:00,11.31,11.3,1,-8.41
 30/01/2019 18:00:00,11.32,11.3,1,-8.35
 30/01/2019 18:15:00,11.3,11.3,1,-8.02
 30/01/2019 18:30:00,11.34,11.3,1,-7.73
 30/01/2019 18:45:00,11.28,11.3,1,-7.57
 30/01/2019 19:00:00,11.31,11.3,1,-7.54
 30/01/2019 19:15:00,11.33,11.3,1,-7.46
 30/01/2019 19:30:00,11.37,11.3,1,-7.4
 30/01/2019 19:45:00,11.37,11.3,1,-7.24
 30/01/2019 20:00:00,11.3,11.3,1,-7.03
 30/01/2019 20:15:00,11.3,11.3,1,-6.96
 30/01/2019 20:30:00,11.35,11.3,1,-6.8
 30/01/2019 20:45:00,11.38,11.3,1,-6.62
 30/01/2019 21:00:00,11.33,11.3,1,-6.47
 30/01/2019 21:15:00,11.37,11.3,1,-6.25
 30/01/2019 21:30:00,11.35,11.3,1,-6.07
 30/01/2019 21:45:00,11.36,11.3,1,-5.87
 30/01/2019 22:00:00,11.38,11.3,1,-5.8
 30/01/2019 22:15:00,11.36,11.3,1,-5.53
 30/01/2019 22:30:00,11.36,11.3,1,-5.34
 30/01/2019 22:45:00,11.37,11.3,1,-5.15
 30/01/2019 23:00:00,11.39,11.3,1,-4.92
 30/01/2019 23:15:00,11.35,11.3,1,-4.72
 30/01/2019 23:30:00,11.36,11.3,1,-4.6
 30/01/2019 23:45:00,11.37,11.3,1,-4.55
 31/01/2019 00:00:00,11.35,11.3,1,-4.56
 31/01/2019 00:15:00,11.19,11.3,1,-4.97
 31/01/2019 00:30:00,11.28,11.3,1,-5.14
 31/01/2019 00:45:00,11.23,11.3,1,-5.12
 31/01/2019 01:00:00,11.3,11.3,1,-5.13
 31/01/2019 01:15:00,11.34,11.3,1,-5.24
 31/01/2019 01:30:00,11.36,11.3,1,-5.12
 31/01/2019 01:45:00,11.39,11.3,1,-5.05
 31/01/2019 02:00:00,11.41,11.3,1,-4.98
 31/01/2019 02:15:00,11.35,11.3,1,-4.92
 31/01/2019 02:30:00,11.36,11.3,1,-4.9
 31/01/2019 02:45:00,11.36,11.3,1,-4.77
 31/01/2019 03:00:00,11.38,11.3,1,-4.67
 31/01/2019 03:15:00,11.33,11.3,1,-4.64
 31/01/2019 03:30:00,11.35,11.3,1,-4.6
 31/01/2019 03:45:00,11.36,11.3,1,-4.51
 31/01/2019 04:00:00,11.39,11.3,1,-4.52
 31/01/2019 04:15:00,11.38,11.3,1,-4.54
 31/01/2019 04:30:00,11.37,11.3,1,-4.47
 31/01/2019 04:45:00,11.33,11.3,1,-4.48
 31/01/2019 05:00:00,11.32,11.3,1,-4.56
 31/01/2019 05:15:00,11.29,11.3,1,-4.5
 31/01/2019 05:30:00,11.25,11.3,1,-4.54
 31/01/2019 05:45:00,11.21,11.3,1,-4.62
 31/01/2019 06:00:00,11.18,11.3,1,-4.85
 31/01/2019 06:15:00,11.23,11.3,1,-5.31
 31/01/2019 06:30:00,11.24,11.3,1,-5.59
 31/01/2019 06:45:00,11.25,11.3,1,-5.81
 31/01/2019 07:00:00,11.24,11.3,1,-6.06
 31/01/2019 07:15:00,11.24,11.3,1,-6.39
 31/01/2019 07:30:00,11.27,11.3,1,-6.6
 31/01/2019 07:45:00,11.28,11.3,1,-6.66
 31/01/2019 08:00:00,11.27,11.3,1,-6.74
 31/01/2019 08:15:00,11.25,11.3,1,-6.87
 31/01/2019 08:30:00,11.21,11.3,1,-6.95
 31/01/2019 08:45:00,11.2,11.3,1,-7.22
 31/01/2019 09:00:00,11.19,11.3,1,-7.25
 31/01/2019 09:15:00,11.26,11.3,1,-7.57
 31/01/2019 09:30:00,11.23,11.3,1,-7.71
 31/01/2019 09:45:00,11.22,11.3,1,-7.65
 31/01/2019 10:00:00,11.25,11.3,1,-7.66
 31/01/2019 10:15:00,11.29,11.3,1,-7.49
 31/01/2019 10:30:00,11.31,11.3,1,-7.27
 31/01/2019 10:45:00,11.31,11.3,1,-7.25
 31/01/2019 11:00:00,11.26,11.3,1,-7.2
 31/01/2019 11:15:00,11.26,11.3,1,-7.5
 31/01/2019 11:30:00,11.29,11.3,1,-7.49
 31/01/2019 11:45:00,11.29,11.3,1,-7.45
 31/01/2019 12:00:00,11.29,11.3,1,-7.16
 31/01/2019 12:15:00,11.29,11.3,1,-7.26
 31/01/2019 12:30:00,11.29,11.3,1,-7.26
 31/01/2019 12:45:00,11.3,11.3,1,-7.41
 31/01/2019 13:00:00,11.32,11.3,1,-7.44
 31/01/2019 13:15:00,11.32,11.3,1,-7.34
 31/01/2019 13:30:00,11.33,11.3,1,-7.5
 31/01/2019 13:45:00,11.31,11.3,1,-7.52
 31/01/2019 14:00:00,11.31,11.3,1,-7.47
 31/01/2019 14:15:00,11.27,11.3,1,-7.51
 31/01/2019 14:30:00,11.24,11.3,1,-7.65
 31/01/2019 14:45:00,11.28,11.3,1,-7.7
 31/01/2019 15:00:00,11.31,11.3,1,-7.74
 31/01/2019 15:15:00,11.32,11.3,1,-7.73
 31/01/2019 15:30:00,11.32,11.3,1,-7.74
 31/01/2019 15:45:00,11.31,11.3,1,-7.89
 31/01/2019 16:00:00,11.29,11.3,1,-7.82
 31/01/2019 16:15:00,11.27,11.3,1,-7.94
 31/01/2019 16:30:00,11.26,11.3,1,-8.09
 31/01/2019 16:45:00,11.26,11.3,1,-8.31
 31/01/2019 17:00:00,11.22,11.3,1,-8.45
 31/01/2019 17:15:00,11.24,11.3,1,-8.71
 31/01/2019 17:30:00,11.2,11.3,1,-8.77
 31/01/2019 17:45:00,11.19,11.3,1,-8.75
 31/01/2019 18:00:00,11.23,11.3,1,-8.7
 31/01/2019 18:15:00,11.27,11.3,1,-8.59
 31/01/2019 18:30:00,11.31,11.3,1,-8.44
 31/01/2019 18:45:00,11.29,11.3,1,-8.46
 31/01/2019 19:00:00,11.32,11.3,1,-8.23
 31/01/2019 19:15:00,11.33,11.3,1,-8.13
 31/01/2019 19:30:00,11.36,11.3,1,-7.99
 31/01/2019 19:45:00,11.31,11.3,1,-7.78
 31/01/2019 20:00:00,11.33,11.3,1,-7.5
 31/01/2019 20:15:00,11.34,11.3,1,-7.21
 31/01/2019 20:30:00,11.33,11.3,1,-6.85
 31/01/2019 20:45:00,11.26,11.3,1,-6.61
 31/01/2019 21:00:00,11.3,11.3,1,-6.5
 31/01/2019 21:15:00,11.32,11.3,1,-6.26
 31/01/2019 21:30:00,11.3,11.3,1,-6.05
 31/01/2019 21:45:00,11.33,11.3,1,-5.86
 31/01/2019 22:00:00,11.32,11.3,1,-5.67
 31/01/2019 22:15:00,11.37,11.3,1,-5.45
 31/01/2019 22:30:00,11.39,11.3,1,-5.2
 31/01/2019 22:45:00,11.37,11.3,1,-5.04
 31/01/2019 23:00:00,11.35,11.3,1,-4.87
 31/01/2019 23:15:00,11.31,11.3,1,-4.86
 31/01/2019 23:30:00,11.34,11.3,1,-4.75
 31/01/2019 23:45:00,11.33,11.3,1,-4.71
 01/02/2019 00:00:00,11.33,11.3,1,-4.71
 01/02/2019 00:15:00,11.28,11.3,1,-5.12
 01/02/2019 00:30:00,11.32,11.3,1,-5.22
 01/02/2019 00:45:00,11.3,11.3,1,-5.28
 01/02/2019 01:00:00,11.3,11.3,1,-5.32
 01/02/2019 01:15:00,11.33,11.3,1,-5.33
 01/02/2019 01:30:00,11.35,11.3,1,-5.18
 01/02/2019 01:45:00,11.36,11.3,1,-5.17
 01/02/2019 02:00:00,11.37,11.3,1,-5.11
 01/02/2019 02:15:00,11.37,11.3,1,-5.04
 01/02/2019 02:30:00,11.39,11.3,1,-4.98
 01/02/2019 02:45:00,11.4,11.3,1,-4.97
 01/02/2019 03:00:00,11.4,11.3,1,-4.84
 01/02/2019 03:15:00,11.35,11.3,1,-4.72
 01/02/2019 03:30:00,11.36,11.3,1,-4.7
 01/02/2019 03:45:00,11.38,11.3,1,-4.62
 01/02/2019 04:00:00,11.32,11.3,1,-4.56
 01/02/2019 04:15:00,11.32,11.3,1,-4.6
 01/02/2019 04:30:00,11.33,11.3,1,-4.53
 01/02/2019 04:45:00,11.34,11.3,1,-4.56
 01/02/2019 05:00:00,11.33,11.3,1,-4.57
 01/02/2019 05:15:00,11.33,11.3,1,-4.58
 01/02/2019 05:30:00,11.3,11.3,1,-4.61
 01/02/2019 05:45:00,11.27,11.3,1,-4.63
 01/02/2019 06:00:00,11.25,11.3,1,-4.74
 01/02/2019 06:15:00,11.19,11.3,1,-5.13
 01/02/2019 06:30:00,11.17,11.3,1,-5.33
 01/02/2019 06:45:00,11.24,11.3,1,-5.68
 01/02/2019 07:00:00,11.25,11.3,1,-5.9
 01/02/2019 07:15:00,11.3,11.3,1,-6.16
 01/02/2019 07:30:00,11.31,11.3,1,-6.36
 01/02/2019 07:45:00,11.29,11.3,1,-6.39
 01/02/2019 08:00:00,11.25,11.3,1,-6.5
 01/02/2019 08:15:00,11.24,11.3,1,-6.66
 01/02/2019 08:30:00,11.18,11.3,1,-6.78
 01/02/2019 08:45:00,11.16,11.3,1,-6.93
 01/02/2019 09:00:00,11.2,11.3,1,-7.11
 01/02/2019 09:15:00,11.26,11.3,1,-7.16
 01/02/2019 09:30:00,11.23,11.3,1,-7.23
 01/02/2019 09:45:00,11.24,11.3,1,-7.28
 01/02/2019 10:00:00,11.25,11.3,1,-7.37
 01/02/2019 10:15:00,11.25,11.3,1,-7.44
 01/02/2019 10:30:00,11.25,11.3,1,-7.45
 01/02/2019 10:45:00,11.24,11.3,1,-7.43
 01/02/2019 11:00:00,11.24,11.3,1,-7.31
 01/02/2019 11:15:00,11.25,11.3,1,-7.25
 01/02/2019 11:30:00,11.24,11.3,1,-7.3
 01/02/2019 11:45:00,11.25,11.3,1,-7.29
 01/02/2019 12:00:00,11.23,11.3,1,-7.28
 01/02/2019 12:15:00,11.24,11.3,1,-7.29
 01/02/2019 12:30:00,11.32,11.3,1,-7.33
 01/02/2019 12:45:00,11.34,11.3,1,-7.33
 01/02/2019 13:00:00,11.37,11.3,1,-7.35
 01/02/2019 13:15:00,11.38,11.3,1,-7.32
 01/02/2019 13:30:00,11.36,11.3,1,-7.24
 01/02/2019 13:45:00,11.37,11.3,1,-7.24
 01/02/2019 14:00:00,11.35,11.3,1,-7.16
 01/02/2019 14:15:00,11.34,11.3,1,-6.88
 01/02/2019 14:30:00,11.35,11.3,1,-6.43
 01/02/2019 14:45:00,11.36,11.3,1,-6.56
 01/02/2019 15:00:00,11.34,11.3,1,-6.66
 01/02/2019 15:15:00,11.34,11.3,1,-6.88
 01/02/2019 15:30:00,11.35,11.3,1,-6.93
 01/02/2019 15:45:00,11.33,11.3,1,-6.91
 01/02/2019 16:00:00,11.33,11.3,1,-6.95
 01/02/2019 16:15:00,11.33,11.3,1,-6.96
 01/02/2019 16:30:00,11.33,11.3,1,-7.11
 01/02/2019 16:45:00,11.29,11.3,1,-7.35
 01/02/2019 17:00:00,11.24,11.3,1,-7.42
 01/02/2019 17:15:00,11.23,11.3,1,-7.46
 01/02/2019 17:30:00,11.17,11.3,1,-7.57
 01/02/2019 17:45:00,11.17,11.3,1,-7.68
 01/02/2019 18:00:00,11.21,11.3,1,-7.65
 01/02/2019 18:15:00,11.26,11.3,1,-7.5
 01/02/2019 18:30:00,11.3,11.3,1,-7.44
 01/02/2019 18:45:00,11.29,11.3,1,-7.29
 01/02/2019 19:00:00,11.33,11.3,1,-7.21
 01/02/2019 19:15:00,11.35,11.3,1,-7.05
 01/02/2019 19:30:00,11.34,11.3,1,-6.85
 01/02/2019 19:45:00,11.34,11.3,1,-6.68
 01/02/2019 20:00:00,11.35,11.3,1,-6.56
 01/02/2019 20:15:00,11.3,11.3,1,-6.54
 01/02/2019 20:30:00,11.32,11.3,1,-6.37
 01/02/2019 20:45:00,11.37,11.3,1,-6.22
 01/02/2019 21:00:00,11.39,11.3,1,-6.07
 01/02/2019 21:15:00,11.38,11.3,1,-5.86
 01/02/2019 21:30:00,11.37,11.3,1,-5.72
 01/02/2019 21:45:00,11.38,11.3,1,-5.54
 01/02/2019 22:00:00,11.39,11.3,1,-5.33
 01/02/2019 22:15:00,11.36,11.3,1,-5.07
 01/02/2019 22:30:00,11.33,11.3,1,-4.85
 01/02/2019 22:45:00,11.29,11.3,1,-4.64
 01/02/2019 23:00:00,11.22,11.3,1,-4.52
 01/02/2019 23:15:00,11.24,11.3,1,-4.53
 01/02/2019 23:30:00,11.28,11.3,1,-4.43
 01/02/2019 23:45:00,11.26,11.3,1,-4.4
 02/02/2019 00:00:00,11.27,11.3,1,-4.46
 02/02/2019 00:15:00,11.23,11.3,1,-4.93
 02/02/2019 00:30:00,11.22,11.3,1,-5.02
 02/02/2019 00:45:00,11.17,11.3,1,-4.96
 02/02/2019 01:00:00,11.17,11.3,1,-4.92
 02/02/2019 01:15:00,11.2,11.3,1,-5.01
 02/02/2019 01:30:00,11.24,11.3,1,-4.89
 02/02/2019 01:45:00,11.25,11.3,1,-4.8
 02/02/2019 02:00:00,11.28,11.3,1,-4.75
 02/02/2019 02:15:00,11.26,11.3,1,-4.8
 02/02/2019 02:30:00,11.26,11.3,1,-4.78
 02/02/2019 02:45:00,11.26,11.3,1,-4.74
 02/02/2019 03:00:00,11.29,11.3,1,-4.67
 02/02/2019 03:15:00,11.3,11.3,1,-4.68
 02/02/2019 03:30:00,11.32,11.3,1,-4.62
 02/02/2019 03:45:00,11.32,11.3,1,-4.58
 02/02/2019 04:00:00,11.35,11.3,1,-4.5
 02/02/2019 04:15:00,11.36,11.3,1,-4.54
 02/02/2019 04:30:00,11.36,11.3,1,-4.5
 02/02/2019 04:45:00,11.39,11.3,1,-4.46
 02/02/2019 05:00:00,11.37,11.3,1,-4.39
 02/02/2019 05:15:00,11.33,11.3,1,-4.34
 02/02/2019 05:30:00,11.31,11.3,1,-4.22
 02/02/2019 05:45:00,11.3,11.3,1,-4.28
 02/02/2019 06:00:00,11.27,11.3,1,-4.32
 02/02/2019 06:15:00,11.2,11.3,1,-4.63
 02/02/2019 06:30:00,11.16,11.3,1,-4.65
 02/02/2019 06:45:00,11.21,11.3,1,-4.74
 02/02/2019 07:00:00,11.22,11.3,1,-4.91
 02/02/2019 07:15:00,11.21,11.3,1,-5.02
 02/02/2019 07:30:00,11.25,11.3,1,-5.17
 02/02/2019 07:45:00,11.25,11.3,1,-5.15
 02/02/2019 08:00:00,11.19,11.3,1,-5.33
 02/02/2019 08:15:00,11.19,11.3,1,-5.59
 02/02/2019 08:30:00,11.19,11.3,1,-5.74
 02/02/2019 08:45:00,11.22,11.3,1,-6.01
 02/02/2019 09:00:00,11.23,11.3,1,-6.17
 02/02/2019 09:15:00,11.25,11.3,1,-6.1
 02/02/2019 09:30:00,11.28,11.3,1,-5.33
 02/02/2019 09:45:00,11.31,11.3,1,-4.57
 02/02/2019 10:00:00,11.32,11.3,1,-4.14
 02/02/2019 10:15:00,11.35,11.3,1,-3.82
 02/02/2019 10:30:00,11.36,11.3,1,-3.6
 02/02/2019 10:45:00,11.36,11.3,1,-3.24
 02/02/2019 11:00:00,11.39,11.3,1,-2.96
 02/02/2019 11:15:00,11.4,11.3,1,-2.83
 02/02/2019 11:30:00,11.4,11.3,1,-2.62
 02/02/2019 11:45:00,11.35,11.3,1,-2.4
 02/02/2019 12:00:00,11.36,11.3,1,-2.29
 02/02/2019 12:15:00,11.37,11.3,1,-2.16
 02/02/2019 12:30:00,11.38,11.3,1,-2.65
 02/02/2019 12:45:00,11.39,11.3,1,-2.89
 02/02/2019 13:00:00,11.37,11.3,1,-2.4
 02/02/2019 13:15:00,11.29,11.3,1,-4.11
 02/02/2019 13:30:00,11.3,11.3,1,-3.68
 02/02/2019 13:45:00,11.27,11.3,1,-3.88
 02/02/2019 14:00:00,11.33,11.3,1,-3.53
 02/02/2019 14:15:00,11.31,11.3,1,-3.66
 02/02/2019 14:30:00,11.29,11.3,1,-3.96
 02/02/2019 14:45:00,11.27,11.3,1,-5.15
 02/02/2019 15:00:00,11.25,11.3,1,-6.01
 02/02/2019 15:15:00,11.21,11.3,1,-5.81
 02/02/2019 15:30:00,11.33,11.3,1,-4.63
 02/02/2019 15:45:00,11.32,11.3,1,-5.19
 02/02/2019 16:00:00,11.29,11.3,1,-5.81
 02/02/2019 16:15:00,11.25,11.3,1,-6.04
 02/02/2019 16:30:00,11.2,11.3,1,-6.27
 02/02/2019 16:45:00,11.17,11.3,1,-6.67
 02/02/2019 17:00:00,11.19,11.3,1,-6.79
 02/02/2019 17:15:00,11.19,11.3,1,-7.14
 02/02/2019 17:30:00,11.16,11.3,1,-7.45
 02/02/2019 17:45:00,11.2,11.3,1,-7.6
 02/02/2019 18:00:00,11.24,11.3,1,-7.58
 02/02/2019 18:15:00,11.31,11.3,1,-7.27
 02/02/2019 18:30:00,11.34,11.3,1,-7.01
 02/02/2019 18:45:00,11.35,11.3,1,-6.83
 02/02/2019 19:00:00,11.33,11.3,1,-6.85
 02/02/2019 19:15:00,11.37,11.3,1,-6.68
 02/02/2019 19:30:00,11.28,11.3,1,-6.41
 02/02/2019 19:45:00,11.3,11.3,1,-6.16
 02/02/2019 20:00:00,11.3,11.3,1,-6.02
 02/02/2019 20:15:00,11.3,11.3,1,-5.95
 02/02/2019 20:30:00,11.31,11.3,1,-5.85
 02/02/2019 20:45:00,11.32,11.3,1,-5.67
 02/02/2019 21:00:00,11.28,11.3,1,-5.59
 02/02/2019 21:15:00,11.29,11.3,1,-5.5
 02/02/2019 21:30:00,11.31,11.3,1,-5.32
 02/02/2019 21:45:00,11.33,11.3,1,-5.17
 02/02/2019 22:00:00,11.27,11.3,1,-5.06
 02/02/2019 22:15:00,11.31,11.3,1,-4.86
 02/02/2019 22:30:00,11.35,11.3,1,-4.71
 02/02/2019 22:45:00,11.36,11.3,1,-4.57
 02/02/2019 23:00:00,11.32,11.3,1,-4.42
 02/02/2019 23:15:00,11.29,11.3,1,-4.41
 02/02/2019 23:30:00,11.32,11.3,1,-4.32
 02/02/2019 23:45:00,11.29,11.3,1,-4.32
 03/02/2019 00:00:00,11.28,11.3,1,-4.33
 03/02/2019 00:15:00,11.28,11.3,1,-4.76
 03/02/2019 00:30:00,11.27,11.3,1,-4.86
 03/02/2019 00:45:00,11.24,11.3,1,-4.86
 03/02/2019 01:00:00,11.25,11.3,1,-4.85
 03/02/2019 01:15:00,11.28,11.3,1,-4.85
 03/02/2019 01:30:00,11.31,11.3,1,-4.81
 03/02/2019 01:45:00,11.32,11.3,1,-4.75
 03/02/2019 02:00:00,11.35,11.3,1,-4.65
 03/02/2019 02:15:00,11.34,11.3,1,-4.71
 03/02/2019 02:30:00,11.34,11.3,1,-4.59
 03/02/2019 02:45:00,11.34,11.3,1,-4.59
 03/02/2019 03:00:00,11.36,11.3,1,-4.59
 03/02/2019 03:15:00,11.36,11.3,1,-4.51
 03/02/2019 03:30:00,11.4,11.3,1,-4.46
 03/02/2019 03:45:00,11.33,11.3,1,-4.42
 03/02/2019 04:00:00,11.35,11.3,1,-4.37
 03/02/2019 04:15:00,11.37,11.3,1,-4.36
 03/02/2019 04:30:00,11.38,11.3,1,-4.29
 03/02/2019 04:45:00,11.34,11.3,1,-4.27
 03/02/2019 05:00:00,11.34,11.3,1,-4.24
 03/02/2019 05:15:00,11.34,11.3,1,-4.17
 03/02/2019 05:30:00,11.36,11.3,1,-4.13
 03/02/2019 05:45:00,11.35,11.3,1,-4.14
 03/02/2019 06:00:00,11.35,11.3,1,-4.16
 03/02/2019 06:15:00,11.31,11.3,1,-4.3
 03/02/2019 06:30:00,11.3,11.3,1,-4.32
 03/02/2019 06:45:00,11.28,11.3,1,-4.34
 03/02/2019 07:00:00,11.26,11.3,1,-4.42
 03/02/2019 07:15:00,11.29,11.3,1,-4.47
 03/02/2019 07:30:00,11.3,11.3,1,-4.49
 03/02/2019 07:45:00,11.29,11.3,1,-4.52
 03/02/2019 08:00:00,11.28,11.3,1,-4.53
 03/02/2019 08:15:00,11.26,11.3,1,-4.63
 03/02/2019 08:30:00,11.21,11.3,1,-4.7
 03/02/2019 08:45:00,11.18,11.3,1,-4.91
 03/02/2019 09:00:00,11.16,11.3,1,-5.0
 03/02/2019 09:15:00,11.19,11.3,1,-4.62
 03/02/2019 09:30:00,11.22,11.3,1,-4.12
 03/02/2019 09:45:00,11.23,11.3,1,-3.85
 03/02/2019 10:00:00,11.22,11.3,1,-3.72
 03/02/2019 10:15:00,11.23,11.3,1,-3.58
 03/02/2019 10:30:00,11.28,11.3,1,-3.77
 03/02/2019 10:45:00,11.31,11.3,1,-3.25
 03/02/2019 11:00:00,11.33,11.3,1,-2.78
 03/02/2019 11:15:00,11.32,11.3,1,-3.53
 03/02/2019 11:30:00,11.32,11.3,1,-3.71
 03/02/2019 11:45:00,11.35,11.3,1,-2.8
 03/02/2019 12:00:00,11.35,11.3,1,-2.43
 03/02/2019 12:15:00,11.36,11.3,1,-2.99
 03/02/2019 12:30:00,11.37,11.3,1,-2.45
 03/02/2019 12:45:00,11.37,11.3,1,-2.79
 03/02/2019 13:00:00,11.39,11.3,1,-2.92
 03/02/2019 13:15:00,11.37,11.3,1,-3.91
 03/02/2019 13:30:00,11.37,11.3,1,-3.49
 03/02/2019 13:45:00,11.37,11.3,1,-2.72
 03/02/2019 14:00:00,11.39,11.3,1,-3.06
 03/02/2019 14:15:00,11.36,11.3,1,-3.41
 03/02/2019 14:30:00,11.31,11.3,1,-4.88
 03/02/2019 14:45:00,11.26,11.3,1,-5.49
 03/02/2019 15:00:00,11.23,11.3,1,-5.28
 03/02/2019 15:15:00,11.22,11.3,1,-5.14
 03/02/2019 15:30:00,11.18,11.3,1,-5.8
 03/02/2019 15:45:00,11.17,11.3,1,-5.98
 03/02/2019 16:00:00,11.19,11.3,1,-6.12
 03/02/2019 16:15:00,11.16,11.3,1,-6.25
 03/02/2019 16:30:00,11.22,11.3,1,-6.52
 03/02/2019 16:45:00,11.25,11.3,1,-6.74
 03/02/2019 17:00:00,11.2,11.3,1,-6.88
 03/02/2019 17:15:00,11.17,11.3,1,-6.95
 03/02/2019 17:30:00,11.18,11.3,1,-7.09
 03/02/2019 17:45:00,11.18,11.3,1,-7.09
 03/02/2019 18:00:00,11.19,11.3,1,-7.07
 03/02/2019 18:15:00,11.24,11.3,1,-6.93
 03/02/2019 18:30:00,11.28,11.3,1,-6.85
 03/02/2019 18:45:00,11.3,11.3,1,-6.73
 03/02/2019 19:00:00,11.3,11.3,1,-6.61
 03/02/2019 19:15:00,11.32,11.3,1,-6.51
 03/02/2019 19:30:00,11.36,11.3,1,-6.4
 03/02/2019 19:45:00,11.36,11.3,1,-6.25
 03/02/2019 20:00:00,11.32,11.3,1,-6.11
 03/02/2019 20:15:00,11.35,11.3,1,-6.04
 03/02/2019 20:30:00,11.35,11.3,1,-5.83
 03/02/2019 20:45:00,11.37,11.3,1,-5.72
 03/02/2019 21:00:00,11.35,11.3,1,-5.51
 03/02/2019 21:15:00,11.37,11.3,1,-5.36
 03/02/2019 21:30:00,11.38,11.3,1,-5.24
 03/02/2019 21:45:00,11.35,11.3,1,-5.0
 03/02/2019 22:00:00,11.35,11.3,1,-4.82
 03/02/2019 22:15:00,11.34,11.3,1,-4.62
 03/02/2019 22:30:00,11.31,11.3,1,-4.59
 03/02/2019 22:45:00,11.34,11.3,1,-4.44
 03/02/2019 23:00:00,11.28,11.3,1,-4.21
 03/02/2019 23:15:00,11.21,11.3,1,-4.22
 03/02/2019 23:30:00,11.24,11.3,1,-4.1
 03/02/2019 23:45:00,11.29,11.3,1,-4.09
 04/02/2019 00:00:00,11.37,11.3,1,-4.14
 04/02/2019 00:00:00,11.37,11.3,1,-4.14
 04/02/2019 00:15:00,11.27,11.3,1,-4.49
 04/02/2019 00:30:00,11.27,11.3,1,-4.67
 04/02/2019 00:45:00,11.26,11.3,1,-4.69
 04/02/2019 01:00:00,11.27,11.3,1,-4.6
 04/02/2019 01:15:00,11.28,11.3,1,-4.69
 04/02/2019 01:30:00,11.31,11.3,1,-4.62
 04/02/2019 01:45:00,11.32,11.3,1,-4.49
 04/02/2019 02:00:00,11.35,11.3,1,-4.41
 04/02/2019 02:15:00,11.33,11.3,1,-4.41
 04/02/2019 02:30:00,11.34,11.3,1,-4.41
 04/02/2019 02:45:00,11.36,11.3,1,-4.35
 04/02/2019 03:00:00,11.38,11.3,1,-4.29
 04/02/2019 03:15:00,11.37,11.3,1,-4.26
 04/02/2019 03:30:00,11.33,11.3,1,-4.19
 04/02/2019 03:45:00,11.32,11.3,1,-4.18
 04/02/2019 04:00:00,11.33,11.3,1,-4.18
 04/02/2019 04:15:00,11.3,11.3,1,-4.29
 04/02/2019 04:30:00,11.3,11.3,1,-4.31
 04/02/2019 04:45:00,11.3,11.3,1,-4.3
 04/02/2019 05:00:00,11.28,11.3,1,-4.29
 04/02/2019 05:15:00,11.24,11.3,1,-4.36
 04/02/2019 05:30:00,11.23,11.3,1,-4.32
 04/02/2019 05:45:00,11.22,11.3,1,-4.29
 04/02/2019 06:00:00,11.19,11.3,1,-4.53
 04/02/2019 06:15:00,11.17,11.3,1,-4.9
 04/02/2019 06:30:00,11.18,11.3,1,-5.31
 04/02/2019 06:45:00,11.19,11.3,1,-5.54
 04/02/2019 07:00:00,11.26,11.3,1,-5.79
 04/02/2019 07:15:00,11.26,11.3,1,-6.0
 04/02/2019 07:30:00,11.23,11.3,1,-6.32
 04/02/2019 07:45:00,11.21,11.3,1,-6.43
 04/02/2019 08:00:00,11.17,11.3,1,-6.53
 04/02/2019 08:15:00,11.25,11.3,1,-6.64
 04/02/2019 08:30:00,11.19,11.3,1,-6.76
 04/02/2019 08:45:00,11.18,11.3,1,-6.81
 04/02/2019 09:00:00,11.18,11.3,1,-7.01
 04/02/2019 09:15:00,11.26,11.3,1,-7.16
 04/02/2019 09:30:00,11.25,11.3,1,-7.21
 04/02/2019 09:45:00,11.24,11.3,1,-7.11
 04/02/2019 10:00:00,11.24,11.29,2,-7.2
 04/02/2019 10:15:00,11.19,11.16,2,-7.22
 04/02/2019 10:30:00,11.09,11.02,2,-7.03
 04/02/2019 10:45:00,11.1,11.0,2,-7.1
 04/02/2019 11:00:00,11.11,11.01,2,-6.67
 04/02/2019 11:15:00,11.09,11.01,2,-5.97
 04/02/2019 11:30:00,11.12,11.01,2,-5.96
 04/02/2019 11:45:00,11.11,11.21,1,-11.59
 04/02/2019 12:00:00,11.19,11.3,1,-11.46
 04/02/2019 12:15:00,11.26,11.3,1,-11.18
 04/02/2019 12:30:00,11.31,11.3,1,-10.37
 04/02/2019 12:45:00,11.34,11.3,1,-9.75
 04/02/2019 13:00:00,11.36,11.3,1,-8.59
 04/02/2019 13:15:00,11.33,11.3,1,-10.71
 04/02/2019 13:30:00,11.37,11.3,1,-8.65
 04/02/2019 13:45:00,11.34,11.3,1,-8.55
 04/02/2019 14:00:00,11.3,11.3,1,-9.7
 04/02/2019 14:15:00,11.29,11.3,1,-10.2
 04/02/2019 14:30:00,11.3,11.3,1,-10.3
 04/02/2019 14:45:00,11.31,11.3,1,-10.31
 04/02/2019 15:00:00,11.29,11.3,1,-10.19
 04/02/2019 15:15:00,11.3,11.3,1,-10.1
 04/02/2019 15:30:00,11.26,11.3,1,-10.53
 04/02/2019 15:45:00,11.23,11.29,1,-10.93
 04/02/2019 16:00:00,11.16,11.3,1,-11.28
 04/02/2019 16:15:00,11.15,11.3,1,-11.46
 04/02/2019 16:30:00,11.15,11.3,1,-11.47
 04/02/2019 16:45:00,11.16,11.29,1,-11.93
 04/02/2019 17:00:00,11.23,11.3,1,-12.4
 04/02/2019 17:15:00,11.25,11.3,1,-12.76
 04/02/2019 17:30:00,11.27,11.3,1,-13.19
 04/02/2019 17:45:00,11.25,11.29,1,-13.28
 04/02/2019 18:00:00,11.25,11.3,1,-13.05
 04/02/2019 18:15:00,11.35,11.3,1,-12.62
 04/02/2019 18:30:00,11.36,11.3,1,-12.16
 04/02/2019 18:45:00,11.25,11.3,2,-11.91
 04/02/2019 19:00:00,11.3,11.3,1,-11.64
 04/02/2019 19:15:00,11.32,11.3,1,-11.45
 04/02/2019 19:30:00,11.3,11.3,1,-11.21
 04/02/2019 19:45:00,11.29,11.3,1,-11.03
 04/02/2019 20:00:00,11.26,11.29,1,-10.83
 04/02/2019 20:15:00,11.25,11.3,1,-10.75
 04/02/2019 20:30:00,11.28,11.3,1,-10.46
 04/02/2019 20:45:00,11.28,11.3,1,-10.19
 04/02/2019 21:00:00,11.32,11.29,1,-10.13
 04/02/2019 21:15:00,11.3,11.3,1,-9.79
 04/02/2019 21:30:00,11.28,11.3,1,-9.45
 04/02/2019 21:45:00,11.34,11.3,1,-9.15
 04/02/2019 22:00:00,11.33,11.3,1,-8.84
 04/02/2019 22:15:00,11.39,11.3,1,-8.6
 04/02/2019 22:30:00,11.37,11.3,1,-8.26
 04/02/2019 22:45:00,11.39,11.3,1,-7.94
 04/02/2019 23:00:00,11.37,11.29,1,-7.61
 04/02/2019 23:15:00,11.28,11.3,1,-7.3
 04/02/2019 23:30:00,11.29,11.3,1,-7.04
 04/02/2019 23:45:00,11.29,11.3,1,-6.92
 05/02/2019 00:00:00,11.29,11.3,2,-6.92
 05/02/2019 00:15:00,11.18,11.3,1,-7.49
 05/02/2019 00:30:00,11.17,11.3,1,-7.62
 05/02/2019 00:45:00,11.14,11.3,1,-7.65
 05/02/2019 01:00:00,11.16,11.3,1,-7.63
 05/02/2019 01:15:00,11.17,11.29,1,-7.59
 05/02/2019 01:30:00,11.19,11.3,1,-7.39
 05/02/2019 01:45:00,11.2,11.3,1,-7.32
 05/02/2019 02:00:00,11.22,11.3,1,-7.22
 05/02/2019 02:15:00,11.21,11.29,1,-7.26
 05/02/2019 02:30:00,11.22,11.3,1,-7.13
 05/02/2019 02:45:00,11.28,11.3,1,-6.93
 05/02/2019 03:00:00,11.31,11.3,1,-6.81
 05/02/2019 03:15:00,11.28,11.29,1,-6.86
 05/02/2019 03:30:00,11.31,11.3,1,-6.77
 05/02/2019 03:45:00,11.3,11.3,1,-6.79
 05/02/2019 04:00:00,11.32,11.3,1,-6.82
 05/02/2019 04:15:00,11.34,11.3,1,-6.89
 05/02/2019 04:30:00,11.33,11.3,1,-6.88
 05/02/2019 04:45:00,11.26,11.3,1,-6.85
 05/02/2019 05:00:00,11.26,11.3,1,-6.85
 05/02/2019 05:15:00,11.21,11.3,2,-6.97
 05/02/2019 05:30:00,11.2,11.3,1,-7.05
 05/02/2019 05:45:00,11.19,11.3,1,-7.21
 05/02/2019 06:00:00,11.15,11.3,1,-7.42
 05/02/2019 06:15:00,11.19,11.3,1,-8.1
 05/02/2019 06:30:00,11.16,11.29,1,-8.57
 05/02/2019 06:45:00,11.19,11.3,1,-8.99
 05/02/2019 07:00:00,11.19,11.3,1,-9.5
 05/02/2019 07:15:00,11.2,11.3,1,-10.07
 05/02/2019 07:30:00,11.29,11.29,1,-10.41
 05/02/2019 07:45:00,11.26,11.3,1,-10.52
 05/02/2019 08:00:00,11.2,11.3,1,-10.67
 05/02/2019 08:15:00,11.16,11.3,1,-10.93
 05/02/2019 08:30:00,11.18,11.29,1,-10.96
 05/02/2019 08:45:00,11.17,11.3,1,-11.29
 05/02/2019 09:00:00,11.14,11.3,1,-11.64
 05/02/2019 09:15:00,11.19,11.3,1,-11.97
 05/02/2019 09:30:00,11.26,11.29,2,-12.24
 05/02/2019 09:45:00,11.24,11.3,1,-12.24
 05/02/2019 10:00:00,11.27,11.3,1,-12.2
 05/02/2019 10:15:00,11.28,11.3,1,-12.02
 05/02/2019 10:30:00,11.31,11.3,1,-11.6
 05/02/2019 10:45:00,11.33,11.29,1,-11.44
 05/02/2019 11:00:00,11.32,11.3,1,-10.8
 05/02/2019 11:15:00,11.31,11.3,1,-11.29
 05/02/2019 11:30:00,11.3,11.3,1,-11.31
 05/02/2019 11:45:00,11.3,11.29,1,-11.27
 05/02/2019 12:00:00,11.27,11.3,1,-11.62
 05/02/2019 12:15:00,11.3,11.3,1,-11.7
 05/02/2019 12:30:00,11.3,11.3,1,-11.49
 05/02/2019 12:45:00,11.26,11.3,1,-11.23
 05/02/2019 13:00:00,11.29,11.3,1,-11.24
 05/02/2019 13:15:00,11.27,11.3,1,-11.48
 05/02/2019 13:30:00,11.29,11.3,1,-11.62
 05/02/2019 13:45:00,11.27,11.3,1,-11.95
 05/02/2019 14:00:00,11.3,11.3,1,-11.51
 05/02/2019 14:15:00,11.32,11.3,1,-11.2
 05/02/2019 14:30:00,11.32,11.3,1,-11.1
 05/02/2019 14:45:00,11.31,11.3,2,-11.26
 05/02/2019 15:00:00,11.3,11.3,1,-11.55
 05/02/2019 15:15:00,11.31,11.3,1,-11.72
 05/02/2019 15:30:00,11.31,11.3,1,-11.76
 05/02/2019 15:45:00,11.29,11.3,1,-11.75
 05/02/2019 16:00:00,11.25,11.3,1,-11.82
 05/02/2019 16:15:00,11.21,11.3,1,-12.22
 05/02/2019 16:30:00,11.24,11.3,1,-12.69
 05/02/2019 16:45:00,11.24,11.3,1,-13.06
 05/02/2019 17:00:00,11.27,11.3,1,-13.07
 05/02/2019 17:15:00,11.27,11.3,1,-13.25
 05/02/2019 17:30:00,11.22,11.3,1,-13.33
 05/02/2019 17:45:00,11.24,11.3,1,-13.39
 05/02/2019 18:00:00,11.26,11.29,1,-13.07
 05/02/2019 18:15:00,11.38,11.3,1,-12.72
 05/02/2019 18:30:00,11.33,11.3,1,-12.21
 05/02/2019 18:45:00,11.22,11.3,1,-12.01
 05/02/2019 19:00:00,11.25,11.3,1,-11.94
 05/02/2019 19:15:00,11.27,11.3,1,-11.68
 05/02/2019 19:30:00,11.28,11.3,1,-11.33
 05/02/2019 19:45:00,11.27,11.3,1,-11.27
 05/02/2019 20:00:00,11.28,11.3,2,-10.81
 05/02/2019 20:15:00,11.26,11.3,1,-10.69
 05/02/2019 20:30:00,11.25,11.3,1,-10.47
 05/02/2019 20:45:00,11.28,11.3,1,-10.24
 05/02/2019 21:00:00,11.34,11.3,1,-10.13
 05/02/2019 21:15:00,11.33,11.3,1,-9.79
 05/02/2019 21:30:00,11.33,11.3,1,-9.37
 05/02/2019 21:45:00,11.37,11.3,1,-9.17
 05/02/2019 22:00:00,11.35,11.3,1,-8.96
 05/02/2019 22:15:00,11.32,11.29,1,-8.55
 05/02/2019 22:30:00,11.38,11.3,1,-8.17
 05/02/2019 22:45:00,11.41,11.3,1,-7.81
 05/02/2019 23:00:00,11.34,11.3,1,-7.44
 05/02/2019 23:15:00,11.32,11.3,1,-7.13
 05/02/2019 23:30:00,11.29,11.3,1,-6.82
 05/02/2019 23:45:00,11.24,11.3,1,-6.71
 06/02/2019 00:00:00,11.28,11.3,1,-6.73
 06/02/2019 00:15:00,11.21,11.29,1,-7.31
 06/02/2019 00:30:00,11.2,11.3,1,-7.39
 06/02/2019 00:45:00,11.18,11.3,1,-7.42
 06/02/2019 01:00:00,11.17,11.3,1,-7.36
 06/02/2019 01:15:00,11.2,11.3,2,-7.36
 06/02/2019 01:30:00,11.2,11.3,1,-7.26
 06/02/2019 01:45:00,11.23,11.3,1,-7.04
 06/02/2019 02:00:00,11.25,11.3,1,-6.99
 06/02/2019 02:15:00,11.24,11.3,1,-7.0
 06/02/2019 02:30:00,11.29,11.29,1,-6.88
 06/02/2019 02:45:00,11.39,11.3,1,-6.69
 06/02/2019 03:00:00,11.37,11.3,1,-6.5
 06/02/2019 03:15:00,11.29,11.3,1,-6.59
 06/02/2019 03:30:00,11.3,11.29,1,-6.52
 06/02/2019 03:45:00,11.3,11.3,1,-6.57
 06/02/2019 04:00:00,11.31,11.3,1,-6.52
 06/02/2019 04:15:00,11.32,11.3,1,-6.65
 06/02/2019 04:30:00,11.32,11.3,1,-6.59
 06/02/2019 04:45:00,11.26,11.3,1,-6.64
 06/02/2019 05:00:00,11.26,11.3,1,-6.65
 06/02/2019 05:15:00,11.24,11.3,1,-6.6
 06/02/2019 05:30:00,11.23,11.29,1,-6.74
 06/02/2019 05:45:00,11.22,11.3,1,-6.85
 06/02/2019 06:00:00,11.17,11.3,1,-7.21
 06/02/2019 06:15:00,11.14,11.3,1,-7.79
 06/02/2019 06:30:00,11.22,11.3,2,-8.23
 06/02/2019 06:45:00,11.25,11.3,1,-8.83
 06/02/2019 07:00:00,11.23,11.3,1,-9.33
 06/02/2019 07:15:00,11.21,11.3,1,-9.97
 06/02/2019 07:30:00,11.24,11.3,1,-10.34
 06/02/2019 07:45:00,11.18,11.29,1,-10.33
 06/02/2019 08:00:00,11.14,11.3,1,-10.41
 06/02/2019 08:15:00,11.14,11.3,1,-10.34
 06/02/2019 08:30:00,11.15,11.3,1,-10.14
 06/02/2019 08:45:00,11.15,11.29,1,-9.67
 06/02/2019 09:00:00,11.13,11.3,1,-9.98
 06/02/2019 09:15:00,11.16,11.3,1,-10.12
 06/02/2019 09:30:00,11.21,11.3,1,-9.39
 06/02/2019 09:45:00,11.21,11.29,1,-9.13
 06/02/2019 10:00:00,11.26,11.3,1,-6.83
 06/02/2019 10:15:00,11.26,11.3,1,-7.22
 06/02/2019 10:30:00,11.23,11.3,1,-7.91
 06/02/2019 10:45:00,11.18,11.29,1,-9.88
 06/02/2019 11:00:00,11.22,11.3,1,-9.33
 06/02/2019 11:15:00,11.28,11.3,1,-8.29
 06/02/2019 11:30:00,11.32,11.3,1,-7.29
 06/02/2019 11:45:00,11.33,11.3,2,-6.9
 06/02/2019 12:00:00,11.28,11.3,1,-8.67
 06/02/2019 12:15:00,11.31,11.3,1,-5.23
 06/02/2019 12:30:00,11.24,11.3,1,-6.46
 06/02/2019 12:45:00,11.19,11.3,1,-8.85
 06/02/2019 13:00:00,11.23,11.29,1,-7.06
 06/02/2019 13:15:00,11.25,11.3,1,-6.5
 06/02/2019 13:30:00,11.26,11.3,1,-7.01
 06/02/2019 13:45:00,11.19,11.3,1,-8.04
 06/02/2019 14:00:00,11.17,11.29,1,-8.8
 06/02/2019 14:15:00,11.14,11.3,1,-8.72
 06/02/2019 14:30:00,11.12,11.3,1,-8.98
 06/02/2019 14:45:00,11.18,11.3,1,-9.52
 06/02/2019 15:00:00,11.22,11.29,1,-10.05
 06/02/2019 15:15:00,11.22,11.3,1,-10.14
 06/02/2019 15:30:00,11.22,11.3,1,-10.16
 06/02/2019 15:45:00,11.16,11.3,1,-10.42
 06/02/2019 16:00:00,11.25,11.3,1,-10.79
 06/02/2019 16:15:00,11.24,11.3,1,-10.99
 06/02/2019 16:30:00,11.21,11.3,1,-11.31
 06/02/2019 16:45:00,11.17,11.3,1,-11.54
 06/02/2019 17:00:00,11.12,11.3,2,-11.9
 06/02/2019 17:15:00,11.17,11.3,1,-12.25
 06/02/2019 17:30:00,11.23,11.3,1,-12.79
 06/02/2019 17:45:00,11.23,11.3,1,-12.77
 06/02/2019 18:00:00,11.27,11.3,1,-12.61
 06/02/2019 18:15:00,11.34,11.3,1,-12.2
 06/02/2019 18:30:00,11.35,11.3,1,-11.87
 06/02/2019 18:45:00,11.28,11.3,1,-11.53
 06/02/2019 19:00:00,11.27,11.3,1,-11.56
 06/02/2019 19:15:00,11.28,11.29,1,-11.34
 06/02/2019 19:30:00,11.29,11.3,1,-11.06
 06/02/2019 19:45:00,11.27,11.3,1,-10.73
 06/02/2019 20:00:00,11.29,11.3,1,-10.55
 06/02/2019 20:15:00,11.27,11.29,1,-10.39
 06/02/2019 20:30:00,11.23,11.3,1,-10.2
 06/02/2019 20:45:00,11.26,11.3,1,-9.95
 06/02/2019 21:00:00,11.28,11.3,1,-9.84
 06/02/2019 21:15:00,11.35,11.29,1,-9.57
 06/02/2019 21:30:00,11.31,11.3,1,-9.19
 06/02/2019 21:45:00,11.25,11.3,1,-8.82
 06/02/2019 22:00:00,11.31,11.3,1,-8.57
 06/02/2019 22:15:00,11.38,11.3,2,-8.16
 06/02/2019 22:30:00,11.29,11.3,1,-7.81
 06/02/2019 22:45:00,11.29,11.3,1,-7.49
 06/02/2019 23:00:00,11.32,11.3,1,-7.17
 06/02/2019 23:15:00,11.3,11.3,1,-6.94
 06/02/2019 23:30:00,11.28,11.29,1,-6.66
 06/02/2019 23:45:00,11.2,11.3,1,-6.57
 07/02/2019 00:00:00,11.21,11.3,1,-6.56
 07/02/2019 00:15:00,11.22,11.3,1,-7.21
 07/02/2019 00:30:00,11.23,11.3,1,-7.29
 07/02/2019 00:45:00,11.2,11.3,1,-7.44
 07/02/2019 01:00:00,11.23,11.3,1,-7.35
 07/02/2019 01:15:00,11.26,11.3,1,-7.24
 07/02/2019 01:30:00,11.3,11.29,1,-7.09
 07/02/2019 01:45:00,11.32,11.3,1,-6.96
 07/02/2019 02:00:00,11.33,11.3,1,-6.88
 07/02/2019 02:15:00,11.31,11.3,1,-6.88
 07/02/2019 02:30:00,11.33,11.29,1,-6.81
 07/02/2019 02:45:00,11.33,11.3,1,-6.7
 07/02/2019 03:00:00,11.38,11.3,1,-6.56
 07/02/2019 03:15:00,11.28,11.3,1,-6.5
 07/02/2019 03:30:00,11.29,11.3,2,-6.42
 07/02/2019 03:45:00,11.32,11.3,1,-6.35
 07/02/2019 04:00:00,11.3,11.3,1,-6.37
 07/02/2019 04:15:00,11.29,11.3,1,-6.48
 07/02/2019 04:30:00,11.3,11.3,1,-6.54
 07/02/2019 04:45:00,11.29,11.29,1,-6.57
 07/02/2019 05:00:00,11.29,11.3,1,-6.63
 07/02/2019 05:15:00,11.3,11.3,1,-6.74
 07/02/2019 05:30:00,11.3,11.3,1,-6.79
 07/02/2019 05:45:00,11.24,11.29,1,-6.88
 07/02/2019 06:00:00,11.18,11.3,1,-7.25
 07/02/2019 06:15:00,11.14,11.3,1,-7.95
 07/02/2019 06:30:00,11.14,11.3,1,-8.39
 07/02/2019 06:45:00,11.18,11.3,2,-8.87
 07/02/2019 07:00:00,11.19,11.3,1,-9.48
 07/02/2019 07:15:00,11.23,11.3,1,-10.04
 07/02/2019 07:30:00,11.24,11.3,1,-10.39
 07/02/2019 07:45:00,11.22,11.3,1,-10.3
 07/02/2019 08:00:00,11.19,11.29,1,-10.45
 07/02/2019 08:15:00,11.16,11.3,1,-10.5
 07/02/2019 08:30:00,11.15,11.3,1,-10.42
 07/02/2019 08:45:00,11.13,11.3,1,-10.55
 07/02/2019 09:00:00,11.15,11.29,1,-10.07
 07/02/2019 09:15:00,11.18,11.3,1,-10.34
 07/02/2019 09:30:00,11.2,11.3,1,-9.18
 07/02/2019 09:45:00,11.21,11.3,1,-10.05
 07/02/2019 10:00:00,11.29,11.3,1,-7.59
 07/02/2019 10:15:00,11.33,11.3,1,-8.08
 07/02/2019 10:30:00,11.36,11.3,1,-7.73
 07/02/2019 10:45:00,11.33,11.3,1,-8.41
 07/02/2019 11:00:00,11.3,11.3,1,-10.26
 07/02/2019 11:15:00,11.29,11.3,1,-7.96
 07/02/2019 11:30:00,11.22,11.3,1,-10.23
 07/02/2019 11:45:00,11.18,11.3,1,-12.28
 07/02/2019 12:00:00,11.19,11.3,1,-11.98
 07/02/2019 12:15:00,11.17,11.3,1,-12.92
 07/02/2019 12:30:00,11.34,11.3,1,-5.7
 07/02/2019 12:45:00,11.35,11.3,1,-5.35
 07/02/2019 13:00:00,11.29,11.3,1,-7.32
 07/02/2019 13:15:00,11.21,11.3,1,-13.25
 07/02/2019 13:30:00,11.36,11.3,1,-7.78
 07/02/2019 13:45:00,11.36,11.3,1,-5.83
 07/02/2019 14:00:00,11.38,11.3,1,-5.72
 07/02/2019 14:15:00,11.33,11.3,1,-7.37
 07/02/2019 14:30:00,11.34,11.3,1,-7.63
 07/02/2019 14:45:00,11.22,11.3,1,-5.27
 07/02/2019 15:00:00,11.2,11.3,1,-5.95
 07/02/2019 15:15:00,11.19,11.3,1,-6.0
 07/02/2019 15:30:00,11.17,11.3,1,-6.46
 07/02/2019 15:45:00,11.21,11.3,1,-6.16
 07/02/2019 16:00:00,11.22,11.3,1,-6.39
 07/02/2019 16:15:00,11.24,11.3,1,-6.49
 07/02/2019 16:30:00,11.2,11.3,1,-6.74
 07/02/2019 16:45:00,11.19,11.3,1,-7.02
 07/02/2019 17:00:00,11.21,11.3,1,-7.17
 07/02/2019 17:15:00,11.19,11.3,1,-7.39
 07/02/2019 17:30:00,11.31,11.3,1,-7.69
 07/02/2019 17:45:00,11.26,11.3,1,-7.76
 07/02/2019 18:00:00,11.25,11.3,1,-7.68
 07/02/2019 18:15:00,11.29,11.3,1,-7.61
 07/02/2019 18:30:00,11.31,11.3,1,-7.55
 07/02/2019 18:45:00,11.31,11.3,1,-7.62
 07/02/2019 19:00:00,11.32,11.3,1,-7.52
 07/02/2019 19:15:00,11.33,11.3,1,-7.42
 07/02/2019 19:30:00,11.33,11.3,1,-7.27
 07/02/2019 19:45:00,11.27,11.3,1,-7.06
 07/02/2019 20:00:00,11.3,11.3,1,-6.92
 07/02/2019 20:15:00,11.33,11.3,1,-6.58
 07/02/2019 20:30:00,11.35,11.3,1,-6.36
 07/02/2019 20:45:00,11.33,11.3,1,-6.22
 07/02/2019 21:00:00,11.35,11.3,1,-6.06
 07/02/2019 21:15:00,11.35,11.3,1,-5.83
 07/02/2019 21:30:00,11.26,11.3,1,-5.62
 07/02/2019 21:45:00,11.25,11.3,1,-5.42
 07/02/2019 22:00:00,11.3,11.3,1,-5.29
 07/02/2019 22:15:00,11.34,11.3,1,-5.08
 07/02/2019 22:30:00,11.38,11.3,1,-4.82
 07/02/2019 22:45:00,11.38,11.3,1,-4.57
 07/02/2019 23:00:00,11.38,11.3,1,-4.41
 07/02/2019 23:15:00,11.38,11.3,1,-4.36
 07/02/2019 23:30:00,11.29,11.3,1,-4.12
 07/02/2019 23:45:00,11.19,11.3,1,-4.06
 08/02/2019 00:00:00,11.22,11.3,1,-4.13
 08/02/2019 00:15:00,11.23,11.3,1,-4.49
 08/02/2019 00:30:00,11.25,11.3,1,-4.55
 08/02/2019 00:45:00,11.21,11.3,1,-4.56
 08/02/2019 01:00:00,11.23,11.3,1,-4.58
 08/02/2019 01:15:00,11.23,11.3,1,-4.61
 08/02/2019 01:30:00,11.23,11.3,1,-4.49
 08/02/2019 01:45:00,11.24,11.3,1,-4.43
 08/02/2019 02:00:00,11.27,11.3,1,-4.35
 08/02/2019 02:15:00,11.32,11.3,1,-4.31
 08/02/2019 02:30:00,11.33,11.3,1,-4.27
 08/02/2019 02:45:00,11.34,11.3,1,-4.2
 08/02/2019 03:00:00,11.38,11.3,1,-4.11
 08/02/2019 03:15:00,11.32,11.3,1,-4.1
 08/02/2019 03:30:00,11.25,11.3,1,-4.03
 08/02/2019 03:45:00,11.27,11.3,1,-4.03
 08/02/2019 04:00:00,11.27,11.3,1,-3.97
 08/02/2019 04:15:00,11.25,11.3,1,-3.99
 08/02/2019 04:30:00,11.23,11.3,1,-3.97
 08/02/2019 04:45:00,11.28,11.3,1,-3.98
 08/02/2019 05:00:00,11.25,11.3,1,-3.97
 08/02/2019 05:15:00,11.22,11.3,1,-4.02
 08/02/2019 05:30:00,11.22,11.3,1,-4.04
 08/02/2019 05:45:00,11.21,11.3,1,-4.13
 08/02/2019 06:00:00,11.21,11.3,1,-4.27
 08/02/2019 06:15:00,11.19,11.3,1,-4.63
 08/02/2019 06:30:00,11.17,11.3,1,-4.92
 08/02/2019 06:45:00,11.2,11.3,1,-5.18
 08/02/2019 07:00:00,11.19,11.3,1,-5.44
 08/02/2019 07:15:00,11.23,11.3,1,-5.74
 08/02/2019 07:30:00,11.24,11.3,1,-5.93
 08/02/2019 07:45:00,11.28,11.3,1,-6.1
 08/02/2019 08:00:00,11.32,11.3,1,-6.28
 08/02/2019 08:15:00,11.29,11.3,1,-6.44
 08/02/2019 08:30:00,11.28,11.3,1,-6.56
 08/02/2019 08:45:00,11.26,11.3,1,-6.54
 08/02/2019 09:00:00,11.24,11.3,1,-6.73
 08/02/2019 09:15:00,11.22,11.3,1,-6.89
 08/02/2019 09:30:00,11.28,11.3,1,-6.97
 08/02/2019 09:45:00,11.34,11.3,1,-6.83
 08/02/2019 10:00:00,11.35,11.3,1,-6.89
 08/02/2019 10:15:00,11.3,11.3,1,-6.94
 08/02/2019 10:30:00,11.27,11.3,1,-7.01
 08/02/2019 10:45:00,11.23,11.3,1,-6.91
 08/02/2019 11:00:00,11.22,11.3,1,-6.99
 08/02/2019 11:15:00,11.22,11.3,1,-7.05
 08/02/2019 11:30:00,11.23,11.3,1,-6.89
 08/02/2019 11:45:00,11.25,11.3,1,-6.78
 08/02/2019 12:00:00,11.26,11.3,1,-6.42
 08/02/2019 12:15:00,11.28,11.3,1,-6.54
 08/02/2019 12:30:00,11.31,11.3,1,-6.47
 08/02/2019 12:45:00,11.29,11.3,1,-6.57
 08/02/2019 13:00:00,11.34,11.3,1,-6.29
 08/02/2019 13:15:00,11.35,11.3,1,-6.47
 08/02/2019 13:30:00,11.32,11.3,1,-6.32
 08/02/2019 13:45:00,11.32,11.3,1,-6.0
 08/02/2019 14:00:00,11.32,11.3,1,-6.16
 08/02/2019 14:15:00,11.33,11.3,1,-6.2
 08/02/2019 14:30:00,11.3,11.3,1,-6.36
 08/02/2019 14:45:00,11.32,11.3,1,-6.44
 08/02/2019 15:00:00,11.32,11.3,1,-6.52
 08/02/2019 15:15:00,11.35,11.3,1,-6.21
 08/02/2019 15:30:00,11.36,11.3,1,-6.3
 08/02/2019 15:45:00,11.33,11.3,1,-6.32
 08/02/2019 16:00:00,11.32,11.3,1,-6.31
 08/02/2019 16:15:00,11.29,11.3,1,-6.49
 08/02/2019 16:30:00,11.33,11.3,1,-6.5
 08/02/2019 16:45:00,11.31,11.3,1,-6.4
 08/02/2019 17:00:00,11.25,11.3,1,-6.68
 08/02/2019 17:15:00,11.24,11.3,1,-6.9
 08/02/2019 17:30:00,11.19,11.3,1,-7.11
 08/02/2019 17:45:00,11.17,11.3,1,-7.31
 08/02/2019 18:00:00,11.16,11.3,1,-7.3
 08/02/2019 18:15:00,11.19,11.3,1,-7.09
 08/02/2019 18:30:00,11.24,11.3,1,-6.91
 08/02/2019 18:45:00,11.21,11.3,1,-6.83
 08/02/2019 19:00:00,11.27,11.3,1,-6.7
 08/02/2019 19:15:00,11.26,11.3,1,-6.62
 08/02/2019 19:30:00,11.32,11.3,1,-6.57
 08/02/2019 19:45:00,11.32,11.3,1,-6.36
 08/02/2019 20:00:00,11.3,11.3,1,-6.23
 08/02/2019 20:15:00,11.3,11.3,1,-6.17
 08/02/2019 20:30:00,11.27,11.3,1,-6.06
 08/02/2019 20:45:00,11.3,11.3,1,-6.01
 08/02/2019 21:00:00,11.27,11.3,1,-5.8
 08/02/2019 21:15:00,11.28,11.3,1,-5.63
 08/02/2019 21:30:00,11.26,11.3,1,-5.46
 08/02/2019 21:45:00,11.28,11.3,1,-5.35
 08/02/2019 22:00:00,11.31,11.3,1,-5.19
 08/02/2019 22:15:00,11.36,11.3,1,-5.0
 08/02/2019 22:30:00,11.32,11.3,1,-4.68
 08/02/2019 22:45:00,11.32,11.3,1,-4.44
 08/02/2019 23:00:00,11.35,11.3,1,-4.29
 08/02/2019 23:15:00,11.34,11.3,1,-4.36
 08/02/2019 23:30:00,11.31,11.3,1,-4.22
 08/02/2019 23:45:00,11.33,11.3,1,-4.23
 09/02/2019 00:00:00,11.33,11.3,1,-4.19
 09/02/2019 00:15:00,11.23,11.3,1,-4.63
 09/02/2019 00:30:00,11.18,11.3,1,-4.65
 09/02/2019 00:45:00,11.16,11.3,1,-4.67
 09/02/2019 01:00:00,11.17,11.3,1,-4.6
 09/02/2019 01:15:00,11.2,11.3,1,-4.61
 09/02/2019 01:30:00,11.24,11.3,1,-4.57
 09/02/2019 01:45:00,11.29,11.3,1,-4.49
 09/02/2019 02:00:00,11.3,11.3,1,-4.42
 09/02/2019 02:15:00,11.3,11.3,1,-4.36
 09/02/2019 02:30:00,11.32,11.3,1,-4.34
 09/02/2019 02:45:00,11.33,11.3,1,-4.27
 09/02/2019 03:00:00,11.29,11.3,1,-4.15
 09/02/2019 03:15:00,11.26,11.3,1,-4.15
 09/02/2019 03:30:00,11.29,11.3,1,-4.06
 09/02/2019 03:45:00,11.28,11.3,1,-4.01
 09/02/2019 04:00:00,11.31,11.3,1,-3.97
 09/02/2019 04:15:00,11.3,11.3,1,-4.03
 09/02/2019 04:30:00,11.33,11.3,1,-3.93
 09/02/2019 04:45:00,11.32,11.3,1,-3.96
 09/02/2019 05:00:00,11.32,11.3,1,-3.94
 09/02/2019 05:15:00,11.31,11.3,1,-3.87
 09/02/2019 05:30:00,11.32,11.3,1,-3.86
