DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/02/2019 05:45:00,11.3,11.3,1,-3.84
 09/02/2019 06:00:00,11.29,11.3,1,-3.89
 09/02/2019 06:15:00,11.23,11.3,1,-4.19
 09/02/2019 06:30:00,11.25,11.3,1,-4.21
 09/02/2019 06:45:00,11.24,11.3,1,-4.29
 09/02/2019 07:00:00,11.22,11.3,1,-4.39
 09/02/2019 07:15:00,11.23,11.3,1,-4.54
 09/02/2019 07:30:00,11.22,11.3,1,-4.69
 09/02/2019 07:45:00,11.19,11.3,1,-4.79
 09/02/2019 08:00:00,11.19,11.3,1,-5.01
 09/02/2019 08:15:00,11.3,11.3,1,-5.4
 09/02/2019 08:30:00,11.26,11.3,1,-5.25
 09/02/2019 08:45:00,11.24,11.3,1,-5.24
 09/02/2019 09:00:00,11.21,11.3,1,-5.33
 09/02/2019 09:15:00,11.24,11.3,1,-5.69
 09/02/2019 09:30:00,11.27,11.3,1,-5.43
 09/02/2019 09:45:00,11.28,11.3,1,-5.11
 09/02/2019 10:00:00,11.26,11.3,1,-5.24
 09/02/2019 10:15:00,11.24,11.3,1,-5.96
 09/02/2019 10:30:00,11.25,11.3,1,-6.2
 09/02/2019 10:45:00,11.3,11.3,1,-5.16
 09/02/2019 11:00:00,11.31,11.3,1,-5.06
 09/02/2019 11:15:00,11.28,11.3,1,-6.04
 09/02/2019 11:30:00,11.34,11.3,1,-5.86
 09/02/2019 11:45:00,11.37,11.3,1,-4.83
 09/02/2019 12:00:00,11.37,11.3,1,-4.67
 09/02/2019 12:15:00,11.34,11.3,1,-5.23
 09/02/2019 12:30:00,11.34,11.3,1,-5.49
 09/02/2019 12:45:00,11.38,11.3,1,-4.71
 09/02/2019 13:00:00,11.37,11.3,1,-4.34
 09/02/2019 13:15:00,11.35,11.3,1,-4.61
 09/02/2019 13:30:00,11.33,11.3,1,-5.22
 09/02/2019 13:45:00,11.34,11.3,1,-5.48
 09/02/2019 14:00:00,11.34,11.3,1,-5.29
 09/02/2019 14:15:00,11.32,11.3,1,-4.98
 09/02/2019 14:30:00,11.31,11.3,1,-4.73
 09/02/2019 14:45:00,11.28,11.3,1,-4.81
 09/02/2019 15:00:00,11.25,11.3,1,-5.09
 09/02/2019 15:15:00,11.21,11.3,1,-5.55
 09/02/2019 15:30:00,11.22,11.3,1,-5.5
 09/02/2019 15:45:00,11.2,11.3,1,-5.61
 09/02/2019 16:00:00,11.18,11.3,1,-5.68
 09/02/2019 16:15:00,11.19,11.3,1,-5.85
 09/02/2019 16:30:00,11.22,11.3,1,-6.09
 09/02/2019 16:45:00,11.22,11.3,1,-6.23
 09/02/2019 17:00:00,11.2,11.3,1,-6.36
 09/02/2019 17:15:00,11.24,11.3,1,-6.57
 09/02/2019 17:30:00,11.24,11.3,1,-6.81
 09/02/2019 17:45:00,11.23,11.3,1,-6.98
 09/02/2019 18:00:00,11.25,11.3,1,-6.94
 09/02/2019 18:15:00,11.3,11.3,1,-6.7
 09/02/2019 18:30:00,11.33,11.3,1,-6.57
 09/02/2019 18:45:00,11.36,11.3,1,-6.47
 09/02/2019 19:00:00,11.39,11.3,1,-6.45
 09/02/2019 19:15:00,11.33,11.3,1,-6.14
 09/02/2019 19:30:00,11.28,11.3,1,-5.87
 09/02/2019 19:45:00,11.29,11.3,1,-5.78
 09/02/2019 20:00:00,11.32,11.3,1,-5.65
 09/02/2019 20:15:00,11.3,11.3,1,-5.6
 09/02/2019 20:30:00,11.29,11.3,1,-5.46
 09/02/2019 20:45:00,11.29,11.3,1,-5.29
 09/02/2019 21:00:00,11.32,11.3,1,-5.15
 09/02/2019 21:15:00,11.33,11.3,1,-5.11
 09/02/2019 21:30:00,11.34,11.3,1,-4.98
 09/02/2019 21:45:00,11.32,11.3,1,-4.82
 09/02/2019 22:00:00,11.33,11.3,1,-4.63
 09/02/2019 22:15:00,11.36,11.3,1,-4.5
 09/02/2019 22:30:00,11.37,11.3,1,-4.32
 09/02/2019 22:45:00,11.39,11.3,1,-4.16
 09/02/2019 23:00:00,11.31,11.3,1,-3.98
 09/02/2019 23:15:00,11.32,11.3,1,-4.06
 09/02/2019 23:30:00,11.33,11.3,1,-3.95
 09/02/2019 23:45:00,11.32,11.3,1,-3.89
 10/02/2019 00:00:00,11.33,11.3,1,-3.96
 10/02/2019 00:15:00,11.24,11.3,1,-4.3
 10/02/2019 00:30:00,11.23,11.3,1,-4.4
 10/02/2019 00:45:00,11.27,11.3,1,-4.45
 10/02/2019 01:00:00,11.28,11.3,1,-4.45
 10/02/2019 01:15:00,11.31,11.3,1,-4.45
 10/02/2019 01:30:00,11.34,11.3,1,-4.32
 10/02/2019 01:45:00,11.35,11.3,1,-4.24
 10/02/2019 02:00:00,11.37,11.3,1,-4.11
 10/02/2019 02:15:00,11.36,11.3,1,-4.05
 10/02/2019 02:30:00,11.38,11.3,1,-4.01
 10/02/2019 02:45:00,11.31,11.3,1,-3.95
 10/02/2019 03:00:00,11.35,11.3,1,-3.95
 10/02/2019 03:15:00,11.36,11.3,1,-3.92
 10/02/2019 03:30:00,11.34,11.3,1,-3.78
 10/02/2019 03:45:00,11.23,11.3,1,-3.75
 10/02/2019 04:00:00,11.23,11.3,1,-3.75
 10/02/2019 04:15:00,11.23,11.3,1,-3.75
 10/02/2019 04:30:00,11.25,11.3,1,-3.73
 10/02/2019 04:45:00,11.25,11.3,1,-3.68
 10/02/2019 05:00:00,11.27,11.3,1,-3.62
 10/02/2019 05:15:00,11.26,11.3,1,-3.63
 10/02/2019 05:30:00,11.27,11.3,1,-3.59
 10/02/2019 05:45:00,11.27,11.3,1,-3.55
 10/02/2019 06:00:00,11.25,11.3,1,-3.64
 10/02/2019 06:15:00,11.21,11.3,1,-3.76
 10/02/2019 06:30:00,11.19,11.3,1,-3.82
 10/02/2019 06:45:00,11.2,11.3,1,-3.85
 10/02/2019 07:00:00,11.23,11.3,1,-3.93
 10/02/2019 07:15:00,11.21,11.3,1,-3.94
 10/02/2019 07:30:00,11.24,11.3,1,-3.97
 10/02/2019 07:45:00,11.25,11.3,1,-4.09
 10/02/2019 08:00:00,11.22,11.3,1,-4.21
 10/02/2019 08:15:00,11.21,11.3,1,-4.43
 10/02/2019 08:30:00,11.18,11.3,1,-4.62
 10/02/2019 08:45:00,11.15,11.3,1,-4.79
 10/02/2019 09:00:00,11.2,11.3,1,-4.92
 10/02/2019 09:15:00,11.22,11.3,1,-5.17
 10/02/2019 09:30:00,11.2,11.3,1,-5.27
 10/02/2019 09:45:00,11.2,11.3,1,-5.26
 10/02/2019 10:00:00,11.18,11.3,1,-5.48
 10/02/2019 10:15:00,11.26,11.3,1,-5.71
 10/02/2019 10:30:00,11.31,11.3,1,-5.45
 10/02/2019 10:45:00,11.35,11.3,1,-5.04
 10/02/2019 11:00:00,11.37,11.3,1,-4.35
 10/02/2019 11:15:00,11.36,11.3,1,-3.74
 10/02/2019 11:30:00,11.38,11.3,1,-4.88
 10/02/2019 11:45:00,11.35,11.3,1,-4.71
 10/02/2019 12:00:00,11.33,11.3,1,-4.4
 10/02/2019 12:15:00,11.31,11.3,1,-4.62
 10/02/2019 12:30:00,11.31,11.3,1,-5.54
 10/02/2019 12:45:00,11.28,11.3,1,-5.16
 10/02/2019 13:00:00,11.36,11.3,1,-3.11
 10/02/2019 13:15:00,11.35,11.3,1,-1.77
 10/02/2019 13:30:00,11.35,11.3,1,-2.49
 10/02/2019 13:45:00,11.35,11.3,1,-2.25
 10/02/2019 14:00:00,11.33,11.3,1,-2.21
 10/02/2019 14:15:00,11.32,11.3,1,-2.3
 10/02/2019 14:30:00,11.32,11.3,1,-2.17
 10/02/2019 14:45:00,11.28,11.3,1,-2.7
 10/02/2019 15:00:00,11.27,11.3,1,-2.8
 10/02/2019 15:15:00,11.28,11.3,1,-3.14
 10/02/2019 15:30:00,11.27,11.3,1,-3.56
 10/02/2019 15:45:00,11.23,11.3,1,-4.0
 10/02/2019 16:00:00,11.14,11.3,1,-4.35
 10/02/2019 16:15:00,11.16,11.3,1,-5.31
 10/02/2019 16:30:00,11.17,11.3,1,-5.58
 10/02/2019 16:45:00,11.28,11.3,1,-5.89
 10/02/2019 17:00:00,11.23,11.3,1,-6.21
 10/02/2019 17:15:00,11.2,11.3,1,-6.37
 10/02/2019 17:30:00,11.23,11.3,1,-6.5
 10/02/2019 17:45:00,11.17,11.3,1,-6.66
 10/02/2019 18:00:00,11.16,11.3,1,-6.74
 10/02/2019 18:15:00,11.18,11.3,1,-6.69
 10/02/2019 18:30:00,11.22,11.3,1,-6.57
 10/02/2019 18:45:00,11.25,11.3,1,-6.49
 10/02/2019 19:00:00,11.23,11.3,1,-6.38
 10/02/2019 19:15:00,11.25,11.3,1,-6.23
 10/02/2019 19:30:00,11.27,11.3,1,-6.11
 10/02/2019 19:45:00,11.3,11.3,1,-5.89
 10/02/2019 20:00:00,11.34,11.3,1,-5.87
 10/02/2019 20:15:00,11.34,11.3,1,-5.8
 10/02/2019 20:30:00,11.37,11.3,1,-5.68
 10/02/2019 20:45:00,11.27,11.3,1,-5.42
 10/02/2019 21:00:00,11.25,11.3,1,-5.3
 10/02/2019 21:15:00,11.21,11.3,1,-5.16
 10/02/2019 21:30:00,11.26,11.3,1,-5.0
 10/02/2019 21:45:00,11.3,11.3,1,-4.92
 10/02/2019 22:00:00,11.34,11.3,1,-4.77
 10/02/2019 22:15:00,11.34,11.3,1,-4.6
 10/02/2019 22:30:00,11.32,11.3,1,-4.5
 10/02/2019 22:45:00,11.34,11.3,1,-4.27
 10/02/2019 23:00:00,11.31,11.3,1,-4.11
 10/02/2019 23:15:00,11.28,11.3,1,-4.16
 10/02/2019 23:30:00,11.32,11.3,1,-4.02
 10/02/2019 23:45:00,11.32,11.3,1,-3.95
 11/02/2019 00:00:00,11.32,11.3,1,-4.0
 11/02/2019 00:00:00,11.32,11.3,1,-4.0
 11/02/2019 00:15:00,11.28,11.3,1,-4.39
 11/02/2019 00:30:00,11.25,11.3,1,-4.47
 11/02/2019 00:45:00,11.23,11.3,1,-4.47
 11/02/2019 01:00:00,11.22,11.3,1,-4.42
 11/02/2019 01:15:00,11.26,11.3,1,-4.51
 11/02/2019 01:30:00,11.27,11.3,1,-4.36
 11/02/2019 01:45:00,11.27,11.3,1,-4.25
 11/02/2019 02:00:00,11.27,11.3,1,-4.21
 11/02/2019 02:15:00,11.26,11.3,1,-4.19
 11/02/2019 02:30:00,11.29,11.3,1,-4.2
 11/02/2019 02:45:00,11.3,11.3,1,-4.13
 11/02/2019 03:00:00,11.3,11.3,1,-4.07
 11/02/2019 03:15:00,11.27,11.3,1,-4.02
 11/02/2019 03:30:00,11.3,11.3,1,-3.94
 11/02/2019 03:45:00,11.32,11.3,1,-3.92
 11/02/2019 04:00:00,11.32,11.3,1,-3.89
 11/02/2019 04:15:00,11.33,11.3,1,-3.94
 11/02/2019 04:30:00,11.32,11.3,1,-3.94
 11/02/2019 04:45:00,11.34,11.3,1,-3.93
 11/02/2019 05:00:00,11.33,11.3,1,-3.88
 11/02/2019 05:15:00,11.29,11.3,1,-4.09
 11/02/2019 05:30:00,11.27,11.3,1,-4.0
 11/02/2019 05:45:00,11.25,11.3,1,-4.06
 11/02/2019 06:00:00,11.25,11.3,1,-4.21
 11/02/2019 06:15:00,11.22,11.3,1,-4.64
 11/02/2019 06:30:00,11.22,11.3,1,-5.02
 11/02/2019 06:45:00,11.28,11.3,1,-5.29
 11/02/2019 07:00:00,11.25,11.3,1,-5.57
 11/02/2019 07:15:00,11.28,11.3,1,-5.9
 11/02/2019 07:30:00,11.31,11.3,1,-6.11
 11/02/2019 07:45:00,11.27,11.3,1,-6.19
 11/02/2019 08:00:00,11.25,11.3,1,-6.23
 11/02/2019 08:15:00,11.25,11.3,1,-6.16
 11/02/2019 08:30:00,11.2,11.3,1,-6.17
 11/02/2019 08:45:00,11.2,11.3,1,-5.97
 11/02/2019 09:00:00,11.2,11.3,1,-5.56
 11/02/2019 09:15:00,11.22,11.3,1,-5.13
 11/02/2019 09:30:00,11.24,11.3,1,-4.72
 11/02/2019 09:45:00,11.23,11.3,1,-4.41
 11/02/2019 10:00:00,11.27,11.3,1,-3.97
 11/02/2019 10:15:00,11.3,11.3,1,-3.71
 11/02/2019 10:30:00,11.31,11.3,1,-3.46
 11/02/2019 10:45:00,11.31,11.3,1,-3.25
 11/02/2019 11:00:00,11.31,11.3,1,-3.12
 11/02/2019 11:15:00,11.31,11.3,1,-2.92
 11/02/2019 11:30:00,11.31,11.3,1,-2.55
 11/02/2019 11:45:00,11.31,11.3,1,-2.49
 11/02/2019 12:00:00,11.32,11.3,1,-2.56
 11/02/2019 12:15:00,11.33,11.3,1,-3.34
 11/02/2019 12:30:00,11.34,11.3,1,-3.35
 11/02/2019 12:45:00,11.35,11.3,1,-2.49
 11/02/2019 13:00:00,11.35,11.3,1,-3.39
 11/02/2019 13:15:00,11.36,11.3,1,-3.5
 11/02/2019 13:30:00,11.38,11.3,1,-2.5
 11/02/2019 13:45:00,11.33,11.3,1,-3.46
 11/02/2019 14:00:00,11.31,11.3,1,-3.98
 11/02/2019 14:15:00,11.31,11.3,1,-3.77
 11/02/2019 14:30:00,11.32,11.3,1,-2.94
 11/02/2019 14:45:00,11.31,11.3,1,-3.68
 11/02/2019 15:00:00,11.3,11.3,1,-3.95
 11/02/2019 15:15:00,11.29,11.3,1,-4.6
 11/02/2019 15:30:00,11.3,11.3,1,-4.48
 11/02/2019 15:45:00,11.26,11.3,1,-4.18
 11/02/2019 16:00:00,11.24,11.3,1,-5.25
 11/02/2019 16:15:00,11.24,11.3,1,-6.19
 11/02/2019 16:30:00,11.23,11.3,1,-6.48
 11/02/2019 16:45:00,11.24,11.3,1,-6.72
 11/02/2019 17:00:00,11.25,11.3,1,-7.06
 11/02/2019 17:15:00,11.25,11.3,1,-7.18
 11/02/2019 17:30:00,11.28,11.3,1,-7.48
 11/02/2019 17:45:00,11.29,11.3,1,-7.64
 11/02/2019 18:00:00,11.28,11.3,1,-7.71
 11/02/2019 18:15:00,11.32,11.3,1,-7.38
 11/02/2019 18:30:00,11.36,11.3,1,-7.22
 11/02/2019 18:45:00,11.33,11.3,1,-7.18
 11/02/2019 19:00:00,11.39,11.3,1,-7.1
 11/02/2019 19:15:00,11.4,11.3,1,-6.86
 11/02/2019 19:30:00,11.37,11.3,1,-6.73
 11/02/2019 19:45:00,11.38,11.3,1,-6.52
 11/02/2019 20:00:00,11.38,11.3,1,-6.48
 11/02/2019 20:15:00,11.39,11.3,1,-6.35
 11/02/2019 20:30:00,11.35,11.3,1,-6.22
 11/02/2019 20:45:00,11.37,11.3,1,-6.13
 11/02/2019 21:00:00,11.38,11.3,1,-6.0
 11/02/2019 21:15:00,11.38,11.3,1,-5.81
 11/02/2019 21:30:00,11.4,11.3,1,-5.64
 11/02/2019 21:45:00,11.38,11.3,1,-5.51
 11/02/2019 22:00:00,11.36,11.3,1,-5.32
 11/02/2019 22:15:00,11.38,11.3,1,-5.08
 11/02/2019 22:30:00,11.39,11.3,1,-4.96
 11/02/2019 22:45:00,11.38,11.3,1,-4.81
 11/02/2019 23:00:00,11.33,11.3,1,-4.56
 11/02/2019 23:15:00,11.31,11.3,1,-4.53
 11/02/2019 23:30:00,11.34,11.3,1,-4.4
 11/02/2019 23:45:00,11.36,11.3,1,-4.38
 12/02/2019 00:00:00,11.36,11.3,1,-4.42
 12/02/2019 00:15:00,11.38,11.3,1,-4.8
 12/02/2019 00:30:00,11.38,11.3,1,-4.93
 12/02/2019 00:45:00,11.36,11.3,1,-4.96
 12/02/2019 01:00:00,11.38,11.3,1,-4.93
 12/02/2019 01:15:00,11.36,11.3,1,-4.94
 12/02/2019 01:30:00,11.37,11.3,1,-4.83
 12/02/2019 01:45:00,11.39,11.3,1,-4.73
 12/02/2019 02:00:00,11.4,11.3,1,-4.68
 12/02/2019 02:15:00,11.37,11.3,1,-4.65
 12/02/2019 02:30:00,11.39,11.3,1,-4.67
 12/02/2019 02:45:00,11.39,11.3,1,-4.5
 12/02/2019 03:00:00,11.36,11.3,1,-4.32
 12/02/2019 03:15:00,11.29,11.3,1,-4.33
 12/02/2019 03:30:00,11.3,11.3,1,-4.28
 12/02/2019 03:45:00,11.31,11.3,1,-4.23
 12/02/2019 04:00:00,11.34,11.3,1,-4.22
 12/02/2019 04:15:00,11.35,11.3,1,-4.25
 12/02/2019 04:30:00,11.35,11.3,1,-4.19
 12/02/2019 04:45:00,11.31,11.3,1,-4.23
 12/02/2019 05:00:00,11.33,11.3,1,-4.21
 12/02/2019 05:15:00,11.27,11.3,1,-4.25
 12/02/2019 05:30:00,11.25,11.3,1,-4.31
 12/02/2019 05:45:00,11.23,11.3,1,-4.43
 12/02/2019 06:00:00,11.22,11.3,1,-4.59
 12/02/2019 06:15:00,11.21,11.3,1,-4.9
 12/02/2019 06:30:00,11.17,11.3,1,-5.15
 12/02/2019 06:45:00,11.19,11.3,1,-5.49
 12/02/2019 07:00:00,11.2,11.3,1,-5.82
 12/02/2019 07:15:00,11.23,11.3,1,-6.09
 12/02/2019 07:30:00,11.26,11.3,1,-6.25
 12/02/2019 07:45:00,11.23,11.3,1,-6.23
 12/02/2019 08:00:00,11.24,11.3,1,-6.27
 12/02/2019 08:15:00,11.28,11.3,1,-6.32
 12/02/2019 08:30:00,11.28,11.3,1,-6.2
 12/02/2019 08:45:00,11.31,11.3,1,-6.05
 12/02/2019 09:00:00,11.29,11.3,1,-6.32
 12/02/2019 09:15:00,11.3,11.3,1,-6.44
 12/02/2019 09:30:00,11.29,11.3,1,-6.23
 12/02/2019 09:45:00,11.27,11.3,1,-6.47
 12/02/2019 10:00:00,11.26,11.3,1,-6.65
 12/02/2019 10:15:00,11.27,11.3,1,-6.64
 12/02/2019 10:30:00,11.31,11.3,1,-6.6
 12/02/2019 10:45:00,11.32,11.3,1,-6.49
 12/02/2019 11:00:00,11.34,11.3,1,-6.58
 12/02/2019 11:15:00,11.34,11.3,1,-6.6
 12/02/2019 11:30:00,11.31,11.3,1,-6.75
 12/02/2019 11:45:00,11.3,11.3,1,-6.75
 12/02/2019 12:00:00,11.28,11.3,1,-6.76
 12/02/2019 12:15:00,11.3,11.3,1,-6.62
 12/02/2019 12:30:00,11.3,11.3,1,-6.65
 12/02/2019 12:45:00,11.29,11.3,1,-6.76
 12/02/2019 13:00:00,11.31,11.3,1,-6.8
 12/02/2019 13:15:00,11.32,11.3,1,-6.81
 12/02/2019 13:30:00,11.35,11.3,1,-6.91
 12/02/2019 13:45:00,11.35,11.3,1,-6.68
 12/02/2019 14:00:00,11.35,11.3,1,-6.56
 12/02/2019 14:15:00,11.3,11.3,1,-6.64
 12/02/2019 14:30:00,11.3,11.3,1,-6.59
 12/02/2019 14:45:00,11.3,11.3,1,-6.26
 12/02/2019 15:00:00,11.3,11.3,1,-6.35
 12/02/2019 15:15:00,11.31,11.3,1,-6.52
 12/02/2019 15:30:00,11.31,11.3,1,-6.5
 12/02/2019 15:45:00,11.29,11.3,1,-6.43
 12/02/2019 16:00:00,11.23,11.3,1,-6.27
 12/02/2019 16:15:00,11.21,11.3,1,-6.64
 12/02/2019 16:30:00,11.29,11.3,1,-6.95
 12/02/2019 16:45:00,11.27,11.3,1,-7.18
 12/02/2019 17:00:00,11.24,11.3,1,-7.37
 12/02/2019 17:15:00,11.25,11.3,1,-7.49
 12/02/2019 17:30:00,11.2,11.3,1,-7.65
 12/02/2019 17:45:00,11.18,11.3,1,-7.82
 12/02/2019 18:00:00,11.17,11.3,1,-7.72
 12/02/2019 18:15:00,11.26,11.3,1,-7.41
 12/02/2019 18:30:00,11.35,11.3,1,-7.25
 12/02/2019 18:45:00,11.3,11.3,1,-7.21
 12/02/2019 19:00:00,11.31,11.3,1,-7.1
 12/02/2019 19:15:00,11.3,11.3,1,-6.97
 12/02/2019 19:30:00,11.29,11.3,1,-6.89
 12/02/2019 19:45:00,11.31,11.3,1,-6.72
 12/02/2019 20:00:00,11.33,11.3,1,-6.59
 12/02/2019 20:15:00,11.31,11.3,1,-6.47
 12/02/2019 20:30:00,11.26,11.3,1,-6.33
 12/02/2019 20:45:00,11.29,11.3,1,-6.16
 12/02/2019 21:00:00,11.31,11.3,1,-5.95
 12/02/2019 21:15:00,11.33,11.3,1,-5.79
 12/02/2019 21:30:00,11.32,11.3,1,-5.52
 12/02/2019 21:45:00,11.33,11.3,1,-5.33
 12/02/2019 22:00:00,11.32,11.3,1,-5.19
 12/02/2019 22:15:00,11.38,11.3,1,-5.11
 12/02/2019 22:30:00,11.37,11.3,1,-4.84
 12/02/2019 22:45:00,11.33,11.3,1,-4.6
 12/02/2019 23:00:00,11.38,11.3,1,-4.39
 12/02/2019 23:15:00,11.38,11.3,1,-4.43
 12/02/2019 23:30:00,11.38,11.3,1,-4.24
 12/02/2019 23:45:00,11.34,11.3,1,-4.2
 13/02/2019 00:00:00,11.36,11.3,1,-4.23
 13/02/2019 00:15:00,11.27,11.3,1,-4.59
 13/02/2019 00:30:00,11.25,11.3,1,-4.65
 13/02/2019 00:45:00,11.22,11.3,1,-4.73
 13/02/2019 01:00:00,11.25,11.3,1,-4.66
 13/02/2019 01:15:00,11.31,11.3,1,-4.73
 13/02/2019 01:30:00,11.37,11.3,1,-4.59
 13/02/2019 01:45:00,11.39,11.3,1,-4.53
 13/02/2019 02:00:00,11.37,11.3,1,-4.4
 13/02/2019 02:15:00,11.31,11.3,1,-4.32
 13/02/2019 02:30:00,11.32,11.3,1,-4.23
 13/02/2019 02:45:00,11.35,11.3,1,-4.17
 13/02/2019 03:00:00,11.34,11.3,1,-4.08
 13/02/2019 03:15:00,11.3,11.3,1,-4.07
 13/02/2019 03:30:00,11.33,11.3,1,-4.08
 13/02/2019 03:45:00,11.33,11.3,1,-4.0
 13/02/2019 04:00:00,11.33,11.3,1,-3.99
 13/02/2019 04:15:00,11.32,11.3,1,-4.03
 13/02/2019 04:30:00,11.35,11.3,1,-4.02
 13/02/2019 04:45:00,11.33,11.3,1,-3.98
 13/02/2019 05:00:00,11.34,11.3,1,-4.05
 13/02/2019 05:15:00,11.29,11.3,1,-4.09
 13/02/2019 05:30:00,11.27,11.3,1,-4.07
 13/02/2019 05:45:00,11.22,11.3,1,-4.15
 13/02/2019 06:00:00,11.2,11.3,1,-4.32
 13/02/2019 06:15:00,11.19,11.3,1,-4.78
 13/02/2019 06:30:00,11.26,11.3,1,-5.07
 13/02/2019 06:45:00,11.2,11.3,1,-5.24
 13/02/2019 07:00:00,11.19,11.3,1,-5.6
 13/02/2019 07:15:00,11.24,11.3,1,-5.82
 13/02/2019 07:30:00,11.25,11.3,1,-5.93
 13/02/2019 07:45:00,11.24,11.3,1,-6.02
 13/02/2019 08:00:00,11.2,11.3,1,-6.09
 13/02/2019 08:15:00,11.21,11.3,1,-6.13
 13/02/2019 08:30:00,11.27,11.3,1,-6.05
 13/02/2019 08:45:00,11.32,11.3,1,-6.04
 13/02/2019 09:00:00,11.32,11.3,1,-6.17
 13/02/2019 09:15:00,11.34,11.3,1,-6.13
 13/02/2019 09:30:00,11.34,11.3,1,-6.03
 13/02/2019 09:45:00,11.36,11.3,1,-5.85
 13/02/2019 10:00:00,11.38,11.3,1,-5.51
 13/02/2019 10:15:00,11.4,11.3,1,-4.75
 13/02/2019 10:30:00,11.37,11.3,1,-4.43
 13/02/2019 10:45:00,11.36,11.3,1,-4.05
 13/02/2019 11:00:00,11.36,11.3,1,-3.89
 13/02/2019 11:15:00,11.27,11.3,1,-3.77
 13/02/2019 11:30:00,11.27,11.3,1,-3.36
 13/02/2019 11:45:00,11.29,11.3,1,-3.44
 13/02/2019 12:00:00,11.33,11.3,1,-3.03
 13/02/2019 12:15:00,11.35,11.3,1,-3.4
 13/02/2019 12:30:00,11.34,11.3,1,-3.21
 13/02/2019 12:45:00,11.32,11.3,1,-3.43
 13/02/2019 13:00:00,11.31,11.3,1,-3.54
 13/02/2019 13:15:00,11.34,11.3,1,-2.93
 13/02/2019 13:30:00,11.35,11.3,1,-3.4
 13/02/2019 13:45:00,11.36,11.3,1,-2.9
 13/02/2019 14:00:00,11.34,11.3,1,-3.08
 13/02/2019 14:15:00,11.34,11.3,1,-2.95
 13/02/2019 14:30:00,11.36,11.3,1,-2.6
 13/02/2019 14:45:00,11.35,11.3,1,-2.87
 13/02/2019 15:00:00,11.35,11.3,1,-3.11
 13/02/2019 15:15:00,11.33,11.3,1,-4.43
 13/02/2019 15:30:00,11.34,11.3,1,-4.4
 13/02/2019 15:45:00,11.32,11.3,1,-4.31
 13/02/2019 16:00:00,11.28,11.3,1,-4.55
 13/02/2019 16:15:00,11.24,11.3,1,-4.97
 13/02/2019 16:30:00,11.21,11.3,1,-5.42
 13/02/2019 16:45:00,11.2,11.3,1,-5.95
 13/02/2019 17:00:00,11.19,11.3,1,-6.39
 13/02/2019 17:15:00,11.2,11.3,1,-6.78
 13/02/2019 17:30:00,11.22,11.3,1,-7.03
 13/02/2019 17:45:00,11.23,11.3,1,-7.26
 13/02/2019 18:00:00,11.26,11.3,1,-7.27
 13/02/2019 18:15:00,11.29,11.3,1,-7.07
 13/02/2019 18:30:00,11.27,11.3,1,-6.98
 13/02/2019 18:45:00,11.24,11.3,1,-6.95
 13/02/2019 19:00:00,11.27,11.3,1,-6.84
 13/02/2019 19:15:00,11.27,11.3,1,-6.74
 13/02/2019 19:30:00,11.36,11.3,1,-6.62
 13/02/2019 19:45:00,11.35,11.3,1,-6.48
 13/02/2019 20:00:00,11.34,11.3,1,-6.29
 13/02/2019 20:15:00,11.35,11.3,1,-6.33
 13/02/2019 20:30:00,11.32,11.3,1,-6.13
 13/02/2019 20:45:00,11.3,11.3,1,-5.88
 13/02/2019 21:00:00,11.3,11.3,1,-5.82
 13/02/2019 21:15:00,11.36,11.3,1,-5.64
 13/02/2019 21:30:00,11.36,11.3,1,-5.44
 13/02/2019 21:45:00,11.32,11.3,1,-5.29
 13/02/2019 22:00:00,11.32,11.3,1,-5.15
 13/02/2019 22:15:00,11.34,11.3,1,-4.93
 13/02/2019 22:30:00,11.39,11.3,1,-4.76
 13/02/2019 22:45:00,11.38,11.3,1,-4.51
 13/02/2019 23:00:00,11.3,11.3,1,-4.2
 13/02/2019 23:15:00,11.27,11.3,1,-4.18
 13/02/2019 23:30:00,11.26,11.3,1,-4.09
 13/02/2019 23:45:00,11.26,11.3,1,-3.99
 14/02/2019 00:00:00,11.29,11.3,1,-4.07
 14/02/2019 00:15:00,11.24,11.3,1,-4.44
 14/02/2019 00:30:00,11.28,11.3,1,-4.56
 14/02/2019 00:45:00,11.24,11.3,1,-4.58
 14/02/2019 01:00:00,11.24,11.3,1,-4.51
 14/02/2019 01:15:00,11.25,11.3,1,-4.6
 14/02/2019 01:30:00,11.29,11.3,1,-4.52
 14/02/2019 01:45:00,11.33,11.3,1,-4.43
 14/02/2019 02:00:00,11.33,11.3,1,-4.33
 14/02/2019 02:15:00,11.33,11.3,1,-4.32
 14/02/2019 02:30:00,11.36,11.3,1,-4.27
 14/02/2019 02:45:00,11.39,11.3,1,-4.17
 14/02/2019 03:00:00,11.41,11.3,1,-4.13
 14/02/2019 03:15:00,11.39,11.3,1,-4.1
 14/02/2019 03:30:00,11.36,11.3,1,-3.99
 14/02/2019 03:45:00,11.28,11.3,1,-3.94
 14/02/2019 04:00:00,11.29,11.3,1,-3.96
 14/02/2019 04:15:00,11.26,11.3,1,-3.99
 14/02/2019 04:30:00,11.25,11.3,1,-3.95
 14/02/2019 04:45:00,11.25,11.3,1,-4.0
 14/02/2019 05:00:00,11.24,11.3,1,-4.03
 14/02/2019 05:15:00,11.25,11.3,1,-4.06
 14/02/2019 05:30:00,11.28,11.3,1,-4.09
 14/02/2019 05:45:00,11.3,11.3,1,-4.16
 14/02/2019 06:00:00,11.27,11.3,1,-4.4
 14/02/2019 06:15:00,11.22,11.3,1,-4.66
 14/02/2019 06:30:00,11.18,11.3,1,-4.89
 14/02/2019 06:45:00,11.17,11.3,1,-5.23
 14/02/2019 07:00:00,11.29,11.3,1,-5.65
 14/02/2019 07:15:00,11.27,11.3,1,-5.97
 14/02/2019 07:30:00,11.23,11.3,1,-6.11
 14/02/2019 07:45:00,11.25,11.3,1,-6.21
 14/02/2019 08:00:00,11.26,11.3,1,-6.28
 14/02/2019 08:15:00,11.26,11.3,1,-6.22
 14/02/2019 08:30:00,11.26,11.3,1,-6.3
 14/02/2019 08:45:00,11.27,11.3,1,-6.31
 14/02/2019 09:00:00,11.26,11.3,1,-6.24
 14/02/2019 09:15:00,11.26,11.3,1,-6.23
 14/02/2019 09:30:00,11.28,11.3,1,-5.57
 14/02/2019 09:45:00,11.32,11.3,1,-4.57
 14/02/2019 10:00:00,11.38,11.3,1,-4.04
 14/02/2019 10:15:00,11.36,11.3,1,-3.64
 14/02/2019 10:30:00,11.36,11.3,1,-3.47
 14/02/2019 10:45:00,11.35,11.3,1,-3.09
 14/02/2019 11:00:00,11.34,11.3,1,-2.91
 14/02/2019 11:15:00,11.39,11.3,1,-2.75
 14/02/2019 11:30:00,11.4,11.3,1,-2.72
 14/02/2019 11:45:00,11.39,11.3,1,-2.35
 14/02/2019 12:00:00,11.38,11.3,1,-2.19
 14/02/2019 12:15:00,11.38,11.3,1,-2.06
 14/02/2019 12:30:00,11.35,11.3,1,-2.11
 14/02/2019 12:45:00,11.32,11.3,1,-2.13
 14/02/2019 13:00:00,11.32,11.3,1,-2.09
 14/02/2019 13:15:00,11.34,11.3,1,-2.18
 14/02/2019 13:30:00,11.36,11.3,1,-2.14
 14/02/2019 13:45:00,11.36,11.3,1,-2.23
 14/02/2019 14:00:00,11.37,11.3,1,-2.26
 14/02/2019 14:15:00,11.39,11.3,1,-2.32
 14/02/2019 14:30:00,11.39,11.3,1,-2.35
 14/02/2019 14:45:00,11.36,11.3,1,-2.54
 14/02/2019 15:00:00,11.31,11.3,1,-2.68
 14/02/2019 15:15:00,11.31,11.3,1,-2.99
 14/02/2019 15:30:00,11.3,11.3,1,-3.34
 14/02/2019 15:45:00,11.27,11.3,1,-3.76
 14/02/2019 16:00:00,11.24,11.3,1,-4.12
 14/02/2019 16:15:00,11.21,11.3,1,-4.75
 14/02/2019 16:30:00,11.17,11.3,1,-5.53
 14/02/2019 16:45:00,11.18,11.3,1,-6.11
 14/02/2019 17:00:00,11.17,11.3,1,-6.3
 14/02/2019 17:15:00,11.21,11.3,1,-6.62
 14/02/2019 17:30:00,11.25,11.3,1,-6.95
 14/02/2019 17:45:00,11.22,11.3,1,-7.14
 14/02/2019 18:00:00,11.21,11.3,1,-7.27
 14/02/2019 18:15:00,11.25,11.3,1,-7.4
 14/02/2019 18:30:00,11.34,11.3,1,-7.36
 14/02/2019 18:45:00,11.3,11.3,1,-7.3
 14/02/2019 19:00:00,11.33,11.3,1,-7.27
 14/02/2019 19:15:00,11.35,11.3,1,-7.25
 14/02/2019 19:30:00,11.39,11.3,1,-7.1
 14/02/2019 19:45:00,11.33,11.3,1,-6.92
 14/02/2019 20:00:00,11.35,11.3,1,-6.82
 14/02/2019 20:15:00,11.31,11.3,1,-6.48
 14/02/2019 20:30:00,11.31,11.3,1,-6.13
 14/02/2019 20:45:00,11.35,11.3,1,-5.98
 14/02/2019 21:00:00,11.4,11.3,1,-5.89
 14/02/2019 21:15:00,11.39,11.3,1,-5.69
 14/02/2019 21:30:00,11.31,11.3,1,-5.36
 14/02/2019 21:45:00,11.33,11.3,1,-5.17
 14/02/2019 22:00:00,11.32,11.3,1,-5.1
 14/02/2019 22:15:00,11.29,11.3,1,-4.88
 14/02/2019 22:30:00,11.28,11.3,1,-4.64
 14/02/2019 22:45:00,11.31,11.3,1,-4.42
 14/02/2019 23:00:00,11.33,11.3,1,-4.25
 14/02/2019 23:15:00,11.34,11.3,1,-4.23
 14/02/2019 23:30:00,11.34,11.3,1,-4.14
 14/02/2019 23:45:00,11.34,11.3,1,-4.06
 15/02/2019 00:00:00,11.34,11.3,1,-4.06
 15/02/2019 00:15:00,11.24,11.3,1,-4.36
 15/02/2019 00:30:00,11.19,11.3,1,-4.43
 15/02/2019 00:45:00,11.16,11.3,1,-4.49
 15/02/2019 01:00:00,11.18,11.3,1,-4.44
 15/02/2019 01:15:00,11.21,11.3,1,-4.54
 15/02/2019 01:30:00,11.23,11.3,1,-4.44
 15/02/2019 01:45:00,11.24,11.3,1,-4.32
 15/02/2019 02:00:00,11.28,11.3,1,-4.25
 15/02/2019 02:15:00,11.29,11.3,1,-4.26
 15/02/2019 02:30:00,11.3,11.3,1,-4.21
 15/02/2019 02:45:00,11.31,11.3,1,-4.12
 15/02/2019 03:00:00,11.33,11.3,1,-4.08
 15/02/2019 03:15:00,11.29,11.3,1,-3.98
 15/02/2019 03:30:00,11.3,11.3,1,-3.93
 15/02/2019 03:45:00,11.29,11.3,1,-3.89
 15/02/2019 04:00:00,11.28,11.3,1,-3.88
 15/02/2019 04:15:00,11.29,11.3,1,-3.96
 15/02/2019 04:30:00,11.31,11.3,1,-3.96
 15/02/2019 04:45:00,11.31,11.3,1,-3.98
 15/02/2019 05:00:00,11.29,11.3,1,-3.97
 15/02/2019 05:15:00,11.23,11.3,1,-4.0
 15/02/2019 05:30:00,11.24,11.3,1,-4.09
 15/02/2019 05:45:00,11.2,11.3,1,-4.14
 15/02/2019 06:00:00,11.21,11.3,1,-4.36
 15/02/2019 06:15:00,11.25,11.3,1,-4.72
 15/02/2019 06:30:00,11.22,11.3,1,-5.04
 15/02/2019 06:45:00,11.21,11.3,1,-5.22
 15/02/2019 07:00:00,11.24,11.3,1,-5.54
 15/02/2019 07:15:00,11.27,11.3,1,-5.77
 15/02/2019 07:30:00,11.31,11.3,1,-5.89
 15/02/2019 07:45:00,11.31,11.3,1,-5.98
 15/02/2019 08:00:00,11.31,11.3,1,-6.03
 15/02/2019 08:15:00,11.31,11.3,1,-6.08
 15/02/2019 08:30:00,11.29,11.3,1,-5.92
 15/02/2019 08:45:00,11.31,11.3,1,-5.5
 15/02/2019 09:00:00,11.32,11.3,1,-5.08
 15/02/2019 09:15:00,11.32,11.3,1,-4.81
 15/02/2019 09:30:00,11.34,11.3,1,-4.44
 15/02/2019 09:45:00,11.39,11.3,1,-4.03
 15/02/2019 10:00:00,11.4,11.3,1,-3.86
 15/02/2019 10:15:00,11.41,11.3,1,-3.44
 15/02/2019 10:30:00,11.37,11.3,1,-3.02
 15/02/2019 10:45:00,11.38,11.3,1,-2.92
 15/02/2019 11:00:00,11.39,11.3,1,-2.63
 15/02/2019 11:15:00,11.36,11.3,1,-3.83
 15/02/2019 11:30:00,11.28,11.3,1,-2.9
 15/02/2019 11:45:00,11.27,11.3,1,-2.81
 15/02/2019 12:00:00,11.26,11.3,1,-2.83
 15/02/2019 12:15:00,11.29,11.3,1,-2.71
 15/02/2019 12:30:00,11.28,11.3,1,-2.68
 15/02/2019 12:45:00,11.28,11.3,1,-2.75
 15/02/2019 13:00:00,11.29,11.3,1,-2.64
 15/02/2019 13:15:00,11.31,11.3,1,-2.63
 15/02/2019 13:30:00,11.33,11.3,1,-2.62
 15/02/2019 13:45:00,11.37,11.3,1,-2.61
 15/02/2019 14:00:00,11.37,11.3,1,-2.63
 15/02/2019 14:15:00,11.35,11.3,1,-2.68
 15/02/2019 14:30:00,11.37,11.3,1,-2.76
 15/02/2019 14:45:00,11.36,11.3,1,-2.82
 15/02/2019 15:00:00,11.37,11.3,1,-3.2
 15/02/2019 15:15:00,11.31,11.3,1,-3.59
 15/02/2019 15:30:00,11.3,11.3,1,-3.71
 15/02/2019 15:45:00,11.28,11.3,1,-4.05
 15/02/2019 16:00:00,11.25,11.3,1,-4.38
 15/02/2019 16:15:00,11.24,11.3,1,-4.99
 15/02/2019 16:30:00,11.21,11.3,1,-5.73
 15/02/2019 16:45:00,11.16,11.3,1,-6.41
 15/02/2019 17:00:00,11.19,11.3,1,-6.78
 15/02/2019 17:15:00,11.15,11.3,1,-7.05
 15/02/2019 17:30:00,11.16,11.3,1,-7.32
 15/02/2019 17:45:00,11.18,11.3,1,-7.62
 15/02/2019 18:00:00,11.27,11.3,1,-8.02
 15/02/2019 18:15:00,11.26,11.3,1,-7.94
 15/02/2019 18:30:00,11.3,11.3,1,-7.74
 15/02/2019 18:45:00,11.32,11.3,1,-7.62
 15/02/2019 19:00:00,11.36,11.3,1,-7.48
 15/02/2019 19:15:00,11.27,11.3,1,-7.28
 15/02/2019 19:30:00,11.34,11.3,1,-7.12
 15/02/2019 19:45:00,11.36,11.3,1,-7.05
 15/02/2019 20:00:00,11.36,11.3,1,-6.36
 15/02/2019 20:15:00,11.33,11.3,1,-6.01
 15/02/2019 20:30:00,11.33,11.3,1,-5.63
 15/02/2019 20:45:00,11.38,11.3,1,-5.43
 15/02/2019 21:00:00,11.35,11.3,1,-5.31
 15/02/2019 21:15:00,11.27,11.3,1,-5.1
 15/02/2019 21:30:00,11.33,11.3,1,-4.91
 15/02/2019 21:45:00,11.35,11.3,1,-4.78
 15/02/2019 22:00:00,11.32,11.3,1,-4.61
 15/02/2019 22:15:00,11.32,11.3,1,-4.45
 15/02/2019 22:30:00,11.32,11.3,1,-4.21
 15/02/2019 22:45:00,11.28,11.3,1,-4.06
 15/02/2019 23:00:00,11.22,11.3,1,-3.92
 15/02/2019 23:15:00,11.21,11.3,1,-3.85
 15/02/2019 23:30:00,11.21,11.3,1,-3.85
 15/02/2019 23:45:00,11.21,11.3,1,-3.85
 16/02/2019 00:00:00,11.23,11.3,1,-3.88
 16/02/2019 00:15:00,11.28,11.3,1,-4.24
 16/02/2019 00:30:00,11.3,11.3,1,-4.34
 16/02/2019 00:45:00,11.29,11.3,1,-4.28
 16/02/2019 01:00:00,11.28,11.3,1,-4.22
 16/02/2019 01:15:00,11.28,11.3,1,-4.25
 16/02/2019 01:30:00,11.34,11.3,1,-4.11
 16/02/2019 01:45:00,11.35,11.3,1,-3.99
 16/02/2019 02:00:00,11.3,11.3,1,-3.91
 16/02/2019 02:15:00,11.28,11.3,1,-3.85
 16/02/2019 02:30:00,11.27,11.3,1,-3.81
 16/02/2019 02:45:00,11.25,11.3,1,-3.68
 16/02/2019 03:00:00,11.29,11.3,1,-3.66
 16/02/2019 03:15:00,11.28,11.3,1,-3.59
 16/02/2019 03:30:00,11.32,11.3,1,-3.55
 16/02/2019 03:45:00,11.3,11.3,1,-3.5
 16/02/2019 04:00:00,11.32,11.3,1,-3.49
 16/02/2019 04:15:00,11.31,11.3,1,-3.52
 16/02/2019 04:30:00,11.34,11.3,1,-3.47
 16/02/2019 04:45:00,11.33,11.3,1,-3.47
 16/02/2019 05:00:00,11.32,11.3,1,-3.39
 16/02/2019 05:15:00,11.31,11.3,1,-3.4
 16/02/2019 05:30:00,11.34,11.3,1,-3.39
 16/02/2019 05:45:00,11.31,11.3,1,-3.44
 16/02/2019 06:00:00,11.29,11.3,1,-3.49
 16/02/2019 06:15:00,11.31,11.3,1,-3.67
 16/02/2019 06:30:00,11.36,11.3,1,-3.79
 16/02/2019 06:45:00,11.31,11.3,1,-3.86
 16/02/2019 07:00:00,11.31,11.3,1,-3.99
 16/02/2019 07:15:00,11.29,11.3,1,-4.05
 16/02/2019 07:30:00,11.25,11.3,1,-4.12
 16/02/2019 07:45:00,11.23,11.3,1,-4.25
 16/02/2019 08:00:00,11.25,11.3,1,-4.41
 16/02/2019 08:15:00,11.25,11.3,1,-4.6
 16/02/2019 08:30:00,11.22,11.3,1,-4.73
 16/02/2019 08:45:00,11.26,11.3,1,-4.81
 16/02/2019 09:00:00,11.25,11.3,1,-5.01
 16/02/2019 09:15:00,11.27,11.3,1,-5.29
 16/02/2019 09:30:00,11.29,11.3,1,-5.22
 16/02/2019 09:45:00,11.29,11.3,1,-5.33
 16/02/2019 10:00:00,11.29,11.3,1,-5.21
 16/02/2019 10:15:00,11.3,11.3,1,-5.13
 16/02/2019 10:30:00,11.34,11.3,1,-4.97
 16/02/2019 10:45:00,11.35,11.3,1,-4.5
 16/02/2019 11:00:00,11.36,11.3,1,-4.71
 16/02/2019 11:15:00,11.37,11.3,1,-4.95
 16/02/2019 11:30:00,11.37,11.3,1,-4.97
 16/02/2019 11:45:00,11.36,11.3,1,-5.26
 16/02/2019 12:00:00,11.31,11.3,1,-5.21
 16/02/2019 12:15:00,11.29,11.3,1,-5.32
 16/02/2019 12:30:00,11.27,11.3,1,-5.42
 16/02/2019 12:45:00,11.29,11.3,1,-5.37
 16/02/2019 13:00:00,11.29,11.3,1,-5.26
 16/02/2019 13:15:00,11.33,11.3,1,-5.28
 16/02/2019 13:30:00,11.34,11.3,1,-5.2
 16/02/2019 13:45:00,11.29,11.3,1,-4.92
 16/02/2019 14:00:00,11.29,11.3,1,-5.04
 16/02/2019 14:15:00,11.3,11.3,1,-4.91
 16/02/2019 14:30:00,11.33,11.3,1,-4.96
 16/02/2019 14:45:00,11.31,11.3,1,-4.94
 16/02/2019 15:00:00,11.28,11.3,1,-4.94
 16/02/2019 15:15:00,11.27,11.3,1,-4.94
 16/02/2019 15:30:00,11.27,11.3,1,-4.88
 16/02/2019 15:45:00,11.25,11.3,1,-4.94
 16/02/2019 16:00:00,11.23,11.3,1,-5.02
 16/02/2019 16:15:00,11.2,11.3,1,-5.08
 16/02/2019 16:30:00,11.19,11.3,1,-5.13
 16/02/2019 16:45:00,11.23,11.3,1,-5.29
 16/02/2019 17:00:00,11.22,11.3,1,-5.49
 16/02/2019 17:15:00,11.27,11.3,1,-5.8
 16/02/2019 17:30:00,11.24,11.3,1,-6.0
 16/02/2019 17:45:00,11.21,11.3,1,-6.14
 16/02/2019 18:00:00,11.25,11.3,1,-6.13
 16/02/2019 18:15:00,11.24,11.3,1,-6.11
 16/02/2019 18:30:00,11.29,11.3,1,-6.04
 16/02/2019 18:45:00,11.35,11.3,1,-5.95
 16/02/2019 19:00:00,11.35,11.3,1,-5.79
 16/02/2019 19:15:00,11.34,11.3,1,-5.69
 16/02/2019 19:30:00,11.33,11.3,1,-5.58
 16/02/2019 19:45:00,11.37,11.3,1,-5.43
 16/02/2019 20:00:00,11.35,11.3,1,-5.29
 16/02/2019 20:15:00,11.33,11.3,1,-5.19
 16/02/2019 20:30:00,11.34,11.3,1,-5.01
 16/02/2019 20:45:00,11.36,11.3,1,-4.89
 16/02/2019 21:00:00,11.35,11.3,1,-4.81
 16/02/2019 21:15:00,11.37,11.3,1,-4.71
 16/02/2019 21:30:00,11.31,11.3,1,-4.53
 16/02/2019 21:45:00,11.27,11.3,1,-4.48
 16/02/2019 22:00:00,11.31,11.3,1,-4.36
 16/02/2019 22:15:00,11.35,11.3,1,-4.19
 16/02/2019 22:30:00,11.38,11.3,1,-4.02
 16/02/2019 22:45:00,11.36,11.3,1,-3.91
 16/02/2019 23:00:00,11.29,11.3,1,-3.84
 16/02/2019 23:15:00,11.28,11.3,1,-3.87
 16/02/2019 23:30:00,11.23,11.3,1,-3.71
 16/02/2019 23:45:00,11.25,11.3,1,-3.68
 17/02/2019 00:00:00,11.25,11.3,1,-3.7
 17/02/2019 00:15:00,11.17,11.3,1,-4.03
 17/02/2019 00:30:00,11.22,11.3,1,-4.12
 17/02/2019 00:45:00,11.19,11.3,1,-4.11
 17/02/2019 01:00:00,11.2,11.3,1,-4.02
 17/02/2019 01:15:00,11.23,11.3,1,-4.08
 17/02/2019 01:30:00,11.27,11.3,1,-3.99
 17/02/2019 01:45:00,11.29,11.3,1,-3.84
 17/02/2019 02:00:00,11.33,11.3,1,-3.72
 17/02/2019 02:15:00,11.31,11.3,1,-3.76
 17/02/2019 02:30:00,11.33,11.3,1,-3.68
 17/02/2019 02:45:00,11.36,11.3,1,-3.65
 17/02/2019 03:00:00,11.23,11.3,1,-3.52
 17/02/2019 03:15:00,11.19,11.3,1,-3.43
 17/02/2019 03:30:00,11.21,11.3,1,-3.42
 17/02/2019 03:45:00,11.23,11.3,1,-3.4
 17/02/2019 04:00:00,11.25,11.3,1,-3.37
 17/02/2019 04:15:00,11.25,11.3,1,-3.37
 17/02/2019 04:30:00,11.25,11.3,1,-3.41
 17/02/2019 04:45:00,11.26,11.3,1,-3.34
 17/02/2019 05:00:00,11.27,11.3,1,-3.35
 17/02/2019 05:15:00,11.25,11.3,1,-3.35
 17/02/2019 05:30:00,11.27,11.3,1,-3.26
 17/02/2019 05:45:00,11.26,11.3,1,-3.21
 17/02/2019 06:00:00,11.3,11.3,1,-3.22
 17/02/2019 06:15:00,11.28,11.3,1,-3.39
 17/02/2019 06:30:00,11.26,11.3,1,-3.47
 17/02/2019 06:45:00,11.26,11.3,1,-3.5
 17/02/2019 07:00:00,11.23,11.3,1,-3.61
 17/02/2019 07:15:00,11.2,11.3,1,-3.57
 17/02/2019 07:30:00,11.29,11.3,1,-3.62
 17/02/2019 07:45:00,11.26,11.3,1,-3.59
 17/02/2019 08:00:00,11.25,11.3,1,-3.54
 17/02/2019 08:15:00,11.25,11.3,1,-3.39
 17/02/2019 08:30:00,11.24,11.3,1,-3.27
 17/02/2019 08:45:00,11.25,11.3,1,-3.4
 17/02/2019 09:00:00,11.22,11.3,1,-3.19
 17/02/2019 09:15:00,11.24,11.3,1,-4.24
 17/02/2019 09:30:00,11.25,11.3,1,-3.63
 17/02/2019 09:45:00,11.32,11.3,1,-4.36
 17/02/2019 10:00:00,11.32,11.3,1,-4.21
 17/02/2019 10:15:00,11.27,11.3,1,-4.64
 17/02/2019 10:30:00,11.28,11.3,1,-4.66
 17/02/2019 10:45:00,11.29,11.3,1,-4.67
 17/02/2019 11:00:00,11.25,11.3,1,-5.05
 17/02/2019 11:15:00,11.25,11.3,1,-5.22
 17/02/2019 11:30:00,11.25,11.3,1,-5.22
 17/02/2019 11:45:00,11.24,11.3,1,-5.08
 17/02/2019 12:00:00,11.24,11.3,1,-4.87
 17/02/2019 12:15:00,11.23,11.3,1,-4.92
 17/02/2019 12:30:00,11.26,11.3,1,-4.41
 17/02/2019 12:45:00,11.28,11.3,1,-4.25
 17/02/2019 13:00:00,11.3,11.3,1,-3.33
 17/02/2019 13:15:00,11.32,11.3,1,-4.5
 17/02/2019 13:30:00,11.36,11.3,1,-3.78
 17/02/2019 13:45:00,11.35,11.3,1,-3.34
 17/02/2019 14:00:00,11.33,11.3,1,-3.07
 17/02/2019 14:15:00,11.3,11.3,1,-3.34
 17/02/2019 14:30:00,11.32,11.3,1,-4.07
 17/02/2019 14:45:00,11.3,11.3,1,-3.78
 17/02/2019 15:00:00,11.29,11.3,1,-4.36
 17/02/2019 15:15:00,11.29,11.3,1,-4.1
 17/02/2019 15:30:00,11.28,11.3,1,-4.08
 17/02/2019 15:45:00,11.26,11.3,1,-4.42
 17/02/2019 16:00:00,11.21,11.3,1,-4.51
 17/02/2019 16:15:00,11.18,11.3,1,-4.45
 17/02/2019 16:30:00,11.17,11.3,1,-4.3
 17/02/2019 16:45:00,11.16,11.3,1,-4.82
 17/02/2019 17:00:00,11.23,11.3,1,-5.32
 17/02/2019 17:15:00,11.19,11.3,1,-5.38
 17/02/2019 17:30:00,11.21,11.3,1,-5.49
 17/02/2019 17:45:00,11.24,11.3,1,-5.61
 17/02/2019 18:00:00,11.25,11.3,1,-5.83
 17/02/2019 18:15:00,11.25,11.3,1,-5.93
 17/02/2019 18:30:00,11.3,11.3,1,-6.0
 17/02/2019 18:45:00,11.35,11.3,1,-5.86
 17/02/2019 19:00:00,11.38,11.3,1,-5.71
 17/02/2019 19:15:00,11.34,11.3,1,-5.46
 17/02/2019 19:30:00,11.34,11.3,1,-5.43
 17/02/2019 19:45:00,11.31,11.3,1,-5.26
 17/02/2019 20:00:00,11.33,11.3,1,-5.19
 17/02/2019 20:15:00,11.3,11.3,1,-5.14
 17/02/2019 20:30:00,11.31,11.3,1,-4.95
 17/02/2019 20:45:00,11.34,11.3,1,-4.82
 17/02/2019 21:00:00,11.33,11.3,1,-4.75
 17/02/2019 21:15:00,11.36,11.3,1,-4.61
 17/02/2019 21:30:00,11.37,11.3,1,-4.49
 17/02/2019 21:45:00,11.32,11.3,1,-4.32
 17/02/2019 22:00:00,11.34,11.3,1,-4.27
 17/02/2019 22:15:00,11.29,11.3,1,-4.12
 17/02/2019 22:30:00,11.27,11.3,1,-3.92
 17/02/2019 22:45:00,11.3,11.3,1,-3.77
 17/02/2019 23:00:00,11.36,11.3,1,-3.67
 17/02/2019 23:15:00,11.33,11.3,1,-3.65
 17/02/2019 23:30:00,11.27,11.3,1,-3.55
 17/02/2019 23:45:00,11.27,11.3,1,-3.52
 18/02/2019 00:00:00,11.26,11.3,1,-3.62
